Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,83.7235076122,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,20.2020242148,18.4307742148,1.75125,0.02
 01/01  02:00:00,83.9019355747,8.58573548994,0.0,0.0,3.49369000822,6.81298672936,24.230787261,22.459537261,1.75125,0.02
 01/01  03:00:00,88.2224942959,13.137995633,0.0,0.0,3.49369000822,6.81298672936,43.7975902687,40.8819833961,1.75125,1.16435687261
 01/01  04:00:00,90.9073268561,15.7458614164,0.0,0.0,3.49369000822,6.81298672936,43.0370646312,41.2658146312,1.75125,0.02
 01/01  05:00:00,94.6342110586,12.907782016,0.0,0.0,3.49369000822,6.81298672936,35.8295671672,34.0583171672,1.75125,0.02
 01/01  06:00:00,98.5971459599,17.5041877842,0.0,0.0,3.49369000822,6.81298672936,62.7897960244,59.8742161982,1.75125,1.16432982626
 01/01  07:00:00,124.411270274,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,557.154600738,553.632100738,3.5025,0.02
 01/01  08:00:00,129.841574116,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,516.88874276,513.36624276,3.5025,0.02
 01/01  09:00:00,155.210198454,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,452.42980953,447.76292472,3.5025,1.16438480982
 01/01  10:00:00,127.738924037,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,427.443348218,423.920848218,3.5025,0.02
 01/01  11:00:00,162.422866026,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,380.2683605,372.098602514,7.005,1.16475798603
 01/01  12:00:00,193.892301002,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,345.894437836,337.724632898,7.005,1.16480493769
 01/01  13:00:00,201.151653503,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,309.217770311,298.712764594,9.34,1.16500571681
 01/01  14:00:00,198.397776623,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,291.243061398,280.738123139,9.34,1.16493825884
 01/01  15:00:00,194.620445866,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,287.631824545,277.126814833,9.34,1.16500971153
 01/01  16:00:00,191.194670085,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,290.032408517,279.527464606,9.34,1.1649439108
 01/01  17:00:00,194.572124141,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,290.415033494,279.910099476,9.34,1.1649340185
 01/01  18:00:00,176.283337346,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,345.61136643,338.58636643,7.005,0.02
 01/01  19:00:00,182.729433309,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,370.752565985,364.917807155,4.67,1.16475883032
 01/01  20:00:00,162.733624412,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,385.604599317,379.769883917,4.67,1.16471540019
 01/01  21:00:00,153.933785993,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,380.809918268,374.975311752,4.67,1.16460651598
 01/01  22:00:00,139.738593389,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,323.69281391,319.00281391,4.67,0.02
 01/01  23:00:00,77.0678322078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559940094,0.0,1.75125,1.16434940094
 01/01  24:00:00,112.876477481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,92.3490267026,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,19.5051171094,17.1501171094,2.335,0.02
 01/02  02:00:00,86.0495014622,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,21.881048931,19.526048931,2.335,0.02
 01/02  03:00:00,90.5208174906,13.0515315003,0.00114147578467,0.0,3.49369000822,9.08398230582,36.4023956596,32.903099889,2.335,1.16429577055
 01/02  04:00:00,90.6832385801,13.137995633,0.0,0.0,3.49369000822,9.08398230582,36.6125795073,34.2575795073,2.335,0.02
 01/02  05:00:00,94.424676404,10.3179090477,0.0,0.0,3.49369000822,9.08398230582,28.7430007475,26.3880007475,2.335,0.02
 01/02  06:00:00,101.253306238,17.7380364115,0.0,0.0,3.49369000822,9.08398230582,51.3652423326,47.8659662627,2.335,1.16427606992
 01/02  07:00:00,138.765682853,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,463.188434046,458.498434046,4.67,0.02
 01/02  08:00:00,144.301962049,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,426.267062655,420.432592384,4.67,1.16447027111
 01/02  09:00:00,210.309667637,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,383.499343779,375.306843779,8.1725,0.02
 01/02  10:00:00,234.42411044,29.5170756173,0.0,0.0,62.886420148,41.4019203762,328.224293491,316.551894528,10.5075,1.16489896257
 01/02  11:00:00,224.631825902,29.5170756173,0.0,0.0,62.886420148,41.4019203762,300.1107476,288.438227821,10.5075,1.16501977834
 01/02  12:00:00,255.480088888,29.5170756173,0.0,0.0,62.886420148,41.4019203762,273.69707906,262.024074734,10.5075,1.16550432589
 01/02  13:00:00,235.279025404,29.5170756173,0.0,0.0,62.886420148,41.4019203762,257.21270254,244.394206066,10.5075,2.31099647447
 01/02  14:00:00,232.032849332,29.5170756173,0.0,0.0,62.886420148,41.4019203762,245.768977921,234.096068294,10.5075,1.16540962699
 01/02  15:00:00,228.238247702,29.5170756173,0.0,0.0,62.886420148,41.4019203762,241.489004689,229.816303935,10.5075,1.16520075423
 01/02  16:00:00,224.839826992,29.5170756173,0.0,0.0,62.886420148,41.4019203762,237.851147734,225.033274352,10.5075,2.31037338137
 01/02  17:00:00,228.2055633,29.5170756173,0.0,0.0,62.886420148,41.4019203762,252.018647423,240.34590617,10.5075,1.16524125282
 01/02  18:00:00,238.319249961,29.5170756173,0.0,0.0,62.886420148,41.4019203762,278.135668571,266.463039592,10.5075,1.16512897875
 01/02  19:00:00,237.70159536,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,292.599294719,282.094199819,9.34,1.16509490054
 01/02  20:00:00,221.463198295,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,314.201858704,303.696988263,9.34,1.16487044183
 01/02  21:00:00,196.521125411,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,337.354928319,328.017492342,8.1725,1.16493597675
 01/02  22:00:00,139.662746559,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,318.899434417,314.209434417,4.67,0.02
 01/02  23:00:00,79.2124862779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948860146,0.0,2.335,1.16448860146
 01/02  24:00:00,115.096597954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,96.4466982616,12.7056749695,0.0,0.0,3.49369000822,9.08398230582,37.9719834919,35.6169834919,2.335,0.02
 01/03  02:00:00,90.631266275,13.137995633,0.0,0.0,3.49369000822,9.08398230582,45.4812429307,41.9819368966,2.335,1.16430603414
 01/03  03:00:00,90.1268874744,12.6765824266,0.0,0.0,3.49369000822,9.08398230582,38.7835325234,36.4285325234,2.335,0.02
 01/03  04:00:00,95.6559119382,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,64.6336563965,62.2786563965,2.335,0.02
 01/03  05:00:00,117.422899811,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,66.4254424271,62.926161088,2.335,1.16428133912
 01/03  06:00:00,112.983890746,13.1248559065,0.0,0.0,3.49369000822,9.08398230582,52.4792863647,50.1242863647,2.335,0.02
 01/03  07:00:00,155.000695658,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,540.193322914,535.503322914,4.67,0.02
 01/03  08:00:00,153.303010321,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,492.245207681,486.410668183,4.67,1.16453949824
 01/03  09:00:00,210.328692517,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,429.032582604,419.695444478,8.1725,1.16463812657
 01/03  10:00:00,234.43035362,29.5170756173,0.0,0.0,62.886420148,41.4019203762,339.879026849,329.351526849,10.5075,0.02
 01/03  11:00:00,224.741820354,29.5170756173,0.0,0.0,62.886420148,41.4019203762,291.95694451,280.284349875,10.5075,1.16509463455
 01/03  12:00:00,255.701104854,29.5170756173,0.0,0.0,62.886420148,41.4019203762,263.47969345,250.661171462,10.5075,2.31102198783
 01/03  13:00:00,236.136210049,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.305350632,227.632165841,10.5075,1.16568479078
 01/03  14:00:00,233.254680711,29.5170756173,0.0,0.0,62.886420148,41.4019203762,218.193624184,205.375265293,10.5075,2.31085889096
 01/03  15:00:00,229.50885012,29.5170756173,0.0,0.0,62.886420148,41.4019203762,207.060987272,195.388335618,10.5075,1.16515165432
 01/03  16:00:00,225.972754911,29.5170756173,0.0,0.0,62.886420148,41.4019203762,206.648856859,194.976183898,10.5075,1.16517296035
 01/03  17:00:00,229.013255309,29.5170756173,0.0,0.0,62.886420148,41.4019203762,224.6679056,212.99510143,10.5075,1.16530416978
 01/03  18:00:00,238.838842226,29.5170756173,0.0,0.0,62.886420148,41.4019203762,244.720413708,233.047725391,10.5075,1.16518831665
 01/03  19:00:00,237.948693308,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,266.59615568,256.090977444,9.34,1.1651782364
 01/03  20:00:00,215.24562072,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,275.76969226,265.264701467,9.34,1.16499079325
 01/03  21:00:00,190.752131505,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,278.308174241,268.970813643,8.1725,1.16486059862
 01/03  22:00:00,135.155128053,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,265.542239332,259.707630805,4.67,1.16460852786
 01/03  23:00:00,79.6453082637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,115.291795699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933849508,0.0,2.335,1.16433849508
 01/04  01:00:00,84.2996993806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,77.7527244737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,90.4264363556,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,26.1577044974,23.8027044974,2.335,0.02
 01/04  04:00:00,90.5313534003,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,26.6567028593,23.1574198931,2.335,1.16428296614
 01/04  05:00:00,92.9794918835,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,19.5511963459,17.1961963459,2.335,0.02
 01/04  06:00:00,97.0524393497,12.9650673676,0.00182240343631,0.0,3.49369000822,9.08398230582,30.3511037798,27.9961037798,2.335,0.02
 01/04  07:00:00,139.074126621,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,403.706420082,397.872149499,4.67,1.16427058363
 01/04  08:00:00,145.074743919,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,358.928924686,354.238924686,4.67,0.02
 01/04  09:00:00,212.31625729,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,312.174045252,302.836887789,8.1725,1.16465746292
 01/04  10:00:00,239.868616876,29.5170756173,0.0,0.0,62.886420148,41.4019203762,248.025286983,236.352871381,10.5075,1.16491560177
 01/04  11:00:00,233.931023988,29.5170756173,0.0569962377809,0.0,62.886420148,41.4019203762,186.478035133,174.805555009,10.5075,1.16498012434
 01/04  12:00:00,267.601311351,29.5170756173,0.511306675099,0.0,62.886420148,41.4019203762,146.618099395,134.945058014,10.5075,1.16554138068
 01/04  13:00:00,247.215158631,29.5170756173,0.595041778989,0.0,62.886420148,41.4019203762,152.640479366,139.821855498,10.5075,2.31112386743
 01/04  14:00:00,240.964600691,29.5170756173,0.43432785549,0.0,62.886420148,41.4019203762,172.622970944,160.949998033,10.5075,1.16547291125
 01/04  15:00:00,235.586598291,29.5170756173,0.466499769299,0.0,62.886420148,41.4019203762,173.535344688,161.862628692,10.5075,1.16521599628
 01/04  16:00:00,231.633296671,29.5170756173,0.462976154833,0.0,62.886420148,41.4019203762,173.598756191,161.925994755,10.5075,1.16526143525
 01/04  17:00:00,234.848068229,29.5170756173,0.218116591937,0.0,62.886420148,41.4019203762,198.741605253,187.068976555,10.5075,1.16512869769
 01/04  18:00:00,245.149250041,29.5170756173,0.0620657662329,0.0,62.886420148,41.4019203762,214.998048672,202.180137664,10.5075,2.31041100767
 01/04  19:00:00,243.012087023,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,233.123801731,222.618715375,9.34,1.16508635556
 01/04  20:00:00,227.087902006,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,247.521579681,237.016752171,9.34,1.16482750951
 01/04  21:00:00,201.7576095,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,245.932861753,237.740361753,8.1725,0.02
 01/04  22:00:00,143.843498219,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,225.577114587,219.74236189,4.67,1.16475269721
 01/04  23:00:00,84.7051102742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943643028,0.0,2.335,1.16443643028
 01/04  24:00:00,120.298620423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,89.6719264997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,82.2564480441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928542622,0.0,2.335,1.16428542622
 01/05  03:00:00,81.4835614489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,80.9034101615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,95.49598284,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,14.4524825153,12.0974825153,2.335,0.02
 01/05  06:00:00,94.749272787,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,17.8049146219,14.3056432113,2.335,1.16427141053
 01/05  07:00:00,139.660895764,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,384.242995621,379.552995621,4.67,0.02
 01/05  08:00:00,146.044465278,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,352.808159834,346.973621052,4.67,1.16453878248
 01/05  09:00:00,212.322855978,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,316.862244255,308.669744255,8.1725,0.02
 01/05  10:00:00,237.683912401,29.5170756173,0.0,0.0,62.886420148,41.4019203762,279.114328257,267.44185529,10.5075,1.16497296643
 01/05  11:00:00,228.236075187,29.5170756173,0.0,0.0,62.886420148,41.4019203762,265.873649372,254.201051356,10.5075,1.16509801549
 01/05  12:00:00,258.174368011,29.5170756173,0.0,0.0,62.886420148,41.4019203762,255.961266589,243.143203255,10.5075,2.31056333396
 01/05  13:00:00,237.397219542,29.5170756173,0.0,0.0,62.886420148,41.4019203762,250.321063805,238.648103981,10.5075,1.16545982417
 01/05  14:00:00,233.968163514,29.5170756173,0.0,0.0,62.886420148,41.4019203762,246.048985437,234.375978771,10.5075,1.16550666586
 01/05  15:00:00,229.142199256,29.5170756173,0.0,0.0,62.886420148,41.4019203762,247.527973675,234.709960194,10.5075,2.31051348126
 01/05  16:00:00,225.173097197,29.5170756173,0.0,0.0,62.886420148,41.4019203762,246.504822224,234.832108068,10.5075,1.16521415547
 01/05  17:00:00,228.537087311,29.5170756173,0.0,0.0,62.886420148,41.4019203762,247.538461939,235.865870224,10.5075,1.16509171575
 01/05  18:00:00,238.695092507,29.5170756173,0.0,0.0,62.886420148,41.4019203762,252.639653486,240.966909591,10.5075,1.16524389491
 01/05  19:00:00,237.971643764,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,259.845423568,249.340210176,9.34,1.16521339175
 01/05  20:00:00,221.811606214,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,266.981549305,256.476557958,9.34,1.1649913471
 01/05  21:00:00,197.050660935,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,271.775774833,262.43841616,8.1725,1.16485867323
 01/05  22:00:00,140.003452344,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,248.994111107,244.304111107,4.67,0.02
 01/05  23:00:00,80.8597344291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950730592,0.0,2.335,1.16450730592
 01/05  24:00:00,116.531344265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,85.3517466909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926808901,0.0,2.335,1.16426808901
 01/06  02:00:00,78.2108954647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,82.1867132041,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,9.33313489066,6.97813489066,2.335,0.02
 01/06  04:00:00,86.4711301366,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,17.6602918519,14.1610692665,2.335,1.16422258536
 01/06  05:00:00,113.159052049,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,23.4906821079,21.1356821079,2.335,0.02
 01/06  06:00:00,108.950296053,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,19.3858249622,17.0308249622,2.335,0.02
 01/06  07:00:00,155.54018059,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,409.237561537,404.547561537,4.67,0.02
 01/06  08:00:00,153.949034518,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,370.409467239,364.574917745,4.67,1.16454949366
 01/06  09:00:00,210.652951059,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,335.158151267,325.82103597,8.1725,1.1646152971
 01/06  10:00:00,234.744441093,29.5170756173,0.0,0.0,62.886420148,41.4019203762,300.193243863,288.520926803,10.5075,1.1648170602
 01/06  11:00:00,225.004206246,29.5170756173,0.0,0.0,62.886420148,41.4019203762,289.333827753,277.661302379,10.5075,1.16502537458
 01/06  12:00:00,255.644136835,29.5170756173,0.0,0.0,62.886420148,41.4019203762,270.389934,258.717081815,10.5075,1.16535218522
 01/06  13:00:00,235.376987728,29.5170756173,0.0,0.0,62.886420148,41.4019203762,252.556372172,240.883366384,10.5075,1.16550578857
 01/06  14:00:00,232.528586396,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.906829851,227.088149729,10.5075,2.31118012199
 01/06  15:00:00,228.728926441,29.5170756173,0.0,0.0,62.886420148,41.4019203762,230.324246077,218.651429992,10.5075,1.16531608526
 01/06  16:00:00,225.29336481,29.5170756173,0.0,0.0,62.886420148,41.4019203762,225.551375019,213.878790536,10.5075,1.16508448305
 01/06  17:00:00,228.44426823,29.5170756173,0.0,0.0,62.886420148,41.4019203762,246.425589411,234.752874007,10.5075,1.16521540412
 01/06  18:00:00,238.570812755,29.5170756173,0.0,0.0,62.886420148,41.4019203762,281.76369075,270.09109208,10.5075,1.16509867071
 01/06  19:00:00,237.835543362,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,305.010243692,294.505126464,9.34,1.16511722795
 01/06  20:00:00,214.986907528,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,312.214606266,301.709639292,9.34,1.16496697317
 01/06  21:00:00,190.601133434,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,305.105876251,295.768531875,8.1725,1.16484437584
 01/06  22:00:00,135.113874051,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,288.369150514,282.534510422,4.67,1.16464009198
 01/06  23:00:00,79.5449674406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,115.243052333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935074221,0.0,2.335,1.16435074221
 01/07  01:00:00,81.801580479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,88.0999244569,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,30.7794511199,27.8638077869,1.75125,1.16439333299
 01/07  03:00:00,88.1762035809,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,29.4605999899,27.6893499899,1.75125,0.02
 01/07  04:00:00,84.3037862163,8.75866375534,0.0011549388942,0.0,3.49369000822,6.81298672936,23.6828486956,21.9115986956,1.75125,0.02
 01/07  05:00:00,95.0926552549,13.137995633,0.0,0.0,3.49369000822,6.81298672936,41.7083957063,38.7928782111,1.75125,1.16426749514
 01/07  06:00:00,95.621786938,13.9956950435,0.0,0.0,3.49369000822,6.81298672936,40.471266561,38.700016561,1.75125,0.02
 01/07  07:00:00,124.683201754,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,462.443389949,458.920889949,3.5025,0.02
 01/07  08:00:00,130.314705666,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,416.977263808,412.310186385,3.5025,1.16457742383
 01/07  09:00:00,183.019862504,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,364.408065455,357.405918998,5.8375,1.16464645753
 01/07  10:00:00,200.485595316,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,298.74209724,289.38209724,9.34,0.02
 01/07  11:00:00,227.656553099,29.5170756173,0.0,0.0,62.886420148,41.4019203762,243.509754939,230.691952859,10.5075,2.31030207942
 01/07  12:00:00,260.358905191,29.5170756173,0.0,0.0,62.886420148,41.4019203762,186.731936463,175.058939516,10.5075,1.1654969474
 01/07  13:00:00,242.892255679,29.5170756173,0.264488508438,0.0,62.886420148,41.4019203762,157.507235014,145.834101494,10.5075,1.16563352013
 01/07  14:00:00,241.132616563,29.5170756173,0.607936825301,0.0,62.886420148,41.4019203762,141.819798528,129.001499741,10.5075,2.31079878685
 01/07  15:00:00,237.683122803,29.5170756173,0.840511538061,0.0,62.886420148,41.4019203762,130.721698965,119.048816558,10.5075,1.16538240613
 01/07  16:00:00,233.846850093,29.5170756173,0.978255653085,0.0,62.886420148,41.4019203762,127.562807243,115.890057949,10.5075,1.16524929339
 01/07  17:00:00,235.237986941,29.5170756173,0.834503448002,0.0,62.886420148,41.4019203762,145.300190882,133.627583374,10.5075,1.16510750738
 01/07  18:00:00,243.632337972,29.5170756173,0.410293768894,0.0,62.886420148,41.4019203762,184.593936631,172.921218484,10.5075,1.16521814715
 01/07  19:00:00,226.654285177,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,228.503314902,219.165613933,8.1725,1.16520096887
 01/07  20:00:00,180.234942374,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,245.991568951,238.989040838,5.8375,1.16502811271
 01/07  21:00:00,169.99284199,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,248.910559657,241.908189139,5.8375,1.16487051857
 01/07  22:00:00,127.770852856,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,224.049134725,219.382003762,3.5025,1.16463096243
 01/07  23:00:00,80.8175935202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  24:00:00,116.200144282,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565090531,0.0,1.75125,1.16440090531
 01/08  01:00:00,85.3353719543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,77.9012136745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  03:00:00,76.9959904801,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558444258,0.0,1.75125,1.16433444258
 01/08  04:00:00,76.3503937858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  05:00:00,91.2292117763,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,15.1724594547,12.2569324589,1.75125,1.16427699579
 01/08  06:00:00,94.9056205437,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,24.106552614,22.335302614,1.75125,0.02
 01/08  07:00:00,124.951246332,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,420.164311037,416.641811037,3.5025,0.02
 01/08  08:00:00,130.761790748,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,384.125616652,379.458737398,3.5025,1.16437925357
 01/08  09:00:00,156.087252219,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,328.652830364,325.130330364,3.5025,0.02
 01/08  10:00:00,129.58262206,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,286.60632694,281.939303545,3.5025,1.16452339506
 01/08  11:00:00,165.673447896,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,216.620356947,209.595356947,7.005,0.02
 01/08  12:00:00,201.145601034,29.5170756173,0.0231366781308,0.0,27.9495200658,27.7759469175,163.714054741,155.544185214,7.005,1.16486952733
 01/08  13:00:00,213.147120494,29.5170756173,0.361834893592,0.0,41.9242800987,36.8599292233,121.732575006,111.227517219,9.34,1.16505778764
 01/08  14:00:00,212.448936432,29.5170756173,0.908291455172,0.0,41.9242800987,36.8599292233,103.567787471,93.0627894464,9.34,1.16499802438
 01/08  15:00:00,208.826203933,29.5170756173,1.18620361757,0.0,41.9242800987,36.8599292233,94.940363981,84.4354837951,9.34,1.16488018591
 01/08  16:00:00,204.939482063,29.5170756173,1.33891970954,0.0,41.9242800987,36.8599292233,91.9648331248,81.4598080556,9.34,1.16502506914
 01/08  17:00:00,201.239299631,29.5170756173,1.10101873414,0.0,41.9242800987,36.8599292233,114.332471354,103.827456901,9.34,1.16501445335
 01/08  18:00:00,179.724764105,29.5170756173,0.0230555284332,0.0,27.9495200658,27.7759469175,180.969111417,172.799239351,7.005,1.16487206661
 01/08  19:00:00,184.449990912,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,227.887284827,223.197284827,4.67,0.02
 01/08  20:00:00,163.778355746,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,260.502667329,254.667813125,4.67,1.16485420382
 01/08  21:00:00,154.772077993,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,282.079482039,276.244851163,4.67,1.16463087641
 01/08  22:00:00,140.3811017,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,246.402209578,241.712209578,4.67,0.02
 01/08  23:00:00,78.0414327766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156857257,0.0,1.75125,1.1644357257
 01/08  24:00:00,113.502641568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,85.1813069594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922659057,0.0,2.335,1.16422659057
 01/09  02:00:00,78.4410405793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,78.1798084593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,81.9181235148,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,9.67211920813,7.31711920813,2.335,0.02
 01/09  05:00:00,93.0162281941,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,15.9699776486,12.4707253877,2.335,1.16425226086
 01/09  06:00:00,96.7268944246,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,22.7224952111,20.3674952111,2.335,0.02
 01/09  07:00:00,138.859727099,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,383.414055065,378.724055065,4.67,0.02
 01/09  08:00:00,144.474915178,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,353.235620455,347.401178615,4.67,1.16444183977
 01/09  09:00:00,210.58529612,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,308.273465082,298.936296812,8.1725,1.16466827042
 01/09  10:00:00,234.993186958,29.5170756173,0.0,0.0,62.886420148,41.4019203762,260.618971054,250.091471054,10.5075,0.02
 01/09  11:00:00,225.201987015,29.5170756173,0.0,0.0,62.886420148,41.4019203762,244.477077653,232.804441742,10.5075,1.16513591135
 01/09  12:00:00,255.983586396,29.5170756173,0.0,0.0,62.886420148,41.4019203762,225.928170503,213.10953605,10.5075,2.31113445381
 01/09  13:00:00,235.84007772,29.5170756173,0.0,0.0,62.886420148,41.4019203762,215.195754681,203.522836347,10.5075,1.1654183341
 01/09  14:00:00,232.485209486,29.5170756173,0.0,0.0,62.886420148,41.4019203762,218.564831442,205.746314442,10.5075,2.31101699964
 01/09  15:00:00,228.634415131,29.5170756173,0.0,0.0,62.886420148,41.4019203762,216.550048059,204.877308863,10.5075,1.1652391963
 01/09  16:00:00,225.086922282,29.5170756173,0.0,0.0,62.886420148,41.4019203762,218.550681662,206.877913731,10.5075,1.16526793074
 01/09  17:00:00,224.867336503,29.5170756173,0.0,0.0,62.886420148,41.4019203762,233.427610923,221.754965985,10.5075,1.16514493772
 01/09  18:00:00,238.341074116,29.5170756173,0.0,0.0,62.886420148,41.4019203762,243.943169048,232.270370767,10.5075,1.16529828079
 01/09  19:00:00,237.741348362,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,251.780622244,241.275571332,9.34,1.16505091179
 01/09  20:00:00,221.5576016,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,265.123816295,254.618910653,9.34,1.16490564214
 01/09  21:00:00,196.586373846,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,273.50214892,264.16466003,8.1725,1.16498889005
 01/09  22:00:00,139.692750233,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,245.543701482,239.70896062,4.67,1.16474086137
 01/09  23:00:00,79.4724914008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,115.257945378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938375426,0.0,2.335,1.16438375426
 01/10  01:00:00,84.4182109475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,77.5407865101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,90.142259345,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,29.7584343025,26.259140945,2.335,1.1642933575
 01/10  04:00:00,90.1702781145,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,32.1272043916,29.7722043916,2.335,0.02
 01/10  05:00:00,108.559287401,8.58573548994,0.0,0.0,3.49369000822,9.08398230582,26.9478333779,24.5928333779,2.335,0.02
 01/10  06:00:00,112.9042556,13.137995633,0.0,0.0,3.49369000822,9.08398230582,48.0469416605,44.547674008,2.335,1.1642676525
 01/10  07:00:00,155.18144087,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,471.969791837,467.279791837,4.67,0.02
 01/10  08:00:00,153.239806039,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,442.705434992,438.015434992,4.67,0.02
 01/10  09:00:00,210.254373326,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,404.618816103,395.281669425,8.1725,1.16464667738
 01/10  10:00:00,234.145763548,29.5170756173,0.0,0.0,62.886420148,41.4019203762,349.50874951,337.836279367,10.5075,1.16497014241
 01/10  11:00:00,224.369514042,29.5170756173,0.0,0.0,62.886420148,41.4019203762,323.943403795,312.270760655,10.5075,1.16514314043
 01/10  12:00:00,255.33032801,29.5170756173,0.0,0.0,62.886420148,41.4019203762,305.362677342,293.689773592,10.5075,1.16540374976
 01/10  13:00:00,234.970130584,29.5170756173,0.0,0.0,62.886420148,41.4019203762,286.582200399,273.763537744,10.5075,2.31116265536
 01/10  14:00:00,231.543949097,29.5170756173,0.0,0.0,62.886420148,41.4019203762,273.145108245,261.47193724,10.5075,1.16567100566
 01/10  15:00:00,227.75207008,29.5170756173,0.0,0.0,62.886420148,41.4019203762,269.546433651,257.87351514,10.5075,1.16541851128
 01/10  16:00:00,224.336928064,29.5170756173,0.0,0.0,62.886420148,41.4019203762,267.567414858,254.749639635,10.5075,2.31027522254
 01/10  17:00:00,224.351515945,29.5170756173,0.0,0.0,62.886420148,41.4019203762,282.370931569,270.698224024,10.5075,1.16520754495
 01/10  18:00:00,237.911063003,29.5170756173,0.0,0.0,62.886420148,41.4019203762,302.969420026,291.296815915,10.5075,1.16510411122
 01/10  19:00:00,237.477982258,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,321.560207196,311.055128124,9.34,1.16507907145
 01/10  20:00:00,214.611075848,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,348.170925782,337.666064568,9.34,1.16486121412
 01/10  21:00:00,190.064659691,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,372.473851712,363.136415214,8.1725,1.16493649708
 01/10  22:00:00,134.772017597,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,366.693404359,362.003404359,4.67,0.02
 01/10  23:00:00,78.8443509567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949119933,0.0,2.335,1.16449119933
 01/10  24:00:00,123.394887843,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,29.0629539591,26.7079539591,2.335,0.02
 01/11  01:00:00,93.7323258699,10.0751912347,0.0,0.0,3.49369000822,9.08398230582,35.246994002,32.891994002,2.335,0.02
 01/11  02:00:00,94.0172217864,16.9453373603,0.0,0.0,3.49369000822,9.08398230582,65.8180466137,62.3187355387,2.335,1.16431107502
 01/11  03:00:00,95.4300442487,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,73.8044887981,71.4494887981,2.335,0.02
 01/11  04:00:00,90.4694487565,13.2977841719,0.0,0.0,3.49369000822,9.08398230582,62.2542784263,59.8992784263,2.335,0.02
 01/11  05:00:00,101.003371758,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,99.0577095897,95.5584247532,2.335,1.1642848365
 01/11  06:00:00,101.508755518,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,97.0063773944,94.6513773944,2.335,0.02
 01/11  07:00:00,138.565547979,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,584.337554273,579.647554273,4.67,0.02
 01/11  08:00:00,143.952181054,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,541.158884522,535.32432987,4.67,1.16455465182
 01/11  09:00:00,210.132956101,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,477.991339018,468.654176523,8.1725,1.16466249494
 01/11  10:00:00,234.163627664,29.5170756173,0.0,0.0,62.886420148,41.4019203762,402.698043233,392.170543233,10.5075,0.02
 01/11  11:00:00,224.311815696,29.5170756173,0.0,0.0,62.886420148,41.4019203762,357.031180868,345.358547362,10.5075,1.1651335063
 01/11  12:00:00,255.313683761,29.5170756173,0.0,0.0,62.886420148,41.4019203762,324.649357722,311.830718803,10.5075,2.31113891946
 01/11  13:00:00,235.092358644,29.5170756173,0.0,0.0,62.886420148,41.4019203762,295.069125413,283.396201711,10.5075,1.1654237024
 01/11  14:00:00,231.60027878,29.5170756173,0.0,0.0,62.886420148,41.4019203762,275.972372434,263.153837248,10.5075,2.31103518654
 01/11  15:00:00,227.8081282,29.5170756173,0.0,0.0,62.886420148,41.4019203762,265.841543576,254.16879267,10.5075,1.16525090551
 01/11  16:00:00,224.405260822,29.5170756173,0.0,0.0,62.886420148,41.4019203762,259.22780043,247.555018547,10.5075,1.16528188266
 01/11  17:00:00,224.41720866,29.5170756173,0.0,0.0,62.886420148,41.4019203762,284.727773676,273.055112911,10.5075,1.16516076524
 01/11  18:00:00,237.956295422,29.5170756173,0.0,0.0,62.886420148,41.4019203762,311.229333047,299.556516307,10.5075,1.1653167401
 01/11  19:00:00,237.494707393,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,329.885084712,319.379889417,9.34,1.16519529444
 01/11  20:00:00,221.22949759,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,357.743949293,347.239021995,9.34,1.16492729825
 01/11  21:00:00,196.242742115,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,382.820166364,373.48285702,8.1725,1.16480934428
 01/11  22:00:00,139.518842752,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,365.968280349,360.133671725,4.67,1.16460862375
 01/11  23:00:00,78.8920787163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,119.264065447,4.29286774497,0.0,0.0,3.49369000822,9.08398230582,18.5857738932,15.0864527624,2.335,1.16432113076
 01/12  01:00:00,98.4582816952,14.853394454,0.0,0.0,3.49369000822,9.08398230582,48.6157385971,46.2607385971,2.335,0.02
 01/12  02:00:00,89.0897082415,11.8188830161,0.0,0.0,3.49369000822,9.08398230582,38.464924264,36.109924264,2.335,0.02
 01/12  03:00:00,95.341983685,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,63.5908670746,60.0915721266,2.335,1.16429494799
 01/12  04:00:00,95.6101445318,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,73.7799393477,71.4249393477,2.335,0.02
 01/12  05:00:00,96.0528517755,12.267156496,0.0,0.0,3.49369000822,9.08398230582,55.4531349527,53.0981349527,2.335,0.02
 01/12  06:00:00,101.499236271,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,91.2819025718,87.7826178262,2.335,1.16428474563
 01/12  07:00:00,138.577531861,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,561.439487147,556.749487147,4.67,0.02
 01/12  08:00:00,143.978495295,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,511.822095225,507.132095225,4.67,0.02
 01/12  09:00:00,210.145566695,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,436.773387134,427.436210817,8.1725,1.16467631717
 01/12  10:00:00,234.254359225,29.5170756173,0.0,0.0,62.886420148,41.4019203762,344.392909574,332.720606167,10.5075,1.16480340646
 01/12  11:00:00,224.657407178,29.5170756173,0.0,0.0,62.886420148,41.4019203762,284.874939664,273.20226145,10.5075,1.16517821361
 01/12  12:00:00,255.934098749,29.5170756173,0.0,0.0,62.886420148,41.4019203762,247.928872634,236.255930924,10.5075,1.16544170936
 01/12  13:00:00,236.42307422,29.5170756173,0.0,0.0,62.886420148,41.4019203762,222.82708683,210.008340406,10.5075,2.31124642383
 01/12  14:00:00,233.405213038,29.5170756173,0.0,0.0,62.886420148,41.4019203762,201.106221292,189.433337211,10.5075,1.16538408153
 01/12  15:00:00,229.774247151,29.5170756173,0.0616910969146,0.0,62.886420148,41.4019203762,191.038553188,179.36586935,10.5075,1.16518383812
 01/12  16:00:00,226.595291626,29.5170756173,0.269698461782,0.0,62.886420148,41.4019203762,186.790616081,173.972740961,10.5075,2.31037512003
 01/12  17:00:00,226.48120014,29.5170756173,0.289426837721,0.0,62.886420148,41.4019203762,193.302650869,181.629889961,10.5075,1.1652609077
 01/12  18:00:00,239.245138258,29.5170756173,0.0347719808287,0.0,62.886420148,41.4019203762,220.190626742,208.517967522,10.5075,1.16515922074
 01/12  19:00:00,238.140412619,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,243.931899827,233.426763583,9.34,1.16513624398
 01/12  20:00:00,221.949893151,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,254.447513642,243.942593872,9.34,1.16491976983
 01/12  21:00:00,196.729379494,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,270.990089795,261.652592665,8.1725,1.16499713017
 01/12  22:00:00,139.76958024,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,250.390361864,245.700361864,4.67,0.02
 01/12  23:00:00,79.565281967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950841789,0.0,2.335,1.16450841789
 01/12  24:00:00,115.267228959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,84.3368778396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927764018,0.0,2.335,1.16427764018
 01/13  02:00:00,86.0172474428,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,21.1967831582,18.8417831582,2.335,0.02
 01/13  03:00:00,90.3816765383,12.9650673676,0.0,0.0,3.49369000822,9.08398230582,40.8124102639,38.4574102639,2.335,0.02
 01/13  04:00:00,92.0403563115,14.6389696014,0.0,0.0,3.49369000822,9.08398230582,48.506991095,45.0077212335,2.335,1.16426986147
 01/13  05:00:00,114.005863503,14.1943311318,0.0,0.0,3.49369000822,9.08398230582,41.3233041338,38.9683041338,2.335,0.02
 01/13  06:00:00,117.825336967,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,64.0676364443,61.7126364443,2.335,0.02
 01/13  07:00:00,155.107743332,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,506.88037342,502.19037342,4.67,0.02
 01/13  08:00:00,153.093826605,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,469.385912423,463.551415156,4.67,1.16449726743
 01/13  09:00:00,210.213836134,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,424.810842234,415.473614044,8.1725,1.16472819034
 01/13  10:00:00,234.004329316,29.5170756173,0.0,0.0,62.886420148,41.4019203762,368.910080309,358.382580309,10.5075,0.02
 01/13  11:00:00,224.262235584,29.5170756173,0.0,0.0,62.886420148,41.4019203762,342.945574836,330.127873738,10.5075,2.31020109836
 01/13  12:00:00,255.272810033,29.5170756173,0.0,0.0,62.886420148,41.4019203762,315.419566408,303.746729258,10.5075,1.1653371504
 01/13  13:00:00,234.919454912,29.5170756173,0.0,0.0,62.886420148,41.4019203762,293.845134359,282.172133779,10.5075,1.16550058012
 01/13  14:00:00,231.478873519,29.5170756173,0.0,0.0,62.886420148,41.4019203762,277.024663596,264.205967355,10.5075,2.3111962414
 01/13  15:00:00,227.712781559,29.5170756173,0.0,0.0,62.886420148,41.4019203762,259.45202573,247.779192204,10.5075,1.16533352568
 01/13  16:00:00,224.299034754,29.5170756173,0.0,0.0,62.886420148,41.4019203762,250.486787278,238.814179692,10.5075,1.16510758613
 01/13  17:00:00,224.298489355,29.5170756173,0.0,0.0,62.886420148,41.4019203762,259.892479717,248.219732156,10.5075,1.1652475605
 01/13  18:00:00,237.865136057,29.5170756173,0.0,0.0,62.886420148,41.4019203762,274.363546341,262.690908697,10.5075,1.16513764422
 01/13  19:00:00,237.471793421,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,290.766165581,280.261001664,9.34,1.16516391699
 01/13  20:00:00,214.625706253,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,303.282195397,292.777175514,9.34,1.16501988286
 01/13  21:00:00,190.049809535,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,311.420211847,302.082808321,8.1725,1.16490352686
 01/13  22:00:00,134.769665546,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,295.516036952,289.681332738,4.67,1.16470421465
 01/13  23:00:00,79.0906129559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,115.08885437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932842304,0.0,2.335,1.16432842304
 01/14  01:00:00,90.0088584716,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,19.9592160734,18.1879660734,1.75125,0.02
 01/14  02:00:00,83.6711606888,8.58573548994,0.0,0.0,3.49369000822,6.81298672936,24.7958617626,21.8801961246,1.75125,1.16441563799
 01/14  03:00:00,88.0317720811,13.137995633,0.0,0.0,3.49369000822,6.81298672936,42.3941948158,40.6229448158,1.75125,0.02
 01/14  04:00:00,91.8472115843,16.8829860389,0.0,0.0,3.49369000822,6.81298672936,48.1302086336,46.3589586336,1.75125,0.02
 01/14  05:00:00,94.8495431111,13.2977841719,0.0,0.0,3.49369000822,6.81298672936,42.4124765176,39.4970890354,1.75125,1.16413748219
 01/14  06:00:00,98.4391736812,17.5430353336,0.0,0.0,3.49369000822,6.81298672936,72.0885850278,70.3173350278,1.75125,0.02
 01/14  07:00:00,124.355801291,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,541.26637153,537.74387153,3.5025,0.02
 01/14  08:00:00,129.7580436,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,509.712712766,505.045554995,3.5025,1.16465777108
 01/14  09:00:00,182.656998304,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,471.286385641,464.284151819,5.8375,1.16473382159
 01/14  10:00:00,199.657712505,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,417.16911611,406.664378678,9.34,1.16473743192
 01/14  11:00:00,224.332003145,29.5170756173,0.0,0.0,62.886420148,41.4019203762,365.960582699,354.287986638,10.5075,1.16509606086
 01/14  12:00:00,255.332688573,29.5170756173,0.0,0.0,62.886420148,41.4019203762,329.193270067,317.520455858,10.5075,1.16531420884
 01/14  13:00:00,235.139649449,29.5170756173,0.0,0.0,62.886420148,41.4019203762,306.882799624,295.209862145,10.5075,1.16543747864
 01/14  14:00:00,231.665755412,29.5170756173,0.0,0.0,62.886420148,41.4019203762,289.932250575,277.113675283,10.5075,2.31107529214
 01/14  15:00:00,227.858617393,29.5170756173,0.0,0.0,62.886420148,41.4019203762,274.936767766,263.264014057,10.5075,1.16525370906
 01/14  16:00:00,224.442840835,29.5170756173,0.0,0.0,62.886420148,41.4019203762,276.25998682,264.587354743,10.5075,1.16513207721
 01/14  17:00:00,224.441527005,29.5170756173,0.0,0.0,62.886420148,41.4019203762,291.864429009,280.191659321,10.5075,1.16526968757
 01/14  18:00:00,237.997052894,29.5170756173,0.0,0.0,62.886420148,41.4019203762,323.979407276,312.306782205,10.5075,1.16512507147
 01/14  19:00:00,223.754136638,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,368.886071505,358.403318696,8.1725,2.31025280954
 01/14  20:00:00,178.045335645,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,396.618754671,390.761254671,5.8375,0.02
 01/14  21:00:00,167.782398893,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,410.021692405,403.019317754,5.8375,1.16487465091
 01/14  22:00:00,125.290002697,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,386.553479103,381.886307252,3.5025,1.16467185092
 01/14  23:00:00,76.5376696272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  24:00:00,121.109057103,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,29.7305560241,26.8148193576,1.75125,1.16448666648
 01/15  01:00:00,92.2084992297,10.8905513564,0.0,0.0,3.49369000822,6.81298672936,36.955778096,35.184528096,1.75125,0.02
 01/15  02:00:00,93.1958040775,18.4007347441,0.0,0.0,3.49369000822,6.81298672936,57.8795659261,54.9639498271,1.75125,1.16436609895
 01/15  03:00:00,91.9330442903,17.3312595188,0.0,0.0,3.49369000822,6.81298672936,72.5844049463,70.8131549463,1.75125,0.02
 01/15  04:00:00,88.0047873417,13.3366317213,0.0,0.0,3.49369000822,6.81298672936,52.7294948956,50.9582448956,1.75125,0.02
 01/15  05:00:00,99.3766447763,18.4007347441,0.0,0.0,3.49369000822,6.81298672936,65.6164971975,62.7009150497,1.75125,1.16433214773
 01/15  06:00:00,98.4805645451,17.9657858098,0.0,0.0,3.49369000822,6.81298672936,92.4514241823,90.6801741823,1.75125,0.02
 01/15  07:00:00,124.326339801,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,627.238143704,623.715643704,3.5025,0.02
 01/15  08:00:00,129.724590161,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,570.994590101,566.327699628,3.5025,1.16439047217
 01/15  09:00:00,155.156426261,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,500.933865932,497.411365932,3.5025,0.02
 01/15  10:00:00,127.502990346,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,493.407449774,488.740446022,3.5025,1.16450375153
 01/15  11:00:00,162.206270695,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,450.57526554,442.405407015,7.005,1.1648585254
 01/15  12:00:00,193.73103372,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,420.901732734,413.876732734,7.005,0.02
 01/15  13:00:00,200.884724715,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,387.101830563,376.596758181,9.34,1.16507238198
 01/15  14:00:00,197.849137755,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,367.99468842,357.489669139,9.34,1.16501928094
 01/15  15:00:00,194.084799757,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,357.577685329,347.072768588,9.34,1.16491674037
 01/15  16:00:00,190.665689794,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,352.988505344,342.483653721,9.34,1.16485162285
 01/15  17:00:00,190.674432731,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,350.10353837,339.598485852,9.34,1.16505251766
 01/15  18:00:00,175.806514493,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,404.025082363,395.855152623,7.005,1.16492973976
 01/15  19:00:00,182.481303509,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,428.140032103,422.305289605,4.67,1.16474249815
 01/15  20:00:00,162.40257711,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,444.525882747,438.691151391,4.67,1.16473135582
 01/15  21:00:00,153.61519261,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,457.718831678,453.028831678,4.67,0.02
 01/15  22:00:00,139.588619369,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,421.338493894,415.503936674,4.67,1.16455721976
 01/15  23:00:00,76.6560596798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,121.14877283,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,26.3145614703,23.3990444274,1.75125,1.16426704289
 01/16  01:00:00,90.5463739808,8.93159202075,0.0,0.0,3.49369000822,6.81298672936,28.8460571797,27.0748071797,1.75125,0.02
 01/16  02:00:00,92.569100377,17.5236115589,0.0,0.0,3.49369000822,6.81298672936,52.6174081718,50.8461581718,1.75125,0.02
 01/16  03:00:00,93.4150668831,18.2278064786,0.0,0.0,3.49369000822,6.81298672936,56.4658650706,53.5502826762,1.75125,1.16433239445
 01/16  04:00:00,87.4810807688,12.4400847614,0.0,0.0,3.49369000822,6.81298672936,35.6409943115,33.8697443115,1.75125,0.02
 01/16  05:00:00,99.7724323162,18.4007347441,0.0,0.0,3.49369000822,6.81298672936,47.1893517068,45.4181017068,1.75125,0.02
 01/16  06:00:00,99.1619226904,18.2278064786,0.0,0.0,3.49369000822,6.81298672936,69.5358769931,66.6203203779,1.75125,1.16430661523
 01/16  07:00:00,124.488629439,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,580.644001481,577.121501481,3.5025,0.02
 01/16  08:00:00,129.966472619,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,537.639020719,534.116520719,3.5025,0.02
 01/16  09:00:00,155.261140668,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,477.876264152,473.209343182,3.5025,1.16442097053
 01/16  10:00:00,127.683595765,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,460.842555619,457.320055619,3.5025,0.02
 01/16  11:00:00,162.345420024,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,417.011305084,408.841490445,7.005,1.16481463867
 01/16  12:00:00,193.813981316,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,399.710409641,391.540531355,7.005,1.16487828591
 01/16  13:00:00,200.89381574,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,377.334686887,366.82980586,9.34,1.16488102641
 01/16  14:00:00,198.039807885,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,370.400771287,359.895724063,9.34,1.1650472242
 01/16  15:00:00,194.249950236,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,369.162741357,358.657814467,9.34,1.16492689073
 01/16  16:00:00,190.809699573,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,372.069408721,361.564536854,9.34,1.16487186666
 01/16  17:00:00,190.792121469,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,383.420382174,372.915289854,9.34,1.1650923201
 01/16  18:00:00,175.884254906,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,462.653453414,454.483510887,7.005,1.16494252726
 01/16  19:00:00,182.496944472,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,494.416037139,489.726037139,4.67,0.02
 01/16  20:00:00,162.350061743,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,505.105745917,499.271023318,4.67,1.16472259934
 01/16  21:00:00,153.540666322,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,515.672562052,509.8379087,4.67,1.16465335192
 01/16  22:00:00,139.504616888,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,477.586398833,472.896398833,4.67,0.02
 01/16  23:00:00,78.4043096561,2.10320180613,0.0,0.0,3.49369000822,6.81298672936,9.02595564407,6.11027218662,1.75125,1.16443345745
 01/16  24:00:00,127.811565264,15.1675872179,0.0,0.0,3.49369000822,6.81298672936,55.2052285604,53.4339785604,1.75125,0.02
