Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  01:00:00,96.7972130153,13.2977841719,0.0,0.0,3.49369000822,9.08398230582,57.1825173232,54.8275173232,2.335,0.02
 01/17  02:00:00,94.4386682691,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,95.3815732949,91.8822596926,2.335,1.16431360231
 01/17  03:00:00,96.2223691303,19.116143286,0.0,0.0,3.49369000822,9.08398230582,105.811486014,103.456486014,2.335,0.02
 01/17  04:00:00,91.6392457265,14.5668367539,0.0,0.0,3.49369000822,9.08398230582,89.4980091545,87.1430091545,2.335,0.02
 01/17  05:00:00,119.093269923,19.8540571168,0.0,0.0,3.49369000822,9.08398230582,137.460728888,133.96144345,2.335,1.16428543778
 01/17  06:00:00,121.315093108,21.7902600575,0.0,0.0,3.49369000822,9.08398230582,147.883766543,145.528766543,2.335,0.02
 01/17  07:00:00,155.046052983,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,657.122514744,652.432514744,4.67,0.02
 01/17  08:00:00,149.580661848,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,630.28266563,624.448214177,4.67,1.16445145243
 01/17  09:00:00,210.180017185,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,573.362611617,565.170111617,8.1725,0.02
 01/17  10:00:00,234.035693144,29.5170756173,0.0,0.0,62.886420148,41.4019203762,507.659295647,495.986848834,10.5075,1.16494681268
 01/17  11:00:00,224.20354128,29.5170756173,0.0,0.0,62.886420148,41.4019203762,464.497280312,452.824735358,10.5075,1.16504495397
 01/17  12:00:00,255.251573844,29.5170756173,0.0,0.0,62.886420148,41.4019203762,427.569783732,414.751296901,10.5075,2.31098683047
 01/17  13:00:00,235.025859536,29.5170756173,0.0,0.0,62.886420148,41.4019203762,404.87210256,393.19890728,10.5075,1.16569528047
 01/17  14:00:00,231.516119014,29.5170756173,0.0,0.0,62.886420148,41.4019203762,393.887625793,381.069206024,10.5075,2.31091976932
 01/17  15:00:00,227.7399525,29.5170756173,0.0,0.0,62.886420148,41.4019203762,374.83557183,363.162871398,10.5075,1.16520043167
 01/17  16:00:00,224.334849349,29.5170756173,0.0,0.0,62.886420148,41.4019203762,365.589742876,353.917005468,10.5075,1.16523740725
 01/17  17:00:00,224.32890114,29.5170756173,0.0,0.0,62.886420148,41.4019203762,387.194997456,375.522375794,10.5075,1.16512166136
 01/17  18:00:00,237.876159703,29.5170756173,0.0,0.0,62.886420148,41.4019203762,420.326525592,408.653741044,10.5075,1.16528454844
 01/17  19:00:00,237.462307406,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,447.212611366,436.707568391,9.34,1.16504297481
 01/17  20:00:00,214.586350847,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,462.192979072,451.68807509,9.34,1.16490398243
 01/17  21:00:00,190.00042083,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,466.43965159,457.102156089,8.1725,1.16499550135
 01/17  22:00:00,134.750744846,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,441.942564848,436.107812746,4.67,1.16475210191
 01/17  23:00:00,80.6730585343,2.10320180613,0.0,0.0,3.49369000822,9.08398230582,8.86948754781,6.51448754781,2.335,0.02
 01/17  24:00:00,129.558288252,14.6389696014,0.0,0.0,3.49369000822,9.08398230582,49.9296964453,46.43032923,2.335,1.16436721535
 01/18  01:00:00,96.6933249512,13.1124949813,0.0,0.0,3.49369000822,9.08398230582,44.6438862531,42.2888862531,2.335,0.02
 01/18  02:00:00,95.2622723415,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,71.8645695938,69.5095695938,2.335,0.02
 01/18  03:00:00,94.7398773362,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,71.1050503797,67.605741832,2.335,1.16430854777
 01/18  04:00:00,90.5864905602,13.3366317213,0.0,0.0,3.49369000822,9.08398230582,58.961119655,56.606119655,2.335,0.02
 01/18  05:00:00,101.86685398,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,88.7927360389,86.4377360389,2.335,0.02
 01/18  06:00:00,100.954711405,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,83.3046688467,79.805383659,2.335,1.16428518769
 01/18  07:00:00,138.635526542,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,538.489089189,533.799089189,4.67,0.02
 01/18  08:00:00,140.764614733,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,477.448386238,472.758386238,4.67,0.02
 01/18  09:00:00,210.268615002,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,426.269029318,416.931856126,8.1725,1.16467319146
 01/18  10:00:00,234.518603587,29.5170756173,0.0,0.0,62.886420148,41.4019203762,378.800570964,367.12826456,10.5075,1.16480640385
 01/18  11:00:00,224.60448863,29.5170756173,0.0,0.0,62.886420148,41.4019203762,360.745370788,349.0726815,10.5075,1.1651892883
 01/18  12:00:00,255.439004064,29.5170756173,0.0,0.0,62.886420148,41.4019203762,341.991610227,330.318649474,10.5075,1.16546075317
 01/18  13:00:00,235.275340402,29.5170756173,0.0,0.0,62.886420148,41.4019203762,334.198397188,321.379591921,10.5075,2.3113052668
 01/18  14:00:00,231.827728396,29.5170756173,0.0,0.0,62.886420148,41.4019203762,323.474952271,311.802031557,10.5075,1.16542071379
 01/18  15:00:00,227.99198292,29.5170756173,0.0,0.0,62.886420148,41.4019203762,325.313724102,313.640998997,10.5075,1.16522510521
 01/18  16:00:00,224.554942638,29.5170756173,0.0,0.0,62.886420148,41.4019203762,336.185676675,323.367702028,10.5075,2.31047464702
 01/18  17:00:00,224.534354459,29.5170756173,0.0,0.0,62.886420148,41.4019203762,345.85357146,334.180751682,10.5075,1.16531977758
 01/18  18:00:00,238.08387902,29.5170756173,0.0,0.0,62.886420148,41.4019203762,363.554940997,351.882217939,10.5075,1.16522305793
 01/18  19:00:00,237.556926335,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,373.258792452,362.753586912,9.34,1.1652055399
 01/18  20:00:00,221.245828762,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,380.05077308,369.545780256,9.34,1.16499282338
 01/18  21:00:00,196.33943155,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,389.61012199,380.272750928,8.1725,1.16487106193
 01/18  22:00:00,139.576638664,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,372.801081367,368.111081367,4.67,0.02
 01/18  23:00:00,78.8957540211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950839814,0.0,2.335,1.16450839814
 01/18  24:00:00,123.732445861,8.75866375534,0.0,0.0,3.49369000822,9.08398230582,33.0756597234,30.7206597234,2.335,0.02
 01/19  01:00:00,96.599632367,13.1248559065,0.0,0.0,3.49369000822,9.08398230582,41.9690405819,38.4697520485,2.335,1.16428853346
 01/19  02:00:00,94.5957523045,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,79.3125203221,76.9575203221,2.335,0.02
 01/19  03:00:00,94.7645532475,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,83.9261181374,81.5711181374,2.335,0.02
 01/19  04:00:00,91.2276919146,14.0214028664,0.0,0.0,3.49369000822,9.08398230582,70.2138074459,66.7145175029,2.335,1.16428994303
 01/19  05:00:00,101.03767166,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,95.8669912636,93.5119912636,2.335,0.02
 01/19  06:00:00,100.867320639,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,94.0750578302,91.7200578302,2.335,0.02
 01/19  07:00:00,138.596939125,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,567.107799915,561.273559477,4.67,1.16424043801
 01/19  08:00:00,140.678528561,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,500.406391039,495.716391039,4.67,0.02
 01/19  09:00:00,210.231103179,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,449.377627989,440.040465127,8.1725,1.16466286244
 01/19  10:00:00,234.455075501,29.5170756173,0.0,0.0,62.886420148,41.4019203762,380.194767464,368.522387077,10.5075,1.16488038694
 01/19  11:00:00,224.683010639,29.5170756173,0.0,0.0,62.886420148,41.4019203762,337.303231214,325.63062567,10.5075,1.165105544
 01/19  12:00:00,255.52636933,29.5170756173,0.0,0.0,62.886420148,41.4019203762,303.58809063,291.91513834,10.5075,1.16545229029
 01/19  13:00:00,235.557312291,29.5170756173,0.0,0.0,62.886420148,41.4019203762,286.444285042,274.771162295,10.5075,1.16562274709
 01/19  14:00:00,232.427930776,29.5170756173,0.0,0.0,62.886420148,41.4019203762,270.840382276,258.021758549,10.5075,2.31112372678
 01/19  15:00:00,228.891034291,29.5170756173,0.0,0.0,62.886420148,41.4019203762,248.395952646,236.723265078,10.5075,1.16518756828
 01/19  16:00:00,226.248630549,29.5170756173,0.0,0.0,62.886420148,41.4019203762,230.39908361,218.726333949,10.5075,1.16524966109
 01/19  17:00:00,228.048699445,29.5170756173,0.0,0.0,62.886420148,41.4019203762,237.573488168,225.900857381,10.5075,1.16513078759
 01/19  18:00:00,242.348322442,29.5170756173,0.0,0.0,62.886420148,41.4019203762,244.798427977,231.980461792,10.5075,2.31046618499
 01/19  19:00:00,241.446948731,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,246.501911354,235.996776132,9.34,1.16513522182
 01/19  20:00:00,225.805747191,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,258.838903193,248.334016962,9.34,1.16488623076
 01/19  21:00:00,199.852641797,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,271.329380226,263.136880226,8.1725,0.02
 01/19  22:00:00,141.68010423,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,256.474598665,250.63988104,4.67,1.16471762497
 01/19  23:00:00,82.0200556441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951335164,0.0,2.335,1.16451335164
 01/19  24:00:00,117.339350106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,85.5632931234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  02:00:00,86.5213295951,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,19.5657267263,16.0664366296,2.335,1.16429009666
 01/20  03:00:00,90.8517721622,12.9650673676,0.0,0.0,3.49369000822,9.08398230582,32.1105883348,29.7555883348,2.335,0.02
 01/20  04:00:00,90.7825744246,12.9650673676,0.0,0.0,3.49369000822,9.08398230582,36.3033605312,33.9483605312,2.335,0.02
 01/20  05:00:00,111.282325359,11.0952643217,0.0,0.0,3.49369000822,9.08398230582,31.1904240423,27.6911384635,2.335,1.16428557878
 01/20  06:00:00,116.879725406,16.880337001,0.0,0.0,3.49369000822,9.08398230582,48.8411646243,46.4861646243,2.335,0.02
 01/20  07:00:00,155.393139622,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,484.615659536,479.925659536,4.67,0.02
 01/20  08:00:00,150.157874954,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,449.564147781,443.729632993,4.67,1.16451478845
 01/20  09:00:00,210.448953001,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,391.271706027,383.079206027,8.1725,0.02
 01/20  10:00:00,234.388866785,29.5170756173,0.0,0.0,62.886420148,41.4019203762,318.372258861,306.69986677,10.5075,1.16489209144
 01/20  11:00:00,224.798070373,29.5170756173,0.0,0.0,62.886420148,41.4019203762,290.889817838,279.217324701,10.5075,1.16499313733
 01/20  12:00:00,255.584710607,29.5170756173,0.0,0.0,62.886420148,41.4019203762,274.617859259,261.799465401,10.5075,2.31089385733
 01/20  13:00:00,235.602872016,29.5170756173,0.0,0.0,62.886420148,41.4019203762,254.272300513,242.599147028,10.5075,1.16565348456
 01/20  14:00:00,232.84779841,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.210130768,226.391787466,10.5075,2.31084330183
 01/20  15:00:00,229.253993836,29.5170756173,0.0,0.0,62.886420148,41.4019203762,221.186401042,209.513735816,10.5075,1.16516522636
 01/20  16:00:00,225.738586716,29.5170756173,0.0,0.0,62.886420148,41.4019203762,218.91788955,207.245184756,10.5075,1.1652047944
 01/20  17:00:00,225.099027337,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.290552918,237.617961492,10.5075,1.16509142608
 01/20  18:00:00,238.46727203,29.5170756173,0.0,0.0,62.886420148,41.4019203762,287.49874345,275.825986171,10.5075,1.16525727849
 01/20  19:00:00,237.739795216,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,306.724511046,296.219367588,9.34,1.16514345782
 01/20  20:00:00,214.850999374,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,323.954594153,313.449713628,9.34,1.1648805251
 01/20  21:00:00,190.360834487,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,338.508030564,329.170555855,8.1725,1.16497470883
 01/20  22:00:00,134.906847996,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,318.580656903,312.74592411,4.67,1.16473279298
 01/20  23:00:00,79.1770346036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,115.091894987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937793653,0.0,2.335,1.16437793653
 01/21  01:00:00,89.8170415999,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,22.5491313944,20.7778813944,1.75125,0.02
 01/21  02:00:00,88.0251547708,12.9650673676,0.0,0.0,3.49369000822,6.81298672936,44.1206113714,41.204939059,1.75125,1.1644223124
 01/21  03:00:00,91.4271680586,16.3476393871,0.0,0.0,3.49369000822,6.81298672936,51.3065304338,49.5352804338,1.75125,0.02
 01/21  04:00:00,88.3348485153,13.2977841719,0.0,0.0,3.49369000822,6.81298672936,43.3734211304,41.6021711304,1.75125,0.02
 01/21  05:00:00,99.6145045651,18.2278064786,0.0,0.0,3.49369000822,6.81298672936,73.5063285402,70.5907475522,1.75125,1.16433098805
 01/21  06:00:00,98.665105726,17.5430353336,0.0,0.0,3.49369000822,6.81298672936,75.0384374018,73.2671874018,1.75125,0.02
 01/21  07:00:00,124.364585617,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,556.333534279,552.811034279,3.5025,0.02
 01/21  08:00:00,126.357854125,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,517.535408804,512.868222057,3.5025,1.16468674647
 01/21  09:00:00,182.654825994,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,483.969767945,476.967480923,5.8375,1.16478702237
 01/21  10:00:00,199.563198478,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,443.853666333,434.493666333,9.34,0.02
 01/21  11:00:00,224.306794454,29.5170756173,0.0,0.0,62.886420148,41.4019203762,413.565287511,400.747603971,10.5075,2.31018354045
 01/21  12:00:00,255.313925401,29.5170756173,0.0,0.0,62.886420148,41.4019203762,381.565287569,369.892258642,10.5075,1.16552892703
 01/21  13:00:00,235.033963189,29.5170756173,0.0,0.0,62.886420148,41.4019203762,354.268614613,342.595758208,10.5075,1.16535640541
 01/21  14:00:00,231.579395882,29.5170756173,0.0,0.0,62.886420148,41.4019203762,347.241910169,334.423476105,10.5075,2.31093406421
 01/21  15:00:00,227.771661261,29.5170756173,0.0,0.0,62.886420148,41.4019203762,336.257095846,324.584405114,10.5075,1.1651907317
 01/21  16:00:00,224.344859443,29.5170756173,0.0,0.0,62.886420148,41.4019203762,321.378701957,309.705852527,10.5075,1.16534942968
 01/21  17:00:00,224.354721326,29.5170756173,0.0,0.0,62.886420148,41.4019203762,323.63284594,311.960126882,10.5075,1.16521905772
 01/21  18:00:00,237.92795049,29.5170756173,0.0,0.0,62.886420148,41.4019203762,335.103759947,323.431180248,10.5075,1.16507969867
 01/21  19:00:00,223.738673254,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,362.655057003,353.317389946,8.1725,1.16516705718
 01/21  20:00:00,178.056225218,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,387.852786287,380.850218284,5.8375,1.16506800327
 01/21  21:00:00,167.780724339,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,399.345970719,392.343625737,5.8375,1.16484498193
 01/21  22:00:00,125.29352651,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,375.083255016,370.416108998,3.5025,1.16464601799
 01/21  23:00:00,76.5979256666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,116.91014674,4.20640361226,0.0,0.0,3.49369000822,6.81298672936,15.8363193033,12.920605292,1.75125,1.16446401135
 01/22  01:00:00,95.3700457397,13.9956950435,0.0,0.0,3.49369000822,6.81298672936,45.723365929,43.952115929,1.75125,0.02
 01/22  02:00:00,88.2980053768,13.2977841719,0.0,0.0,3.49369000822,6.81298672936,41.6195699177,38.703974104,1.75125,1.16434581365
 01/22  03:00:00,92.1942532674,17.3701070682,0.0,0.0,3.49369000822,6.81298672936,62.6282946881,60.8570446881,1.75125,0.02
 01/22  04:00:00,92.4780570128,17.5041877842,0.0,0.0,3.49369000822,6.81298672936,68.4890194502,66.7177694502,1.75125,0.02
 01/22  05:00:00,95.7335845143,14.1943311318,0.0,0.0,3.49369000822,6.81298672936,58.9183733756,56.0030161991,1.75125,1.16410717656
 01/22  06:00:00,98.2737985099,17.3701070682,0.0,0.0,3.49369000822,6.81298672936,83.2732050882,81.5019550882,1.75125,0.02
 01/22  07:00:00,124.386708148,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,609.758129457,606.235629457,3.5025,0.02
 01/22  08:00:00,126.40306762,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,572.44324141,567.77636537,3.5025,1.16437603983
 01/22  09:00:00,155.174765118,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,508.319711225,504.797211225,3.5025,0.02
 01/22  10:00:00,127.554827525,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,498.191874159,493.524880249,3.5025,1.16449391028
 01/22  11:00:00,162.241277304,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,465.405396087,457.235539677,7.005,1.16485640979
 01/22  12:00:00,193.762122967,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,453.770079949,446.745079949,7.005,0.02
 01/22  13:00:00,200.904805406,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,428.532030018,418.026952692,9.34,1.16507732618
 01/22  14:00:00,197.902988946,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,408.533638054,398.028608515,9.34,1.1650295391
 01/22  15:00:00,194.133988459,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,400.686862051,390.181930138,9.34,1.16493191354
 01/22  16:00:00,190.711084183,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,402.000300582,391.495428579,9.34,1.16487200316
 01/22  17:00:00,190.704025613,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,410.315751094,399.810671245,9.34,1.16507984887
 01/22  18:00:00,172.420856216,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,496.512927656,488.342965863,7.005,1.16496179377
 01/22  19:00:00,182.475861928,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,529.004514352,523.169735971,4.67,1.16477838066
 01/22  20:00:00,162.310239153,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,546.116958361,540.282185895,4.67,1.16477246585
 01/22  21:00:00,153.463476499,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,558.375678882,553.685678882,4.67,0.02
 01/22  22:00:00,139.476619986,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,529.327728933,523.49325402,4.67,1.16447491258
 01/22  23:00:00,82.5960315436,6.3960695511,0.0,0.0,3.49369000822,6.81298672936,27.6988549273,25.9276049273,1.75125,0.02
 01/22  24:00:00,125.494996025,12.8689344667,0.0,0.0,3.49369000822,6.81298672936,55.6728481406,52.7572696154,1.75125,1.16432852517
 01/23  01:00:00,101.456481157,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,102.794643316,100.439643316,2.335,0.02
 01/23  02:00:00,95.4463213755,18.3890703882,0.0,0.0,3.49369000822,9.08398230582,115.50941999,113.15441999,2.335,0.02
 01/23  03:00:00,92.2280689718,15.2013630449,0.0,0.0,3.49369000822,9.08398230582,105.896320369,102.397003398,2.335,1.16431697174
 01/23  04:00:00,98.3585700507,21.7029508624,0.0,0.0,3.49369000822,9.08398230582,162.633805232,160.278805232,2.335,0.02
 01/23  05:00:00,104.200178768,20.6455810115,0.0,0.0,3.49369000822,9.08398230582,158.243518299,155.888518299,2.335,0.02
 01/23  06:00:00,99.53091842,16.4236917755,0.0,0.0,3.49369000822,9.08398230582,138.367890384,136.012890384,2.335,0.02
 01/23  07:00:00,138.096864812,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,716.726492399,710.892206064,4.67,1.16428633447
 01/23  08:00:00,140.428162489,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,661.240614381,656.550614381,4.67,0.02
 01/23  09:00:00,210.089767156,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,607.605843493,598.268636906,8.1725,1.16470658643
 01/23  10:00:00,234.035916768,29.5170756173,0.0,0.0,62.886420148,41.4019203762,547.849212816,536.176826904,10.5075,1.16488591208
 01/23  11:00:00,224.168303739,29.5170756173,0.0,0.0,62.886420148,41.4019203762,518.175311447,506.502738221,10.5075,1.16507322578
 01/23  12:00:00,255.220398259,29.5170756173,0.0,0.0,62.886420148,41.4019203762,488.712774042,477.039923632,10.5075,1.16535041007
 01/23  13:00:00,234.986750613,29.5170756173,0.0,0.0,62.886420148,41.4019203762,468.721119816,455.902521345,10.5075,2.31109847117
 01/23  14:00:00,231.439501381,29.5170756173,0.0,0.0,62.886420148,41.4019203762,456.319752699,444.646593627,10.5075,1.16565907173
 01/23  15:00:00,227.664284222,29.5170756173,0.0,0.0,62.886420148,41.4019203762,438.309795609,426.636880626,10.5075,1.16541498251
 01/23  16:00:00,224.252006393,29.5170756173,0.0,0.0,62.886420148,41.4019203762,423.526612947,410.708816924,10.5075,2.31029602353
 01/23  17:00:00,224.257532689,29.5170756173,0.0,0.0,62.886420148,41.4019203762,428.95168647,417.278949752,10.5075,1.1652367177
 01/23  18:00:00,234.427923193,29.5170756173,0.0,0.0,62.886420148,41.4019203762,445.809054069,434.136410205,10.5075,1.1651438642
 01/23  19:00:00,237.449476151,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,467.632277694,457.127147726,9.34,1.16512996814
 01/23  20:00:00,221.174185938,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,488.033613433,477.528693338,9.34,1.16492009507
 01/23  21:00:00,196.135134358,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,495.0735758,485.736068592,8.1725,1.16500720833
 01/23  22:00:00,139.482424153,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,462.338659389,457.648659389,4.67,0.02
 01/23  23:00:00,82.7648355888,4.29286774497,0.0,0.0,3.49369000822,9.08398230582,20.1835218551,16.6840176359,2.335,1.16450421913
 01/23  24:00:00,131.629052857,16.716719295,0.0,0.0,3.49369000822,9.08398230582,64.8193810907,62.4643810907,2.335,0.02
 01/24  01:00:00,97.5629539369,14.0214028664,0.0,0.0,3.49369000822,9.08398230582,63.0276967084,59.5284050768,2.335,1.16429163154
 01/24  02:00:00,94.4363439244,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,95.897443337,93.542443337,2.335,0.02
 01/24  03:00:00,95.1071604012,18.011808817,0.0,0.0,3.49369000822,9.08398230582,100.430399676,98.0753996756,2.335,0.02
 01/24  04:00:00,92.7338706697,15.671171223,0.0,0.0,3.49369000822,9.08398230582,91.5514294445,88.0521371475,2.335,1.16429229695
 01/24  05:00:00,118.108863215,18.8120879156,0.0,0.0,3.49369000822,9.08398230582,119.640332564,117.285332564,2.335,0.02
 01/24  06:00:00,119.924474429,20.3681678027,0.0,0.0,3.49369000822,9.08398230582,128.417483016,126.062483016,2.335,0.02
 01/24  07:00:00,155.040346277,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,615.975595999,611.285595999,4.67,0.02
 01/24  08:00:00,149.661415652,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,562.570503887,556.735982914,4.67,1.16452097292
 01/24  09:00:00,210.210829533,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,507.708353418,498.371091571,8.1725,1.16476184741
 01/24  10:00:00,234.190802129,29.5170756173,0.0,0.0,62.886420148,41.4019203762,449.470999635,437.798675224,10.5075,1.16482441009
 01/24  11:00:00,224.306387666,29.5170756173,0.0,0.0,62.886420148,41.4019203762,427.532206716,415.859652375,10.5075,1.1650543411
 01/24  12:00:00,255.317115097,29.5170756173,0.0,0.0,62.886420148,41.4019203762,397.637838265,385.964931523,10.5075,1.165406742
 01/24  13:00:00,235.126614217,29.5170756173,0.0,0.0,62.886420148,41.4019203762,376.532973001,364.859891014,10.5075,1.1655819874
 01/24  14:00:00,231.66542384,29.5170756173,0.0,0.0,62.886420148,41.4019203762,356.38003023,343.561476086,10.5075,2.31105414309
 01/24  15:00:00,227.889403525,29.5170756173,0.0,0.0,62.886420148,41.4019203762,342.079096187,330.406154322,10.5075,1.16544186501
 01/24  16:00:00,224.513370802,29.5170756173,0.0,0.0,62.886420148,41.4019203762,333.066460589,321.393738027,10.5075,1.16522256159
 01/24  17:00:00,224.537169724,29.5170756173,0.0,0.0,62.886420148,41.4019203762,339.609669917,327.9370628,10.5075,1.16510711774
 01/24  18:00:00,234.705344336,29.5170756173,0.0,0.0,62.886420148,41.4019203762,356.848168863,344.030237777,10.5075,2.31043108626
 01/24  19:00:00,237.584781703,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,370.180678625,359.675555816,9.34,1.16512280861
 01/24  20:00:00,214.780008402,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,385.393623016,374.888746779,9.34,1.1648762368
 01/24  21:00:00,190.163719372,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,396.406480922,388.213980922,8.1725,0.02
 01/24  22:00:00,134.809306986,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,381.591846576,375.757137223,4.67,1.16470935323
 01/24  23:00:00,78.8492943896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950792822,0.0,2.335,1.16450792822
 01/24  24:00:00,123.753621766,8.75866375534,0.0,0.0,3.49369000822,9.08398230582,27.0499765683,24.6949765683,2.335,0.02
 01/25  01:00:00,100.457295963,16.9024098135,0.0,0.0,3.49369000822,9.08398230582,55.6197518203,53.2647518203,2.335,0.02
 01/25  02:00:00,94.824310947,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,63.9363271296,60.4370119468,2.335,1.16431518285
 01/25  03:00:00,90.6201749965,13.3366317213,0.0,0.0,3.49369000822,9.08398230582,53.3441691619,50.9891691619,2.335,0.02
 01/25  04:00:00,95.2835504799,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,84.1038856343,81.7488856343,2.335,0.02
 01/25  05:00:00,101.336874141,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,83.0398724583,79.5405906236,2.335,1.16428183471
 01/25  06:00:00,96.7203108594,13.3366317213,0.0,0.0,3.49369000822,9.08398230582,66.3638920769,64.0088920769,2.335,0.02
 01/25  07:00:00,138.363833961,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,578.421903329,573.731903329,4.67,0.02
 01/25  08:00:00,140.637903568,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,522.374196852,516.539682976,4.67,1.16451387636
 01/25  09:00:00,210.167460772,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,457.427208978,449.234708978,8.1725,0.02
 01/25  10:00:00,234.27901402,29.5170756173,0.0,0.0,62.886420148,41.4019203762,392.277839821,380.605443833,10.5075,1.16489598818
 01/25  11:00:00,224.516623586,29.5170756173,0.0,0.0,62.886420148,41.4019203762,351.962224826,340.289723833,10.5075,1.16500099332
 01/25  12:00:00,255.457228795,29.5170756173,0.0,0.0,62.886420148,41.4019203762,304.627015769,291.808591062,10.5075,2.31092470741
 01/25  13:00:00,235.452815881,29.5170756173,0.0,0.0,62.886420148,41.4019203762,277.07151455,265.398338996,10.5075,1.16567555428
 01/25  14:00:00,232.196483945,29.5170756173,0.0,0.0,62.886420148,41.4019203762,269.17018035,256.35178366,10.5075,2.31089668934
 01/25  15:00:00,228.397843848,29.5170756173,0.0,0.0,62.886420148,41.4019203762,255.234129588,243.561433307,10.5075,1.16519628153
 01/25  16:00:00,225.051099084,29.5170756173,0.0,0.0,62.886420148,41.4019203762,247.169658044,235.496918476,10.5075,1.16523956709
 01/25  17:00:00,225.078581059,29.5170756173,0.0,0.0,62.886420148,41.4019203762,265.351078369,253.678449113,10.5075,1.16512925509
 01/25  18:00:00,235.185563957,29.5170756173,0.0,0.0,62.886420148,41.4019203762,297.209614274,285.536814791,10.5075,1.16529948286
 01/25  19:00:00,237.806582169,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,320.41553375,309.91034534,9.34,1.16518840973
 01/25  20:00:00,221.554229395,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,347.302670074,336.797742006,9.34,1.16492806806
 01/25  21:00:00,196.513349523,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,371.84979237,362.512472459,8.1725,1.16481991088
 01/25  22:00:00,139.602213426,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,361.055743118,355.221116265,4.67,1.16462685362
 01/25  23:00:00,78.9691289216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,123.416896653,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,29.2799006809,25.7805576808,2.335,1.16434300018
 01/26  01:00:00,94.0911757652,10.6567027291,0.0,0.0,3.49369000822,9.08398230582,35.0534781973,32.6984781973,2.335,0.02
 01/26  02:00:00,94.6710030872,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,64.6596331941,62.3046331941,2.335,0.02
 01/26  03:00:00,94.5672243148,17.3312595188,0.0,0.0,3.49369000822,9.08398230582,73.2994465688,69.8001310464,2.335,1.1643155224
 01/26  04:00:00,91.3767953979,14.1943311318,0.0,0.0,3.49369000822,9.08398230582,62.74313137,60.38813137,2.335,0.02
 01/26  05:00:00,101.058931607,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,93.4017517709,91.0467517709,2.335,0.02
 01/26  06:00:00,100.624130131,17.3312595188,0.0,0.0,3.49369000822,9.08398230582,96.6643879031,93.1651061808,2.335,1.16428172229
 01/26  07:00:00,138.542851036,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,600.915990215,596.225990215,4.67,0.02
 01/26  08:00:00,140.519918359,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,568.217236546,563.527236546,4.67,0.02
 01/26  09:00:00,210.113902452,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,533.711501733,524.374282926,8.1725,1.16471880722
 01/26  10:00:00,233.998053523,29.5170756173,0.0,0.0,62.886420148,41.4019203762,481.320520302,469.648161987,10.5075,1.16485831479
 01/26  11:00:00,224.217767857,29.5170756173,0.0,0.0,62.886420148,41.4019203762,449.755429154,438.082923027,10.5075,1.16500612666
 01/26  12:00:00,255.260463432,29.5170756173,0.0,0.0,62.886420148,41.4019203762,409.426049358,397.753019881,10.5075,1.16552947675
 01/26  13:00:00,235.018077606,29.5170756173,0.0,0.0,62.886420148,41.4019203762,375.747230878,362.928608515,10.5075,2.31112236304
 01/26  14:00:00,231.553028063,29.5170756173,0.0,0.0,62.886420148,41.4019203762,355.318079396,343.645071609,10.5075,1.16550778744
 01/26  15:00:00,227.812623521,29.5170756173,0.0,0.0,62.886420148,41.4019203762,339.17116546,326.353100896,10.5075,2.31056456349
 01/26  16:00:00,224.443367099,29.5170756173,0.0,0.0,62.886420148,41.4019203762,323.402004024,311.729235787,10.5075,1.16526823689
 01/26  17:00:00,224.47570048,29.5170756173,0.0,0.0,62.886420148,41.4019203762,331.424500308,319.751837323,10.5075,1.1651629853
 01/26  18:00:00,234.647867523,29.5170756173,0.0,0.0,62.886420148,41.4019203762,358.219784075,346.54694539,10.5075,1.16533868515
 01/26  19:00:00,237.540164226,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,380.474648915,369.96957054,9.34,1.16507837454
 01/26  20:00:00,221.317622547,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,393.83938366,383.334476406,9.34,1.16490725372
 01/26  21:00:00,196.265042191,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,409.902523899,400.56502283,8.1725,1.16500106885
 01/26  22:00:00,139.519573997,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,390.206888059,384.37217321,4.67,1.16471484831
 01/26  23:00:00,78.7901451364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  24:00:00,123.732737351,8.75866375534,0.0,0.0,3.49369000822,9.08398230582,29.3379698935,26.9829698935,2.335,0.02
 01/27  01:00:00,100.600935218,17.1168346662,0.0,0.0,3.49369000822,9.08398230582,61.3625290722,57.8632488626,2.335,1.16428020964
 01/27  02:00:00,94.7382262459,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,64.9522067947,62.5972067947,2.335,0.02
 01/27  03:00:00,90.533967966,13.3366317213,0.0,0.0,3.49369000822,9.08398230582,53.6058371577,51.2508371577,2.335,0.02
 01/27  04:00:00,95.2063984756,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,83.6124443307,80.1131556871,2.335,1.16428864367
 01/27  05:00:00,117.175227223,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,78.5731152953,76.2181152953,2.335,0.02
 01/27  06:00:00,112.982865903,13.3366317213,0.0,0.0,3.49369000822,9.08398230582,63.1787200046,60.8237200046,2.335,0.02
 01/27  07:00:00,154.866044709,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,564.78663049,558.952394229,4.67,1.16423626151
 01/27  08:00:00,149.710452087,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,510.237335854,505.547335854,4.67,0.02
 01/27  09:00:00,210.226437776,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,463.351638385,454.014489205,8.1725,1.16464918012
 01/27  10:00:00,234.200433088,29.5170756173,0.0,0.0,62.886420148,41.4019203762,407.173614145,395.501282687,10.5075,1.16483145799
 01/27  11:00:00,224.388993795,29.5170756173,0.0,0.0,62.886420148,41.4019203762,368.472164552,356.799642636,10.5075,1.16502191604
 01/27  12:00:00,255.383419333,29.5170756173,0.0,0.0,62.886420148,41.4019203762,325.389300704,313.716179577,10.5075,1.16562112728
 01/27  13:00:00,235.306356558,29.5170756173,0.0,0.0,62.886420148,41.4019203762,298.771159174,285.952647348,10.5075,2.31101182629
 01/27  14:00:00,231.933584829,29.5170756173,0.0,0.0,62.886420148,41.4019203762,270.941188309,259.268068059,10.5075,1.16562025029
 01/27  15:00:00,228.195006292,29.5170756173,0.0,0.0,62.886420148,41.4019203762,258.828291415,247.155413278,10.5075,1.16537813682
 01/27  16:00:00,224.861984035,29.5170756173,0.0,0.0,62.886420148,41.4019203762,252.358082818,240.68539907,10.5075,1.16518374798
 01/27  17:00:00,224.915170809,29.5170756173,0.0,0.0,62.886420148,41.4019203762,254.346515926,241.528476985,10.5075,2.31053894047
 01/27  18:00:00,235.119031968,29.5170756173,0.0,0.0,62.886420148,41.4019203762,269.833441025,258.160824647,10.5075,1.16511637815
 01/27  19:00:00,237.827629447,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,283.515610724,273.010505818,9.34,1.16510490609
 01/27  20:00:00,215.194924062,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,285.229098237,274.724201417,9.34,1.16489682027
 01/27  21:00:00,190.639022645,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,294.046634124,284.709147541,8.1725,1.16498658291
 01/27  22:00:00,135.086939936,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,266.434559863,261.744559863,4.67,0.02
 01/27  23:00:00,79.5918541246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951613505,0.0,2.335,1.16451613505
 01/27  24:00:00,115.264887725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,82.0845060247,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569316901,0.0,1.75125,1.16444316901
 01/28  02:00:00,83.8585346874,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,16.6830494809,14.9117994809,1.75125,0.02
 01/28  03:00:00,83.9934272836,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,18.0970993495,15.1814916771,1.75125,1.16435767247
 01/28  04:00:00,88.568133339,13.0515315003,0.0,0.0,3.49369000822,6.81298672936,27.9291155093,26.1578655093,1.75125,0.02
 01/28  05:00:00,95.3797465196,13.137995633,0.0,0.0,3.49369000822,6.81298672936,30.5003070938,28.7290570938,1.75125,0.02
 01/28  06:00:00,90.6032556717,8.75866375534,0.0,0.0,3.49369000822,6.81298672936,24.0475493706,21.1319645515,1.75125,1.16433481908
 01/28  07:00:00,124.730142874,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,436.461691855,432.939191855,3.5025,0.02
 01/28  08:00:00,127.184256956,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,392.120104846,387.45301304,3.5025,1.16459180598
 01/28  09:00:00,183.156563393,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,353.223714858,347.366214858,5.8375,0.02
 01/28  10:00:00,201.215155407,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,313.649527818,303.144704684,9.34,1.16482313362
 01/28  11:00:00,227.823174059,29.5170756173,0.0,0.0,62.886420148,41.4019203762,283.498206589,271.825648969,10.5075,1.16505762006
 01/28  12:00:00,259.64014519,29.5170756173,0.0,0.0,62.886420148,41.4019203762,264.900480721,253.227498143,10.5075,1.16548257861
 01/28  13:00:00,240.108112773,29.5170756173,0.0,0.0,62.886420148,41.4019203762,260.008130155,247.189382045,10.5075,2.31124811068
 01/28  14:00:00,237.008573424,29.5170756173,0.0,0.0,62.886420148,41.4019203762,259.356705586,247.683793813,10.5075,1.16541177303
 01/28  15:00:00,233.528745446,29.5170756173,0.0,0.0,62.886420148,41.4019203762,258.765362322,247.092654614,10.5075,1.16520770848
 01/28  16:00:00,230.408365077,29.5170756173,0.0,0.0,62.886420148,41.4019203762,256.432609063,243.614442771,10.5075,2.31066629118
 01/28  17:00:00,230.51723941,29.5170756173,0.0,0.0,62.886420148,41.4019203762,252.934220054,241.26156611,10.5075,1.16515394421
 01/28  18:00:00,240.560911847,29.5170756173,0.0,0.0,62.886420148,41.4019203762,256.109348718,244.436567937,10.5075,1.16528078136
 01/28  19:00:00,228.265497404,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,275.213246987,265.875650241,8.1725,1.16509674689
 01/28  20:00:00,182.246767369,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,289.257224618,282.254760837,5.8375,1.16496378142
 01/28  21:00:00,171.107078929,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,294.884823656,287.88242502,5.8375,1.16489863644
 01/28  22:00:00,127.13906026,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,274.643084767,269.975947751,3.5025,1.16463701547
 01/28  23:00:00,79.2254267702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  24:00:00,114.351161726,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573620277,0.0,1.75125,1.16448620277
 01/29  01:00:00,82.1602868406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,84.1430294918,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,17.9885137324,16.2172637324,1.75125,0.02
 01/29  03:00:00,88.3011144556,12.7056749695,0.0,0.0,3.49369000822,6.81298672936,32.9741270143,30.0585907503,1.75125,1.16428626397
 01/29  04:00:00,88.6813132477,13.137995633,0.0,0.0,3.49369000822,6.81298672936,36.3033410447,34.5320910447,1.75125,0.02
 01/29  05:00:00,92.3222860108,10.2984852731,0.0,0.0,3.49369000822,6.81298672936,30.8341495351,29.0628995351,1.75125,0.02
 01/29  06:00:00,99.5489049755,18.1863098914,0.0,0.0,3.49369000822,6.81298672936,55.2767165103,52.3611550637,1.75125,1.1643114466
 01/29  07:00:00,124.567749003,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,538.234397296,534.711897296,3.5025,0.02
 01/29  08:00:00,126.63626633,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,507.423258786,502.756395361,3.5025,1.16436342461
 01/29  09:00:00,155.319808518,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,440.484637599,436.962137599,3.5025,0.02
 01/29  10:00:00,127.641918639,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,421.469028012,417.946528012,3.5025,0.02
 01/29  11:00:00,162.547168426,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,382.755946578,374.586029452,7.005,1.16491712566
 01/29  12:00:00,193.920856505,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,356.838400069,348.668607252,7.005,1.16479281644
 01/29  13:00:00,200.934685478,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,318.291206672,307.786204768,9.34,1.16500190327
 01/29  14:00:00,198.252664209,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,296.706140485,286.201182311,9.34,1.16495817392
 01/29  15:00:00,194.460130864,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,281.13107471,270.626219904,9.34,1.1648548067
 01/29  16:00:00,191.045346429,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,272.327057917,261.822038552,9.34,1.16501936486
 01/29  17:00:00,191.084908882,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,272.018976083,261.51395023,9.34,1.16502585334
 01/29  18:00:00,172.859293833,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,326.015874401,317.845977067,7.005,1.16489733425
 01/29  19:00:00,182.731042406,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,363.512035776,357.677361062,4.67,1.16467471379
 01/29  20:00:00,162.744510658,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,385.722772238,381.032772238,4.67,0.02
 01/29  21:00:00,153.874022569,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,404.524963171,398.690281651,4.67,1.16468152017
 01/29  22:00:00,139.66842979,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,362.067745927,357.377745927,4.67,0.02
 01/29  23:00:00,76.9809542175,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568816756,0.0,1.75125,1.16443816756
 01/29  24:00:00,112.87362191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,88.1144921011,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,13.375502957,9.87621354068,2.335,1.16428941632
 01/30  02:00:00,90.2732782757,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,32.8235594408,30.4685594408,2.335,0.02
 01/30  03:00:00,86.5507613922,8.93159202075,0.0,0.0,3.49369000822,9.08398230582,28.0316514851,25.6766514851,2.335,0.02
 01/30  04:00:00,92.1642083552,14.7298683269,0.0,0.0,3.49369000822,9.08398230582,49.0741571325,45.5748707982,2.335,1.1642863343
 01/30  05:00:00,101.652290996,17.4936331952,0.0,0.0,3.49369000822,9.08398230582,50.7414232831,48.3864232831,2.335,0.02
 01/30  06:00:00,97.0407515356,13.2977841719,0.0,0.0,3.49369000822,9.08398230582,37.9528319841,35.5978319841,2.335,0.02
 01/30  07:00:00,138.649476212,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,487.420774544,482.730774544,4.67,0.02
 01/30  08:00:00,141.043565561,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,435.100107459,429.265585036,4.67,1.16452242294
 01/30  09:00:00,210.445325479,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,376.00824684,366.6709798,8.1725,1.16476704018
 01/30  10:00:00,234.801457446,29.5170756173,0.0,0.0,62.886420148,41.4019203762,309.860399479,298.188066246,10.5075,1.16483323361
 01/30  11:00:00,225.04222593,29.5170756173,0.0,0.0,62.886420148,41.4019203762,278.939999187,267.267431596,10.5075,1.16506759117
 01/30  12:00:00,256.091576824,29.5170756173,0.0,0.0,62.886420148,41.4019203762,252.793482222,241.120556992,10.5075,1.16542522982
 01/30  13:00:00,237.793319003,29.5170756173,0.0,0.0,62.886420148,41.4019203762,227.701021428,216.027916524,10.5075,1.16560490361
 01/30  14:00:00,235.609122117,29.5170756173,0.0,0.0,62.886420148,41.4019203762,214.573065046,201.754454793,10.5075,2.31111025303
 01/30  15:00:00,232.862817545,29.5170756173,0.0350823498863,0.0,62.886420148,41.4019203762,196.209151493,184.53646287,10.5075,1.16518862348
 01/30  16:00:00,230.268083786,29.5170756173,0.235147051395,0.0,62.886420148,41.4019203762,184.381272945,172.708514551,10.5075,1.16525839414
 01/30  17:00:00,230.330812933,29.5170756173,0.304180354403,0.0,62.886420148,41.4019203762,185.963819994,174.291174135,10.5075,1.16514585813
 01/30  18:00:00,239.67918898,29.5170756173,0.310016059924,0.0,62.886420148,41.4019203762,194.280946369,181.462926495,10.5075,2.31051987337
 01/30  19:00:00,241.243176674,29.5170756173,0.0152458380394,0.0,41.9242800987,36.8599292233,200.466681096,189.961509228,9.34,1.16517186807
 01/30  20:00:00,225.146887722,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,207.691127062,197.186199677,9.34,1.16492738511
 01/30  21:00:00,199.883336842,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,223.877530136,215.685030136,8.1725,0.02
 01/30  22:00:00,143.563792128,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,204.267832896,198.433068972,4.67,1.16476392491
 01/30  23:00:00,85.1323572814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950679471,0.0,2.335,1.16450679471
 01/30  24:00:00,120.456303204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,90.3355328531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,82.9998477483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926550338,0.0,2.335,1.16426550338
 01/31  03:00:00,82.427792135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,81.9897207773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  05:00:00,104.056506085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926796673,0.0,2.335,1.16426796673
 01/31  06:00:00,107.787033536,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,8.91657002048,6.56157002048,2.335,0.02
 01/31  07:00:00,157.779711118,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,361.228842118,356.538842118,4.67,0.02
 01/31  08:00:00,154.113133504,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,326.627810197,320.793359452,4.67,1.16445074452
 01/31  09:00:00,214.361544909,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,286.78514445,278.59264445,8.1725,0.02
 01/31  10:00:00,239.705272813,29.5170756173,0.0,0.0,62.886420148,41.4019203762,253.935282156,242.262820678,10.5075,1.16496147775
 01/31  11:00:00,230.094072658,29.5170756173,0.0,0.0,62.886420148,41.4019203762,247.700637191,236.028069044,10.5075,1.16506814765
 01/31  12:00:00,260.562659298,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.645010714,226.826437891,10.5075,2.31107282317
 01/31  13:00:00,241.057880562,29.5170756173,0.0,0.0,62.886420148,41.4019203762,234.09017887,222.417265802,10.5075,1.16541306791
 01/31  14:00:00,238.25764923,29.5170756173,0.0,0.0,62.886420148,41.4019203762,231.275225818,218.456660516,10.5075,2.31106530205
 01/31  15:00:00,234.316242776,29.5170756173,0.0,0.0,62.886420148,41.4019203762,223.97606618,212.303281626,10.5075,1.16528455458
 01/31  16:00:00,230.978400865,29.5170756173,0.0,0.0,62.886420148,41.4019203762,219.441225492,207.768657105,10.5075,1.16506838669
 01/31  17:00:00,230.840463158,29.5170756173,0.0,0.0,62.886420148,41.4019203762,219.27765368,207.604929944,10.5075,1.16522373604
 01/31  18:00:00,239.939984779,29.5170756173,0.0,0.0,62.886420148,41.4019203762,231.330146837,219.657521054,10.5075,1.16512578315
 01/31  19:00:00,241.675137103,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,242.162237147,231.65707395,9.34,1.16516319683
 01/31  20:00:00,219.846232968,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,248.828607898,238.323576189,9.34,1.16503170895
 01/31  21:00:00,195.053826345,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,253.741517051,244.404090944,8.1725,1.16492610752
 01/31  22:00:00,138.667760683,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,222.929303412,217.09456743,4.67,1.16473598254
 01/31  23:00:00,84.7739877811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,120.148641283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936283508,0.0,2.335,1.16436283508
 02/01  01:00:00,89.6659176279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,82.0869666758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,81.214308981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930504465,0.0,2.335,1.16430504465
 02/01  04:00:00,80.6866976599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,95.2771562087,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,13.4854724376,11.1304724376,2.335,0.02
 02/01  06:00:00,95.3013141818,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,15.3175573691,11.8183297726,2.335,1.16422759647
 02/01  07:00:00,141.185975791,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,360.923380524,356.233380524,4.67,0.02
 02/01  08:00:00,144.832766995,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,324.246973855,318.412464031,4.67,1.164509824
 02/01  09:00:00,214.713759976,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,276.997363028,268.804863028,8.1725,0.02
 02/01  10:00:00,241.479949777,29.5170756173,0.0124983151676,0.0,62.886420148,41.4019203762,233.710399225,222.037921379,10.5075,1.16497784618
 02/01  11:00:00,233.438486503,29.5170756173,0.0,0.0,62.886420148,41.4019203762,208.771693071,197.09906524,10.5075,1.16512783148
 02/01  12:00:00,265.12562451,29.5170756173,0.179321491699,0.0,62.886420148,41.4019203762,187.051274536,174.233068869,10.5075,2.31070566746
 02/01  13:00:00,247.835395004,29.5170756173,0.370491273731,0.0,62.886420148,41.4019203762,172.402816268,160.729743645,10.5075,1.16557262308
 02/01  14:00:00,245.874169148,29.5170756173,0.540867794932,0.0,62.886420148,41.4019203762,159.754986814,146.936447162,10.5075,2.31103965202
 02/01  15:00:00,242.198598443,29.5170756173,0.643048801026,0.0,62.886420148,41.4019203762,153.890580975,142.217691637,10.5075,1.16538933804
 02/01  16:00:00,238.745474613,29.5170756173,0.647944938818,0.0,62.886420148,41.4019203762,154.119447037,142.446796982,10.5075,1.16515005541
 02/01  17:00:00,238.00776389,29.5170756173,0.526525846499,0.0,62.886420148,41.4019203762,167.475835588,155.803024846,10.5075,1.16531074209
 02/01  18:00:00,245.818054031,29.5170756173,0.265802376596,0.0,62.886420148,41.4019203762,196.819500329,185.146782778,10.5075,1.16521755063
 02/01  19:00:00,245.323008712,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,215.167936456,204.662704461,9.34,1.16523199481
 02/01  20:00:00,229.015198137,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,229.111233212,218.6063817,9.34,1.16485151205
 02/01  21:00:00,202.493608063,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,238.848280656,229.510827398,8.1725,1.16495325795
 02/01  22:00:00,144.837130899,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,202.462140067,196.627424492,4.67,1.16471557574
