Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  23:00:00,86.4103310492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  24:00:00,121.228303389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936232143,0.0,2.335,1.16436232143
 02/02  01:00:00,90.2452398016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,82.5574661401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,81.025511956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927694372,0.0,2.335,1.16427694372
 02/02  04:00:00,79.7025381307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,98.3333204677,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,22.8608269564,20.5058269564,2.335,0.02
 02/02  06:00:00,97.8134565435,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,26.1046140719,22.6053575375,2.335,1.1642565344
 02/02  07:00:00,139.275782267,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,395.000863685,390.310863685,4.67,0.02
 02/02  08:00:00,141.427316955,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,363.679613806,358.989613806,4.67,0.02
 02/02  09:00:00,210.640637844,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,325.923032807,316.585877667,8.1725,1.16465514054
 02/02  10:00:00,235.099975495,29.5170756173,0.0,0.0,62.886420148,41.4019203762,274.96061946,263.288320993,10.5075,1.16479846712
 02/02  11:00:00,226.845547223,29.5170756173,0.0,0.0,62.886420148,41.4019203762,241.495934899,229.823240211,10.5075,1.16519468794
 02/02  12:00:00,258.344845963,29.5170756173,0.0,0.0,62.886420148,41.4019203762,213.315748565,201.642769213,10.5075,1.16547935115
 02/02  13:00:00,239.712194903,29.5170756173,0.0213662746708,0.0,62.886420148,41.4019203762,195.839871597,183.020994899,10.5075,2.3113766976
 02/02  14:00:00,238.117956476,29.5170756173,0.326231453388,0.0,62.886420148,41.4019203762,172.040848725,160.367880256,10.5075,1.16546846879
 02/02  15:00:00,235.263079322,29.5170756173,0.532288449257,0.0,62.886420148,41.4019203762,159.837626092,147.01963146,10.5075,2.31049463178
 02/02  16:00:00,231.789443391,29.5170756173,0.679220695112,0.0,62.886420148,41.4019203762,152.989556956,141.316818517,10.5075,1.16523843876
 02/02  17:00:00,231.058847278,29.5170756173,0.567179952816,0.0,62.886420148,41.4019203762,172.553081487,160.880445077,10.5075,1.16513641038
 02/02  18:00:00,240.099751929,29.5170756173,0.374444655032,0.0,62.886420148,41.4019203762,196.39158206,184.718765808,10.5075,1.16531625252
 02/02  19:00:00,240.903778554,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,215.08208025,204.57702183,9.34,1.16505842016
 02/02  20:00:00,224.357415774,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,234.367345952,223.862456135,9.34,1.16488981664
 02/02  21:00:00,198.729107327,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,250.023315493,240.685828257,8.1725,1.16498723606
 02/02  22:00:00,141.232171653,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,229.124806122,223.290103309,4.67,1.1647028128
 02/02  23:00:00,81.8257034197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,117.118790979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,85.7000685232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926829916,0.0,2.335,1.16426829916
 02/03  02:00:00,78.2971087034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,78.0066978443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,86.4011292199,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,18.4277069556,14.9284760551,2.335,1.16423090048
 02/03  05:00:00,113.00777937,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,27.3459123012,24.9909123012,2.335,0.02
 02/03  06:00:00,113.056210885,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,28.4710381432,26.1160381432,2.335,0.02
 02/03  07:00:00,155.583644484,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,407.122152358,401.287925769,4.67,1.16422658835
 02/03  08:00:00,150.532781643,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,373.980674429,369.290674429,4.67,0.02
 02/03  09:00:00,210.681574661,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,341.760519318,332.42337586,8.1725,1.16464345814
 02/03  10:00:00,234.820315461,29.5170756173,0.0,0.0,62.886420148,41.4019203762,306.291072953,294.618743512,10.5075,1.16482944141
 02/03  11:00:00,225.102085076,29.5170756173,0.0,0.0,62.886420148,41.4019203762,291.241096907,279.568573041,10.5075,1.16502386654
 02/03  12:00:00,255.715692818,29.5170756173,0.0,0.0,62.886420148,41.4019203762,276.311354509,264.638457154,10.5075,1.16539735534
 02/03  13:00:00,236.075320843,29.5170756173,0.0,0.0,62.886420148,41.4019203762,263.010231146,250.191694228,10.5075,2.31103691812
 02/03  14:00:00,233.583585689,29.5170756173,0.0,0.0,62.886420148,41.4019203762,254.916287606,243.243149228,10.5075,1.165638378
 02/03  15:00:00,230.224388488,29.5170756173,0.0,0.0,62.886420148,41.4019203762,248.62953412,236.956635583,10.5075,1.16539853722
 02/03  16:00:00,227.585877157,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.049397186,226.231620108,10.5075,2.31027707789
 02/03  17:00:00,227.959517532,29.5170756173,0.0,0.0,62.886420148,41.4019203762,235.55528097,223.882544406,10.5075,1.16523656378
 02/03  18:00:00,234.401572723,29.5170756173,0.0,0.0,62.886420148,41.4019203762,245.759706843,234.087057812,10.5075,1.16514903104
 02/03  19:00:00,239.89557913,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,256.231320068,245.726179392,9.34,1.16514067649
 02/03  20:00:00,217.346597918,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,263.641184059,253.136249271,9.34,1.1649347883
 02/03  21:00:00,192.436381548,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,268.871804598,259.534483716,8.1725,1.16482088244
 02/03  22:00:00,136.636490429,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,239.391212074,234.701212074,4.67,0.02
 02/03  23:00:00,82.353932711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950987255,0.0,2.335,1.16450987255
 02/03  24:00:00,117.631096074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,83.9152397064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563321142,0.0,1.75125,1.16438321142
 02/04  02:00:00,76.4812573267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,84.2516290822,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,16.9846211802,14.0690132668,1.75125,1.16435791346
 02/04  04:00:00,84.3213270857,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,16.4643853311,14.6931353311,1.75125,0.02
 02/04  05:00:00,94.9981541984,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,27.7258006299,25.9545506299,1.75125,0.02
 02/04  06:00:00,94.6237878276,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,31.2226417775,28.3070775331,1.75125,1.16431424439
 02/04  07:00:00,124.84759775,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,423.214327196,419.691827196,3.5025,0.02
 02/04  08:00:00,127.108360964,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,390.784383628,386.117242352,3.5025,1.16464127578
 02/04  09:00:00,183.0944565,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,360.935061239,355.077561239,5.8375,0.02
 02/04  10:00:00,200.276120316,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,325.983602052,315.478904911,9.34,1.16469714071
 02/04  11:00:00,225.096169007,29.5170756173,0.0,0.0,62.886420148,41.4019203762,302.574776211,290.902161812,10.5075,1.16511439859
 02/04  12:00:00,255.665998725,29.5170756173,0.0,0.0,62.886420148,41.4019203762,289.216086832,277.543042731,10.5075,1.16554410172
 02/04  13:00:00,235.344745133,29.5170756173,0.0,0.0,62.886420148,41.4019203762,290.478836177,277.660284277,10.5075,2.31105190072
 02/04  14:00:00,232.317715976,29.5170756173,0.0,0.0,62.886420148,41.4019203762,288.620102854,276.947120314,10.5075,1.16548253912
 02/04  15:00:00,228.450594871,29.5170756173,0.0,0.0,62.886420148,41.4019203762,286.228501846,273.41051958,10.5075,2.3104822666
 02/04  16:00:00,225.036394671,29.5170756173,0.0,0.0,62.886420148,41.4019203762,275.23658478,263.563720318,10.5075,1.16536446168
 02/04  17:00:00,225.082250937,29.5170756173,0.0,0.0,62.886420148,41.4019203762,271.509757071,259.837021125,10.5075,1.16523594594
 02/04  18:00:00,231.882330265,29.5170756173,0.0,0.0,62.886420148,41.4019203762,275.325876997,263.653278657,10.5075,1.16509834013
 02/04  19:00:00,224.166629334,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,294.891711806,285.554027132,8.1725,1.16518467446
 02/04  20:00:00,178.547459902,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,316.72853637,309.725982217,5.8375,1.16505415319
 02/04  21:00:00,168.385741864,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,326.254768421,319.252465228,5.8375,1.16480319357
 02/04  22:00:00,125.619699313,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,299.696017424,295.028785939,3.5025,1.16473148434
 02/04  23:00:00,77.2147513802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,112.94664895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571887365,0.0,1.75125,1.16446887365
 02/05  01:00:00,81.7179326042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,88.0847040613,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,27.6502044059,25.8789544059,1.75125,0.02
 02/05  03:00:00,88.1326077054,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,30.6621127688,27.7465651848,1.75125,1.16429758394
 02/05  04:00:00,84.07341375,8.58573548994,0.0,0.0,3.49369000822,6.81298672936,23.0725854237,21.3013354237,1.75125,0.02
 02/05  05:00:00,95.0611184664,13.137995633,0.0,0.0,3.49369000822,6.81298672936,37.8646442418,36.0933942418,1.75125,0.02
 02/05  06:00:00,95.1652969495,13.5627653408,0.0,0.0,3.49369000822,6.81298672936,39.0704444545,36.1548658974,1.75125,1.16432855713
 02/05  07:00:00,124.679259753,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,481.445102264,477.922602264,3.5025,0.02
 02/05  08:00:00,123.515762743,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,452.855939029,448.189075559,3.5025,1.16436347027
 02/05  09:00:00,155.482232818,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,405.516264392,401.993764392,3.5025,0.02
 02/05  10:00:00,128.003122611,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,398.884486723,394.217462249,3.5025,1.16452447411
 02/05  11:00:00,162.789323693,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,364.523597733,357.498597733,7.005,0.02
 02/05  12:00:00,194.033416544,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,352.625414035,344.455515195,7.005,1.16489883977
 02/05  13:00:00,201.19152829,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,329.639878188,319.134988343,9.34,1.16488984536
 02/05  14:00:00,198.572811233,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,321.912988443,311.407918608,9.34,1.16506983524
 02/05  15:00:00,194.740099326,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,317.00191711,306.496948386,9.34,1.1649687241
 02/05  16:00:00,191.321546833,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,313.464293594,302.959373712,9.34,1.16491988162
 02/05  17:00:00,191.314012168,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,317.462724395,306.957804638,9.34,1.16491975704
 02/05  18:00:00,169.608963251,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,371.825248289,363.655228943,7.005,1.16501934588
 02/05  19:00:00,182.790820428,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,395.77500148,389.940203192,4.67,1.16479828803
 02/05  20:00:00,162.760921547,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,410.809823385,406.119823385,4.67,0.02
 02/05  21:00:00,154.028473863,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,418.963243648,413.128586814,4.67,1.16465683383
 02/05  22:00:00,139.754090658,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,377.319168928,371.484579737,4.67,1.16458919031
 02/05  23:00:00,76.9463113452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,117.023540501,4.20640361226,0.0,0.0,3.49369000822,6.81298672936,11.732490639,9.96124063899,1.75125,0.02
 02/06  01:00:00,96.4510432278,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,34.1188372313,30.6195618424,2.335,1.16427538883
 02/06  02:00:00,86.4634382102,8.81630651048,0.0,0.0,3.49369000822,9.08398230582,27.0122855835,24.6572855835,2.335,0.02
 02/06  03:00:00,92.2259680013,14.7622412847,0.0,0.0,3.49369000822,9.08398230582,47.3095026059,44.9545026059,2.335,0.02
 02/06  04:00:00,95.0756493316,17.5001077868,0.0,0.0,3.49369000822,9.08398230582,52.9632191243,49.4639280593,2.335,1.16429106497
 02/06  05:00:00,97.4824430416,13.3366317213,0.0,0.0,3.49369000822,9.08398230582,40.9176442008,38.5626442008,2.335,0.02
 02/06  06:00:00,101.019538562,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,63.6004561852,61.2454561852,2.335,0.02
 02/06  07:00:00,138.761204562,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,507.046499135,501.212265099,4.67,1.16423403613
 02/06  08:00:00,137.483871988,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,466.919976295,462.229976295,4.67,0.02
 02/06  09:00:00,210.299963603,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,429.70354081,420.366299959,8.1725,1.16474085065
 02/06  10:00:00,234.398492337,29.5170756173,0.0,0.0,62.886420148,41.4019203762,390.972403088,379.299933058,10.5075,1.16497003012
 02/06  11:00:00,224.630485594,29.5170756173,0.0,0.0,62.886420148,41.4019203762,371.900950517,360.228242853,10.5075,1.16520766398
 02/06  12:00:00,255.477351434,29.5170756173,0.0,0.0,62.886420148,41.4019203762,354.823289935,343.150220719,10.5075,1.16556921579
 02/06  13:00:00,235.257289739,29.5170756173,0.0,0.0,62.886420148,41.4019203762,342.727625468,329.908861478,10.5075,2.31126399083
 02/06  14:00:00,232.053839629,29.5170756173,0.0,0.0,62.886420148,41.4019203762,331.739923248,320.066841891,10.5075,1.16558135767
 02/06  15:00:00,228.247172244,29.5170756173,0.0,0.0,62.886420148,41.4019203762,320.626937669,308.954095305,10.5075,1.16534236476
 02/06  16:00:00,224.87507972,29.5170756173,0.0,0.0,62.886420148,41.4019203762,310.523513446,298.850862198,10.5075,1.16515124835
 02/06  17:00:00,224.903413641,29.5170756173,0.0,0.0,62.886420148,41.4019203762,311.396343674,298.578356358,10.5075,2.31048731591
 02/06  18:00:00,231.680660316,29.5170756173,0.0,0.0,62.886420148,41.4019203762,319.586421063,307.913552049,10.5075,1.16536901461
 02/06  19:00:00,237.806168102,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,332.523034862,322.017946476,9.34,1.16508838609
 02/06  20:00:00,221.660090611,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,340.662290588,330.157407388,9.34,1.16488319978
 02/06  21:00:00,196.702463452,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,348.239810053,338.902332826,8.1725,1.16497722692
 02/06  22:00:00,139.772504011,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,323.68499807,318.99499807,4.67,0.02
 02/06  23:00:00,79.3006000549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950762249,0.0,2.335,1.16450762249
 02/06  24:00:00,115.12312363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,92.2741550148,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,23.6705076229,20.1712196215,2.335,1.16428800145
 02/07  02:00:00,90.6039347803,13.0515315003,0.0,0.0,3.49369000822,9.08398230582,38.8326036947,36.4776036947,2.335,0.02
 02/07  03:00:00,92.0917171286,14.4828160728,0.0,0.0,3.49369000822,9.08398230582,41.5576373686,39.2026373686,2.335,0.02
 02/07  04:00:00,90.7307444284,13.1248559065,0.0,0.0,3.49369000822,9.08398230582,35.6889089184,32.1896288506,2.335,1.16428006776
 02/07  05:00:00,118.284758561,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,55.6605793544,53.3055793544,2.335,0.02
 02/07  06:00:00,117.568843228,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,54.8090742324,52.4540742324,2.335,0.02
 02/07  07:00:00,155.349846776,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,495.766947584,491.076947584,4.67,0.02
 02/07  08:00:00,146.757213517,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,457.562685752,451.728185228,4.67,1.16450052438
 02/07  09:00:00,210.440999709,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,419.072490662,409.735242451,8.1725,1.16474821101
 02/07  10:00:00,234.450572458,29.5170756173,0.0,0.0,62.886420148,41.4019203762,380.026332929,368.354015626,10.5075,1.16481730292
 02/07  11:00:00,224.652055148,29.5170756173,0.0,0.0,62.886420148,41.4019203762,367.152533967,355.479978753,10.5075,1.16505521401
 02/07  12:00:00,255.481566002,29.5170756173,0.0,0.0,62.886420148,41.4019203762,347.185371651,335.512454568,10.5075,1.16541708208
 02/07  13:00:00,235.234860911,29.5170756173,0.0,0.0,62.886420148,41.4019203762,336.568275346,324.895175006,10.5075,1.16560034006
 02/07  14:00:00,232.011082325,29.5170756173,0.0,0.0,62.886420148,41.4019203762,331.625245087,318.806635348,10.5075,2.31110973818
 02/07  15:00:00,228.182874394,29.5170756173,0.0,0.0,62.886420148,41.4019203762,322.920753964,311.24806256,10.5075,1.16519140431
 02/07  16:00:00,224.769734747,29.5170756173,0.0,0.0,62.886420148,41.4019203762,318.621408378,306.948644217,10.5075,1.16526416126
 02/07  17:00:00,224.775371646,29.5170756173,0.0,0.0,62.886420148,41.4019203762,318.800524337,307.127870258,10.5075,1.16515407863
 02/07  18:00:00,231.543167475,29.5170756173,0.0,0.0,62.886420148,41.4019203762,329.665730483,316.847685015,10.5075,2.31054546812
 02/07  19:00:00,237.730178624,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,336.028591924,325.523403452,9.34,1.16518847149
 02/07  20:00:00,214.995644276,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,340.824959871,330.320014138,9.34,1.16494573297
 02/07  21:00:00,190.509348352,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,348.574766307,339.237438257,8.1725,1.16482804999
 02/07  22:00:00,135.022227254,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,323.855543897,319.165543897,4.67,0.02
 02/07  23:00:00,79.3115206233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947165348,0.0,2.335,1.16447165348
 02/07  24:00:00,115.141446983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,92.4024378404,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,20.2471176761,17.8921176761,2.335,0.02
 02/08  02:00:00,90.5666061723,12.9650673676,0.0,0.0,3.49369000822,9.08398230582,38.1360783992,34.6367911313,2.335,1.16428726787
 02/08  03:00:00,91.1968559757,13.5627653408,0.0,0.0,3.49369000822,9.08398230582,41.033848939,38.678848939,2.335,0.02
 02/08  04:00:00,91.1627995103,13.5413446866,0.0,0.0,3.49369000822,9.08398230582,34.0673178627,31.7123178627,2.335,0.02
 02/08  05:00:00,101.536312838,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,54.230937431,50.7316468733,2.335,1.16429055763
 02/08  06:00:00,101.106129754,17.3701070682,0.0,0.0,3.49369000822,9.08398230582,54.2452613476,51.8902613476,2.335,0.02
 02/08  07:00:00,138.807139769,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,492.850709466,488.160709466,4.67,0.02
 02/08  08:00:00,137.545020346,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,455.48280995,449.64833475,4.67,1.16447520006
 02/08  09:00:00,210.336862286,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,416.141180869,407.948680869,8.1725,0.02
 02/08  10:00:00,234.465829173,29.5170756173,0.0,0.0,62.886420148,41.4019203762,371.931935958,360.259448361,10.5075,1.16498759735
 02/08  11:00:00,224.692306656,29.5170756173,0.0,0.0,62.886420148,41.4019203762,355.052438726,343.379839913,10.5075,1.16509881279
 02/08  12:00:00,255.507960283,29.5170756173,0.0,0.0,62.886420148,41.4019203762,335.927694553,323.109049775,10.5075,2.31114477835
 02/08  13:00:00,235.300649862,29.5170756173,0.0,0.0,62.886420148,41.4019203762,317.126757417,305.453805016,10.5075,1.16545240146
 02/08  14:00:00,232.132386114,29.5170756173,0.0,0.0,62.886420148,41.4019203762,308.521759987,295.703106711,10.5075,2.3111532756
 02/08  15:00:00,228.311640664,29.5170756173,0.0,0.0,62.886420148,41.4019203762,302.700583137,291.027751719,10.5075,1.16533141813
 02/08  16:00:00,224.908457631,29.5170756173,0.0,0.0,62.886420148,41.4019203762,296.702742194,285.030125114,10.5075,1.16511708027
 02/08  17:00:00,224.910848509,29.5170756173,0.0,0.0,62.886420148,41.4019203762,296.299897578,284.627122102,10.5075,1.1652754764
 02/08  18:00:00,231.64840436,29.5170756173,0.0,0.0,62.886420148,41.4019203762,299.448528961,287.775849344,10.5075,1.16517961676
 02/08  19:00:00,237.777460893,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,307.984016779,296.333754879,9.34,2.31026190027
 02/08  20:00:00,221.602701233,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,313.799984347,304.439984347,9.34,0.02
 02/08  21:00:00,196.693990262,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,335.95720532,326.619718757,8.1725,1.16498656322
 02/08  22:00:00,139.770887501,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,320.559167017,314.724529918,4.67,1.16463709883
 02/08  23:00:00,79.3271898834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943873014,0.0,2.335,1.16443873014
 02/08  24:00:00,115.137579163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,92.3220468979,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,21.3586230868,19.0036230868,2.335,0.02
 02/09  02:00:00,90.5341002737,12.9650673676,0.0,0.0,3.49369000822,9.08398230582,38.6297838698,35.1304908712,2.335,1.1642929985
 02/09  03:00:00,91.1779005251,13.5627653408,0.0,0.0,3.49369000822,9.08398230582,40.6219237644,38.2669237644,2.335,0.02
 02/09  04:00:00,90.8593162473,13.2522075873,0.0,0.0,3.49369000822,9.08398230582,33.9151269551,31.5601269551,2.335,0.02
 02/09  05:00:00,101.51102104,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,53.2368303561,50.8818303561,2.335,0.02
 02/09  06:00:00,101.070101031,17.3701070682,0.0,0.0,3.49369000822,9.08398230582,55.8304164368,52.3311293909,2.335,1.16428704597
 02/09  07:00:00,138.778231362,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,494.406620151,489.716620151,4.67,0.02
 02/09  08:00:00,137.521326231,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,450.055233466,444.2207803,4.67,1.1644531661
 02/09  09:00:00,210.330981261,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,406.630762224,398.438262224,8.1725,0.02
 02/09  10:00:00,234.461467408,29.5170756173,0.0,0.0,62.886420148,41.4019203762,366.417473534,354.745130198,10.5075,1.16484333563
 02/09  11:00:00,224.674762371,29.5170756173,0.0,0.0,62.886420148,41.4019203762,342.492356769,330.819656893,10.5075,1.16519987564
 02/09  12:00:00,255.474929458,29.5170756173,0.0,0.0,62.886420148,41.4019203762,318.436330643,305.617972891,10.5075,2.31085775125
 02/09  13:00:00,235.2319872,29.5170756173,0.0,0.0,62.886420148,41.4019203762,305.440400959,293.76724788,10.5075,1.16565307865
 02/09  14:00:00,232.008445998,29.5170756173,0.0,0.0,62.886420148,41.4019203762,298.454014381,285.63530802,10.5075,2.31120636117
 02/09  15:00:00,228.185828057,29.5170756173,0.0,0.0,62.886420148,41.4019203762,293.489367181,281.816678436,10.5075,1.16518874473
 02/09  16:00:00,224.775825192,29.5170756173,0.0,0.0,62.886420148,41.4019203762,288.952879212,277.280141011,10.5075,1.16523820036
 02/09  17:00:00,224.783232016,29.5170756173,0.0,0.0,62.886420148,41.4019203762,290.126141626,278.453508408,10.5075,1.1651332178
 02/09  18:00:00,231.551090284,29.5170756173,0.0,0.0,62.886420148,41.4019203762,294.639258343,282.966447724,10.5075,1.1653106191
 02/09  19:00:00,237.729469221,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,302.37079166,291.865713997,9.34,1.16507766333
 02/09  20:00:00,221.544945336,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,310.848969703,300.34402146,9.34,1.16494824311
 02/09  21:00:00,196.621419637,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,318.901232258,309.563887306,8.1725,1.16484495162
 02/09  22:00:00,139.734697646,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,296.091236633,290.256580898,4.67,1.16465573488
 02/09  23:00:00,79.3770682949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,115.176262337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937361548,0.0,2.335,1.16437361548
 02/10  01:00:00,88.1787582484,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,12.1103532927,9.75535329267,2.335,0.02
 02/10  02:00:00,90.3020634676,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,30.9528931613,28.5978931613,2.335,0.02
 02/10  03:00:00,86.4596472688,8.81630651048,0.0,0.0,3.49369000822,9.08398230582,26.1205005134,22.6211977989,2.335,1.16430271451
 02/10  04:00:00,91.0620248489,13.5862691129,0.0,0.0,3.49369000822,9.08398230582,41.3562253616,39.0012253616,2.335,0.02
 02/10  05:00:00,116.972022846,16.9218335882,0.0,0.0,3.49369000822,9.08398230582,43.714767616,41.359767616,2.335,0.02
 02/10  06:00:00,113.062361979,13.0118843684,0.0,0.0,3.49369000822,9.08398230582,35.0634082103,31.5641207102,2.335,1.16428750004
 02/10  07:00:00,155.188612112,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,475.014472761,470.324472761,4.67,0.02
 02/10  08:00:00,146.768924028,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,428.649857859,423.959857859,4.67,0.02
 02/10  09:00:00,210.489872661,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,385.85909324,376.521833988,8.1725,1.1647592514
 02/10  10:00:00,234.630254316,29.5170756173,0.0,0.0,62.886420148,41.4019203762,343.405635305,331.733230661,10.5075,1.16490464346
 02/10  11:00:00,224.848737685,29.5170756173,0.0,0.0,62.886420148,41.4019203762,330.356546095,318.683987297,10.5075,1.16505879739
 02/10  12:00:00,255.577319029,29.5170756173,0.0,0.0,62.886420148,41.4019203762,316.884015531,305.210924115,10.5075,1.16559141568
 02/10  13:00:00,235.402640603,29.5170756173,0.0,0.0,62.886420148,41.4019203762,317.748502268,304.929738969,10.5075,2.31126329956
 02/10  14:00:00,232.149295922,29.5170756173,0.0,0.0,62.886420148,41.4019203762,320.976042625,309.30295579,10.5075,1.16558683455
 02/10  15:00:00,228.228986543,29.5170756173,0.0,0.0,62.886420148,41.4019203762,322.392529316,309.574293339,10.5075,2.31073597712
 02/10  16:00:00,224.774746029,29.5170756173,0.0,0.0,62.886420148,41.4019203762,322.004994497,310.332396295,10.5075,1.16509820216
 02/10  17:00:00,224.74350798,29.5170756173,0.0,0.0,62.886420148,41.4019203762,326.145820587,314.473058969,10.5075,1.16526161837
 02/10  18:00:00,231.485558843,29.5170756173,0.0,0.0,62.886420148,41.4019203762,330.450947651,318.778276851,10.5075,1.16517080033
 02/10  19:00:00,237.669878952,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,347.489625857,336.984438308,9.34,1.16518754911
 02/10  20:00:00,214.779938313,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,360.375392746,349.870372349,9.34,1.16502039648
 02/10  21:00:00,190.329999666,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,374.890069562,365.552657107,8.1725,1.16491245523
 02/10  22:00:00,134.898633038,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,355.653624879,349.818948709,4.67,1.16467617023
 02/10  23:00:00,79.0474825804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,119.234610658,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,14.9076343379,11.4083107768,2.335,1.16432356107
 02/11  01:00:00,94.247363157,12.8786032349,0.0,0.0,3.49369000822,6.81298672936,37.4174811082,35.6462311082,1.75125,0.02
 02/11  02:00:00,85.6972435528,10.5129101257,0.0,0.0,3.49369000822,6.81298672936,31.9149719137,30.1437219137,1.75125,0.02
 02/11  03:00:00,93.4183278357,18.4007347441,0.0,0.0,3.49369000822,6.81298672936,55.606424133,52.6907849412,1.75125,1.16438919183
 02/11  04:00:00,91.7984132124,16.6464883737,0.0,0.0,3.49369000822,6.81298672936,55.2545109642,53.4832609642,1.75125,0.02
 02/11  05:00:00,95.7413772912,14.0214028664,0.0,0.0,3.49369000822,6.81298672936,47.8021024913,44.8865186152,1.75125,1.16433387613
 02/11  06:00:00,99.4995712063,18.4007347441,0.0,0.0,3.49369000822,6.81298672936,69.5158265731,67.7445765731,1.75125,0.02
 02/11  07:00:00,124.47104214,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,520.830666726,517.308166726,3.5025,0.02
 02/11  08:00:00,123.173358052,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,479.832641762,475.165491103,3.5025,1.16465065981
 02/11  09:00:00,182.770969051,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,447.67505711,440.672797451,5.8375,1.16475965907
 02/11  10:00:00,199.841360786,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,408.148696434,398.788696434,9.34,0.02
 02/11  11:00:00,224.574874399,29.5170756173,0.0,0.0,62.886420148,41.4019203762,383.219751835,371.547082354,10.5075,1.1651694816
 02/11  12:00:00,255.457052093,29.5170756173,0.0,0.0,62.886420148,41.4019203762,361.377857918,348.559276792,10.5075,2.31108112595
 02/11  13:00:00,235.302633196,29.5170756173,0.0,0.0,62.886420148,41.4019203762,341.654596325,329.981724515,10.5075,1.16537180952
 02/11  14:00:00,232.00600637,29.5170756173,0.0,0.0,62.886420148,41.4019203762,329.739351342,316.920855611,10.5075,2.31099573095
 02/11  15:00:00,228.197891849,29.5170756173,0.0,0.0,62.886420148,41.4019203762,324.036459284,312.363727061,10.5075,1.16523222297
 02/11  16:00:00,224.82053732,29.5170756173,0.0,0.0,62.886420148,41.4019203762,319.564714646,307.891812929,10.5075,1.16540171672
 02/11  17:00:00,224.844070645,29.5170756173,0.0,0.0,62.886420148,41.4019203762,310.500248037,298.827469083,10.5075,1.16527895418
 02/11  18:00:00,231.63650848,29.5170756173,0.0,0.0,62.886420148,41.4019203762,310.391344822,298.7186976,10.5075,1.16514722186
 02/11  19:00:00,224.045524438,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,336.953832357,326.470992188,8.1725,2.31034016906
 02/11  20:00:00,178.526579865,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,352.520562146,345.518171032,5.8375,1.16489111352
 02/11  21:00:00,168.284903105,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,350.116445444,344.258945444,5.8375,0.02
 02/11  22:00:00,125.568832236,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,320.557517704,315.890275,3.5025,1.16474270372
 02/11  23:00:00,77.0670601087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576375691,0.0,1.75125,1.16451375691
 02/11  24:00:00,112.867982617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,90.1288755857,8.47044997966,0.0,0.0,3.49369000822,6.81298672936,22.105137602,20.333887602,1.75125,0.02
 02/12  02:00:00,88.3816976911,13.137995633,0.0,0.0,3.49369000822,6.81298672936,43.6942903089,40.7786749446,1.75125,1.16436536431
 02/12  03:00:00,92.6244076969,17.357157885,0.0,0.0,3.49369000822,6.81298672936,52.4033474039,50.6320974039,1.75125,0.02
 02/12  04:00:00,89.398194061,14.1943311318,0.0,0.0,3.49369000822,6.81298672936,44.1141943323,42.3429443323,1.75125,0.02
 02/12  05:00:00,98.2050150006,16.6464883737,0.0,0.0,3.49369000822,6.81298672936,68.1026277105,65.1870469701,1.75125,1.16433074046
 02/12  06:00:00,99.4989660139,18.2278064786,0.0,0.0,3.49369000822,6.81298672936,70.4838265137,68.7125765137,1.75125,0.02
 02/12  07:00:00,124.458339808,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,574.066934847,569.400106715,3.5025,1.16432813221
 02/12  08:00:00,123.119270103,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,546.946764655,543.424264655,3.5025,0.02
 02/12  09:00:00,155.215592952,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,491.934378861,488.411878861,3.5025,0.02
 02/12  10:00:00,127.509461662,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,481.946667469,477.279672124,3.5025,1.16449534493
 02/12  11:00:00,162.279357834,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,451.482709037,443.312910661,7.005,1.16479837645
 02/12  12:00:00,193.768356064,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,435.773344593,427.603450708,7.005,1.16489388556
 02/12  13:00:00,200.771992214,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,400.601381493,390.096424987,9.34,1.16495650654
 02/12  14:00:00,197.906193286,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,377.901554332,367.396637961,9.34,1.16491637172
 02/12  15:00:00,194.183565168,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,355.743369103,346.383369103,9.34,0.02
 02/12  16:00:00,190.792975768,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,343.228145875,332.723111061,9.34,1.16503481466
 02/12  17:00:00,190.812276138,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,347.338165872,336.833139602,9.34,1.16502627029
 02/12  18:00:00,169.137432657,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,441.618310111,433.448380901,7.005,1.16492920963
 02/12  19:00:00,182.500461973,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,478.775290113,472.94049638,4.67,1.16479373245
 02/12  20:00:00,162.371595976,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,501.94596263,496.111176805,4.67,1.164785825
 02/12  21:00:00,153.523155328,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,524.833962529,520.143962529,4.67,0.02
 02/12  22:00:00,139.494919456,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,493.732385136,487.897841473,4.67,1.16454366331
 02/12  23:00:00,78.4133399334,2.10320180613,0.0,0.0,3.49369000822,6.81298672936,8.71450690086,6.94325690086,1.75125,0.02
 02/12  24:00:00,127.344116726,14.6998899633,0.0,0.0,3.49369000822,6.81298672936,57.3675888522,54.4520681815,1.75125,1.16427067073
 02/13  01:00:00,96.8685725735,13.3366317213,0.0,0.0,3.49369000822,9.08398230582,51.9475186764,49.5925186764,2.335,0.02
 02/13  02:00:00,94.4574088608,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,87.9565498714,85.6015498714,2.335,0.02
 02/13  03:00:00,95.3534452713,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,91.8529348508,88.3536196927,2.335,1.16431515816
 02/13  04:00:00,90.4592856434,13.3366317213,0.0,0.0,3.49369000822,9.08398230582,71.9921833913,69.6371833913,2.335,0.02
 02/13  05:00:00,101.816965251,18.4106539142,0.0,0.0,3.49369000822,9.08398230582,116.472443114,114.117443114,2.335,0.02
 02/13  06:00:00,103.081855544,19.8594455126,0.0,0.0,3.49369000822,9.08398230582,122.559193067,119.059905575,2.335,1.16428749174
 02/13  07:00:00,138.561040811,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,616.87148277,612.18148277,4.67,0.02
 02/13  08:00:00,137.149833541,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,572.465496489,567.775496489,4.67,0.02
 02/13  09:00:00,210.129972284,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,516.128901443,506.791641914,8.1725,1.1647595297
 02/13  10:00:00,234.173027631,29.5170756173,0.0,0.0,62.886420148,41.4019203762,444.807298847,433.134893706,10.5075,1.16490514013
 02/13  11:00:00,224.363633011,29.5170756173,0.0,0.0,62.886420148,41.4019203762,399.574715556,387.902156025,10.5075,1.16505953082
 02/13  12:00:00,255.395558109,29.5170756173,0.0,0.0,62.886420148,41.4019203762,362.058567289,350.385474794,10.5075,1.16559249465
 02/13  13:00:00,235.395279057,29.5170756173,0.0,0.0,62.886420148,41.4019203762,324.25074708,311.431980963,10.5075,2.31126611677
 02/13  14:00:00,232.048181628,29.5170756173,0.0,0.0,62.886420148,41.4019203762,299.642087203,287.968998643,10.5075,1.16558855979
 02/13  15:00:00,228.22493169,29.5170756173,0.0,0.0,62.886420148,41.4019203762,288.486815853,275.668575918,10.5075,2.31073993495
 02/13  16:00:00,224.832614629,29.5170756173,0.0,0.0,62.886420148,41.4019203762,278.990969337,267.318368919,10.5075,1.16510041839
 02/13  17:00:00,224.842090278,29.5170756173,0.0,0.0,62.886420148,41.4019203762,274.46400547,262.791241388,10.5075,1.16526408212
 02/13  18:00:00,231.584685707,29.5170756173,0.0,0.0,62.886420148,41.4019203762,281.644690963,269.972017521,10.5075,1.16517344221
 02/13  19:00:00,237.738226171,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,303.77889112,293.273700673,9.34,1.16519044727
 02/13  20:00:00,221.599341504,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,326.038933987,315.533910606,9.34,1.16502338102
 02/13  21:00:00,196.616011173,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,340.065398187,330.727982588,8.1725,1.16491559956
 02/13  22:00:00,139.714226752,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,312.602485056,306.767805622,4.67,1.16467943322
 02/13  23:00:00,79.3639226268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,115.188403911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993268575,0.0,2.335,1.1643268575
 02/14  01:00:00,84.0606747264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,90.3434676843,12.7056749695,0.0,0.0,3.49369000822,9.08398230582,28.5090951533,26.1540951533,2.335,0.02
 02/14  03:00:00,90.823222408,13.137995633,0.0,0.0,3.49369000822,9.08398230582,32.471106687,28.9717890975,2.335,1.16431758951
 02/14  04:00:00,87.2720860813,9.61636316583,0.0,0.0,3.49369000822,9.08398230582,27.9057325585,25.5507325585,2.335,0.02
 02/14  05:00:00,117.423969935,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,51.5695149362,49.2145149362,2.335,0.02
 02/14  06:00:00,116.45400308,16.4223516337,0.0,0.0,3.49369000822,9.08398230582,52.7336031373,50.3786031373,2.335,0.02
 02/14  07:00:00,155.322060996,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,491.952331016,486.118037809,4.67,1.16429320738
 02/14  08:00:00,146.708645639,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,450.413995612,445.723995612,4.67,0.02
 02/14  09:00:00,210.436362042,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,402.108150231,392.771026599,8.1725,1.16462363133
 02/14  10:00:00,234.570291983,29.5170756173,0.0,0.0,62.886420148,41.4019203762,341.711780323,330.039308288,10.5075,1.16497203464
 02/14  11:00:00,224.865589431,29.5170756173,0.0,0.0,62.886420148,41.4019203762,299.272613219,287.599944566,10.5075,1.16516865302
 02/14  12:00:00,255.734028303,29.5170756173,0.0,0.0,62.886420148,41.4019203762,262.420876942,250.74792045,10.5075,1.16545649246
 02/14  13:00:00,235.732917304,29.5170756173,0.0,0.0,62.886420148,41.4019203762,252.147512819,239.328673795,10.5075,2.31133902466
 02/14  14:00:00,232.484584023,29.5170756173,0.0,0.0,62.886420148,41.4019203762,251.861865724,240.188912948,10.5075,1.16545277618
 02/14  15:00:00,228.506834845,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.230737203,236.41276871,10.5075,2.31046849238
 02/14  16:00:00,225.058189151,29.5170756173,0.0,0.0,62.886420148,41.4019203762,244.207811659,232.535083007,10.5075,1.16522865179
 02/14  17:00:00,225.042282277,29.5170756173,0.0,0.0,62.886420148,41.4019203762,253.50500156,241.832372912,10.5075,1.16512864806
 02/14  18:00:00,231.784394535,29.5170756173,0.0,0.0,62.886420148,41.4019203762,274.218953007,262.546141855,10.5075,1.16531115213
 02/14  19:00:00,237.836737529,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,294.503071887,283.998016969,9.34,1.1650549173
 02/14  20:00:00,214.978570096,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,319.146420205,308.641532327,9.34,1.16488787842
 02/14  21:00:00,190.465956505,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,342.751076289,333.413588713,8.1725,1.1649875766
 02/14  22:00:00,134.962881592,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,319.731825816,313.897121513,4.67,1.16470430252
 02/14  23:00:00,79.2620697805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,115.113401328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,92.2368176813,8.58573548994,0.0,0.0,3.49369000822,9.08398230582,28.7839852687,25.2847154109,2.335,1.16426985783
 02/15  02:00:00,91.9147476757,14.5674946505,0.0,0.0,3.49369000822,9.08398230582,51.6410840599,49.2860840599,2.335,0.02
 02/15  03:00:00,94.941044467,17.5553962588,0.0,0.0,3.49369000822,9.08398230582,61.6212606849,59.2662606849,2.335,0.02
 02/15  04:00:00,91.5354080585,14.1943311318,0.0,0.0,3.49369000822,9.08398230582,52.596227074,49.096937435,2.335,1.16428963893
 02/15  05:00:00,100.297630026,16.6464883737,0.0,0.0,3.49369000822,9.08398230582,84.6444623676,82.2894623676,2.335,0.02
 02/15  06:00:00,101.562853257,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,101.161302912,98.8063029121,2.335,0.02
 02/15  07:00:00,138.574173868,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,610.739468815,604.90523938,4.67,1.16422943473
 02/15  08:00:00,137.142796459,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,562.667872301,557.977872301,4.67,0.02
 02/15  09:00:00,210.129458147,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,501.838148833,492.501000222,8.1725,1.16464861127
 02/15  10:00:00,234.084309309,29.5170756173,0.0,0.0,62.886420148,41.4019203762,410.709883327,399.037546665,10.5075,1.16483666187
 02/15  11:00:00,224.469859985,29.5170756173,0.0,0.0,62.886420148,41.4019203762,358.87605128,347.203517975,10.5075,1.16503330465
 02/15  12:00:00,255.468746606,29.5170756173,0.0,0.0,62.886420148,41.4019203762,318.541472994,306.868651693,10.5075,1.16532130072
 02/15  13:00:00,235.50176921,29.5170756173,0.0,0.0,62.886420148,41.4019203762,293.169390294,280.350822203,10.5075,2.3110680908
 02/15  14:00:00,232.261030274,29.5170756173,0.0,0.0,62.886420148,41.4019203762,274.673652294,263.000495227,10.5075,1.16565706769
 02/15  15:00:00,228.416505091,29.5170756173,0.0,0.0,62.886420148,41.4019203762,266.967740932,255.294822464,10.5075,1.1654184681
 02/15  16:00:00,225.075518137,29.5170756173,0.0,0.0,62.886420148,41.4019203762,263.27139747,250.453576266,10.5075,2.31032120387
 02/15  17:00:00,225.515964036,29.5170756173,0.0,0.0,62.886420148,41.4019203762,256.908136487,245.235374891,10.5075,1.16526159601
 02/15  18:00:00,230.002870151,29.5170756173,0.0,0.0,62.886420148,41.4019203762,256.764459422,245.091783783,10.5075,1.16517563924
 02/15  19:00:00,239.61116638,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,263.479324611,252.974155568,9.34,1.1651690429
 02/15  20:00:00,224.313250986,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,264.38774011,253.882775765,9.34,1.1649643445
 02/15  21:00:00,199.67088878,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,265.016692569,255.679340675,8.1725,1.16485189403
 02/15  22:00:00,142.687600475,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,235.60902163,230.91902163,4.67,0.02
 02/15  23:00:00,83.8439624348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950924131,0.0,2.335,1.16450924131
 02/15  24:00:00,118.984306402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,87.7020394742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927621648,0.0,2.335,1.16427621648
 02/16  02:00:00,79.6525024627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,90.8516971605,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,30.2476451732,27.8926451732,2.335,0.02
 02/16  04:00:00,90.9073166335,12.9650673676,0.0,0.0,3.49369000822,9.08398230582,37.484012592,33.984738031,2.335,1.16427456098
 02/16  05:00:00,93.7288202907,9.360441726,0.0,0.0,3.49369000822,9.08398230582,29.3794343395,27.0244343395,2.335,0.02
 02/16  06:00:00,100.971463709,17.2897629316,0.0,0.0,3.49369000822,9.08398230582,50.3449538465,47.9899538465,2.335,0.02
 02/16  07:00:00,138.798972396,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,479.098246034,473.264010596,4.67,1.16423543823
 02/16  08:00:00,137.498767725,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,442.046225855,437.356225855,4.67,0.02
 02/16  09:00:00,210.299102647,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,414.228182953,404.891010963,8.1725,1.16467199036
 02/16  10:00:00,234.219947632,29.5170756173,0.0,0.0,62.886420148,41.4019203762,374.903083613,363.230681391,10.5075,1.16490222158
 02/16  11:00:00,224.607232686,29.5170756173,0.0,0.0,62.886420148,41.4019203762,359.234749876,347.562108917,10.5075,1.1651409588
 02/16  12:00:00,255.457435122,29.5170756173,0.0,0.0,62.886420148,41.4019203762,340.238786091,328.565782302,10.5075,1.16550378821
 02/16  13:00:00,235.056880131,29.5170756173,0.0,0.0,62.886420148,41.4019203762,329.901169306,317.082532714,10.5075,2.31113659114
 02/16  14:00:00,231.934492099,29.5170756173,0.0,0.0,62.886420148,41.4019203762,311.57977158,299.906752889,10.5075,1.16551869195
 02/16  15:00:00,228.192371924,29.5170756173,0.0,0.0,62.886420148,41.4019203762,305.503882227,293.831101748,10.5075,1.16528047883
 02/16  16:00:00,224.824693094,29.5170756173,0.0,0.0,62.886420148,41.4019203762,295.481897661,283.809307539,10.5075,1.1650901219
 02/16  17:00:00,224.881849518,29.5170756173,0.0,0.0,62.886420148,41.4019203762,287.372331879,274.554463923,10.5075,2.31036795606
 02/16  18:00:00,228.282887952,29.5170756173,0.0,0.0,62.886420148,41.4019203762,292.217602267,280.544791524,10.5075,1.16531074336
 02/16  19:00:00,237.815761484,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,297.350105765,286.845074821,9.34,1.16503094456
 02/16  20:00:00,221.766671541,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,301.786241174,291.281202895,9.34,1.16503827966
 02/16  21:00:00,196.836201733,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,308.978831116,299.64141008,8.1725,1.16492103589
 02/16  22:00:00,139.882874715,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,284.489894353,279.799894353,4.67,0.02
 02/16  23:00:00,79.5972315768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950821586,0.0,2.335,1.16450821586
 02/16  24:00:00,115.279377583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,84.30613271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,86.2809538704,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,18.5022958586,15.0029911957,2.335,1.16430466284
 02/17  03:00:00,90.4860239136,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,27.3166221538,24.9616221538,2.335,0.02
 02/17  04:00:00,90.6123084972,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,27.6866230321,25.3316230321,2.335,0.02
 02/17  05:00:00,109.273840511,8.81630651048,0.00106550897273,0.0,3.49369000822,9.08398230582,22.9053869694,19.4060977169,2.335,1.16428925248
 02/17  06:00:00,113.502964206,13.137995633,0.0,0.0,3.49369000822,9.08398230582,33.4299209283,31.0749209283,2.335,0.02
 02/17  07:00:00,155.628902317,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,411.828880029,407.138880029,4.67,0.02
 02/17  08:00:00,147.385369893,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,366.517123328,360.68255527,4.67,1.16456805861
 02/17  09:00:00,211.241689812,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,311.447163806,302.109970078,8.1725,1.16469372809
 02/17  10:00:00,236.619750768,29.5170756173,0.0,0.0,62.886420148,41.4019203762,255.282253549,244.754753549,10.5075,0.02
 02/17  11:00:00,228.775062253,29.5170756173,0.0,0.0,62.886420148,41.4019203762,229.080629641,216.262935224,10.5075,2.31019441737
 02/17  12:00:00,260.950923172,29.5170756173,0.0,0.0,62.886420148,41.4019203762,195.4258896,183.75302554,10.5075,1.16536406063
 02/17  13:00:00,244.29108032,29.5170756173,0.202553197253,0.0,62.886420148,41.4019203762,166.813153593,155.140105639,10.5075,1.16554795457
 02/17  14:00:00,242.863154888,29.5170756173,0.487578929149,0.0,62.886420148,41.4019203762,152.857095103,140.03824906,10.5075,2.31134604319
 02/17  15:00:00,240.440965914,29.5170756173,0.679124425905,0.0,62.886420148,41.4019203762,139.188885331,127.515957696,10.5075,1.1654276344
 02/17  16:00:00,239.483966942,29.5170756173,0.903609904198,0.0,62.886420148,41.4019203762,123.829276024,112.156562597,10.5075,1.16521342793
 02/17  17:00:00,239.732115804,29.5170756173,0.939969261514,0.0,62.886420148,41.4019203762,127.590355283,115.917751353,10.5075,1.16510393
 02/17  18:00:00,242.070393993,29.5170756173,0.848876464812,0.0,62.886420148,41.4019203762,143.395723289,130.577776441,10.5075,2.31044684751
 02/17  19:00:00,249.059157235,29.5170756173,0.48062162415,0.0,41.9242800987,36.8599292233,159.123544998,148.618405055,9.34,1.16513994265
 02/17  20:00:00,227.109523132,29.5170756173,0.3668150989,0.0,41.9242800987,36.8599292233,170.267021368,159.762123709,9.34,1.16489765898
 02/17  21:00:00,200.428255634,29.5170756173,0.0461560360499,0.0,34.9369000822,32.3179380704,180.227159404,172.034659404,8.1725,0.02
 02/17  22:00:00,143.546341249,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,147.542849862,141.708113688,4.67,1.16473617318
