Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/17  23:00:00,89.6155021099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942395363,0.0,2.335,1.16442395363
 02/17  24:00:00,123.947772771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/18  01:00:00,91.9995756136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,84.5928297157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567326073,0.0,1.75125,1.16442326073
 02/18  03:00:00,83.9943686598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  04:00:00,83.5419663027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556215251,0.0,1.75125,1.16431215251
 02/18  05:00:00,89.8552754332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,89.0545016111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  07:00:00,131.224474288,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,281.593250329,276.926450297,3.5025,1.16430003186
 02/18  08:00:00,129.681836931,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,245.466331838,241.943831838,3.5025,0.02
 02/18  09:00:00,193.037745958,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,214.695969387,207.69382523,5.8375,1.16464415675
 02/18  10:00:00,214.66844604,29.5170756173,0.0382068096293,0.0,41.9242800987,36.8599292233,168.307146608,157.802333243,9.34,1.16481336442
 02/18  11:00:00,242.379838184,29.5170756173,0.563482365961,0.0,62.886420148,41.4019203762,134.527658132,122.855035481,10.5075,1.16512265165
 02/18  12:00:00,274.310578155,29.5170756173,0.924911597349,0.0,62.886420148,41.4019203762,112.248877005,100.576072442,10.5075,1.16530456267
 02/18  13:00:00,261.8727332,29.5170756173,1.22415656922,0.0,62.886420148,41.4019203762,88.7615025849,75.9430956782,10.5075,2.31090690667
 02/18  14:00:00,262.381813421,29.5170756173,1.39421747146,0.0,62.886420148,41.4019203762,72.4277392478,60.7546576667,10.5075,1.16558158114
 02/18  15:00:00,261.181816181,29.5170756173,1.65925620771,0.0,62.886420148,41.4019203762,57.0251846287,45.3523558074,10.5075,1.16532882128
 02/18  16:00:00,259.168413169,29.5170756173,1.79654592254,0.0,62.886420148,41.4019203762,53.3797152088,40.5618579429,10.5075,2.31035726593
 02/18  17:00:00,258.093178807,29.5170756173,1.76440596118,0.0,62.886420148,41.4019203762,61.2738881944,49.6011102054,10.5075,1.16527798902
 02/18  18:00:00,256.041179617,29.5170756173,1.458095742,0.0,62.886420148,41.4019203762,91.2612604213,79.5886237504,10.5075,1.16513667094
 02/18  19:00:00,242.203909562,29.5170756173,0.576943205921,0.0,34.9369000822,32.3179380704,137.307057409,127.969342516,8.1725,1.16521489332
 02/18  20:00:00,193.771288418,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,180.282870384,173.280322725,5.8375,1.1650476584
 02/18  21:00:00,179.341457929,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,201.338035266,194.335770831,5.8375,1.16476443475
 02/18  22:00:00,132.667484277,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,181.769310012,178.246810012,3.5025,0.02
 02/18  23:00:00,84.3726039549,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91583271815,0.0,1.75125,1.16458271815
 02/18  24:00:00,118.928390833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,87.9518251585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556824647,0.0,1.75125,1.16431824647
 02/19  02:00:00,80.7480955076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,79.8373459793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557775459,0.0,1.75125,1.16432775459
 02/19  04:00:00,78.7874839126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,84.2859699034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,91.0961862124,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,15.8650658909,12.9495107512,1.75125,1.16430513966
 02/19  07:00:00,124.895110122,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,408.516460351,404.993960351,3.5025,0.02
 02/19  08:00:00,120.269935623,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,390.197295707,386.674795707,3.5025,0.02
 02/19  09:00:00,155.550069601,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,345.661501721,340.994613264,3.5025,1.1643884578
 02/19  10:00:00,127.908623708,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,325.135389628,321.612889628,3.5025,0.02
 02/19  11:00:00,163.236889007,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,280.115343159,271.945545106,7.005,1.16479805293
 02/19  12:00:00,194.777336931,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,246.796080444,238.626206001,7.005,1.16487444341
 02/19  13:00:00,203.117005165,29.5170756173,0.0120016292519,0.0,41.9242800987,36.8599292233,207.791713043,197.286710718,9.34,1.16500232499
 02/19  14:00:00,203.311394466,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,185.540724933,175.035654437,9.34,1.16507049613
 02/19  15:00:00,200.970667368,29.5170756173,0.15755586712,0.0,41.9242800987,36.8599292233,166.948565864,156.443605323,9.34,1.16496054112
 02/19  16:00:00,198.437087294,29.5170756173,0.40545994018,0.0,41.9242800987,36.8599292233,155.29051307,144.785596015,9.34,1.16491705501
 02/19  17:00:00,198.591239722,29.5170756173,0.449061815252,0.0,41.9242800987,36.8599292233,158.866622332,148.361695315,9.34,1.16492701737
 02/19  18:00:00,172.78664739,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,206.589076779,198.419063504,7.005,1.16501327519
 02/19  19:00:00,187.039489517,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,242.264363204,237.574363204,4.67,0.02
 02/19  20:00:00,165.869751201,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,259.71376566,253.878964708,4.67,1.16480095234
 02/19  21:00:00,156.032176023,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,273.394114876,267.559524489,4.67,1.1645903875
 02/19  22:00:00,141.322011788,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,239.123908091,234.433908091,4.67,0.02
 02/19  23:00:00,80.0998632858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568339934,0.0,1.75125,1.16443339934
 02/19  24:00:00,115.705366922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,85.5609724983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556922679,0.0,1.75125,1.16431922679
 02/20  02:00:00,78.6395787295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,78.359263864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,78.5156907303,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554382056,0.0,1.75125,1.16429382056
 02/20  05:00:00,85.4778006552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,85.5139925824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,128.947802363,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,340.296055661,335.62918939,3.5025,1.16436627056
 02/20  08:00:00,128.235590383,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,309.258066088,305.735566088,3.5025,0.02
 02/20  09:00:00,164.51302505,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,273.091628994,268.424669743,3.5025,1.16445925077
 02/20  10:00:00,139.830755881,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,254.616550206,251.094050206,3.5025,0.02
 02/20  11:00:00,175.332777058,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,221.538289086,213.368368637,7.005,1.16492044943
 02/20  12:00:00,206.672899588,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,203.708613451,195.538796037,7.005,1.1648174141
 02/20  13:00:00,217.181788741,29.5170756173,0.00551722070675,0.0,41.9242800987,36.8599292233,183.852971144,173.347893857,9.34,1.16507728754
 02/20  14:00:00,215.74135424,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,176.830275354,166.325238924,9.34,1.16503643011
 02/20  15:00:00,212.029075989,29.5170756173,0.10491027832,0.0,41.9242800987,36.8599292233,172.156114469,161.651197466,9.34,1.16491700315
 02/20  16:00:00,208.784492644,29.5170756173,0.195742172066,0.0,41.9242800987,36.8599292233,168.901266395,158.396388373,9.34,1.16487802194
 02/20  17:00:00,208.370859095,29.5170756173,0.19065790177,0.0,41.9242800987,36.8599292233,171.307322111,161.947322111,9.34,0.02
 02/20  18:00:00,181.743667788,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,201.74467081,193.574621304,7.005,1.16504950563
 02/20  19:00:00,195.478302836,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,218.901684074,213.066884076,4.67,1.16479999739
 02/20  20:00:00,176.010108372,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,241.426879301,235.592154904,4.67,1.16472439737
 02/20  21:00:00,164.750297929,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,254.152438374,248.317802024,4.67,1.1646363502
 02/20  22:00:00,148.37541616,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,219.32353277,214.63353277,4.67,0.02
 02/20  23:00:00,86.6077155683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563961502,0.0,1.75125,1.16438961502
 02/20  24:00:00,121.048554896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,92.3783256311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,84.8333274107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926817384,0.0,2.335,1.16426817384
 02/21  03:00:00,83.3605310739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,82.2198044448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,103.683625934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,111.855728665,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,14.5733929268,11.074130773,2.335,1.1642621538
 02/21  07:00:00,157.527026089,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,361.759702971,357.069702971,4.67,0.02
 02/21  08:00:00,146.376839489,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,334.105765882,328.27121552,4.67,1.16455036192
 02/21  09:00:00,212.755522386,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,307.921285969,299.728785969,8.1725,0.02
 02/21  10:00:00,236.606420773,29.5170756173,0.0,0.0,62.886420148,41.4019203762,281.464218332,269.791798461,10.5075,1.16491987098
 02/21  11:00:00,226.227936863,29.5170756173,0.0,0.0,62.886420148,41.4019203762,272.723240546,261.050567662,10.5075,1.16517288461
 02/21  12:00:00,256.572601831,29.5170756173,0.0,0.0,62.886420148,41.4019203762,269.744627655,256.926325805,10.5075,2.3108018503
 02/21  13:00:00,235.807806398,29.5170756173,0.0,0.0,62.886420148,41.4019203762,268.325382735,256.652258744,10.5075,1.16562399076
 02/21  14:00:00,232.675628673,29.5170756173,0.0,0.0,62.886420148,41.4019203762,272.527043474,259.708396635,10.5075,2.31114683924
 02/21  15:00:00,228.650392813,29.5170756173,0.0,0.0,62.886420148,41.4019203762,272.744591045,261.071645701,10.5075,1.16544534328
 02/21  16:00:00,225.151613541,29.5170756173,0.0,0.0,62.886420148,41.4019203762,268.871700868,257.198993898,10.5075,1.16520697004
 02/21  17:00:00,225.119712632,29.5170756173,0.0,0.0,62.886420148,41.4019203762,270.255857047,258.583255482,10.5075,1.16510156577
 02/21  18:00:00,228.448931246,29.5170756173,0.0,0.0,62.886420148,41.4019203762,274.637551051,262.964772837,10.5075,1.16527821392
 02/21  19:00:00,237.916464831,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,282.015262709,271.510217762,9.34,1.16504494704
 02/21  20:00:00,215.123001172,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,288.940378158,278.435463138,9.34,1.16491502014
 02/21  21:00:00,190.706262837,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,300.166127839,290.8286094,8.1725,1.16501843908
 02/21  22:00:00,135.097351501,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,286.036534519,280.201913037,4.67,1.16462148154
 02/21  23:00:00,79.4846778414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,115.205718469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933932149,0.0,2.335,1.16433932149
 02/22  01:00:00,92.2912255071,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,20.7048309742,18.3498309742,2.335,0.02
 02/22  02:00:00,86.1330590794,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,23.3746234476,21.0196234476,2.335,0.02
 02/22  03:00:00,90.3084514128,12.7921391022,0.0,0.0,3.49369000822,9.08398230582,42.7501557521,39.2508874955,2.335,1.16426825659
 02/22  04:00:00,90.6901002583,13.137995633,0.0,0.0,3.49369000822,9.08398230582,44.3203808536,41.9653808536,2.335,0.02
 02/22  05:00:00,96.6226259367,12.5107170107,0.0,0.0,3.49369000822,9.08398230582,36.1769246807,33.8219246807,2.335,0.02
 02/22  06:00:00,101.452606992,17.9718850388,0.0,0.0,3.49369000822,9.08398230582,59.5658284091,56.0665402925,2.335,1.16428811658
 02/22  07:00:00,138.718169189,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,497.337008455,492.647008455,4.67,0.02
 02/22  08:00:00,134.019310272,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,457.765652153,453.075652153,4.67,0.02
 02/22  09:00:00,210.278567673,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,407.302320584,397.965097129,8.1725,1.16472345498
 02/22  10:00:00,234.379761559,29.5170756173,0.0,0.0,62.886420148,41.4019203762,344.948869802,333.276501975,10.5075,1.16486782713
 02/22  11:00:00,224.681874623,29.5170756173,0.0,0.0,62.886420148,41.4019203762,309.617097152,297.944576283,10.5075,1.16502086957
 02/22  12:00:00,255.532180165,29.5170756173,0.0,0.0,62.886420148,41.4019203762,286.153660498,274.480608703,10.5075,1.16555179509
 02/22  13:00:00,235.473033028,29.5170756173,0.0,0.0,62.886420148,41.4019203762,277.054978438,264.23629698,10.5075,2.3111814586
 02/22  14:00:00,232.517949641,29.5170756173,0.0,0.0,62.886420148,41.4019203762,255.566808253,243.893763985,10.5075,1.16554426787
 02/22  15:00:00,230.000638271,29.5170756173,0.0,0.0,62.886420148,41.4019203762,233.522831888,220.704683227,10.5075,2.31064866034
 02/22  16:00:00,228.77781058,29.5170756173,0.0,0.0,62.886420148,41.4019203762,211.054411898,199.38159503,10.5075,1.16531686735
 02/22  17:00:00,229.69056511,29.5170756173,0.0155449228916,0.0,62.886420148,41.4019203762,207.379503966,195.706788486,10.5075,1.16521547986
 02/22  18:00:00,232.723035254,29.5170756173,0.0,0.0,62.886420148,41.4019203762,221.060752963,209.388129059,10.5075,1.1651239043
 02/22  19:00:00,240.951621769,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,241.14817548,230.643035861,9.34,1.1651396191
 02/22  20:00:00,224.328076547,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,258.653028007,248.148056161,9.34,1.16497184587
 02/22  21:00:00,198.051427387,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,267.517540327,258.180177159,8.1725,1.16486316788
 02/22  22:00:00,141.281642508,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,233.546541715,227.711915441,4.67,1.16462627396
 02/22  23:00:00,82.5904867654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,118.335303166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936316679,0.0,2.335,1.16436316679
 02/23  01:00:00,87.3407152461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,79.5458133182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,82.4961059144,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,11.5789736392,8.07967176367,2.335,1.16430187555
 02/23  04:00:00,90.6835123231,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,26.8936266478,24.5386266478,2.335,0.02
 02/23  05:00:00,92.896619584,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,24.0665006163,21.7115006163,2.335,0.02
 02/23  06:00:00,97.2587779877,13.4998049802,0.0,0.0,3.49369000822,9.08398230582,46.528686423,44.173686423,2.335,0.02
 02/23  07:00:00,138.775942279,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,485.253946575,479.419656666,4.67,1.16428990942
 02/23  08:00:00,133.97153456,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,454.408844859,449.718844859,4.67,0.02
 02/23  09:00:00,210.196669209,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,419.439744719,410.10251662,8.1725,1.16472809895
 02/23  10:00:00,234.015164966,29.5170756173,0.0,0.0,62.886420148,41.4019203762,370.760737881,359.08832344,10.5075,1.16491444072
 02/23  11:00:00,224.40151671,29.5170756173,0.0,0.0,62.886420148,41.4019203762,337.035831957,325.363222675,10.5075,1.16510928243
 02/23  12:00:00,255.372141255,29.5170756173,0.0,0.0,62.886420148,41.4019203762,306.079164603,294.40626948,10.5075,1.16539512307
 02/23  13:00:00,234.93425348,29.5170756173,0.0,0.0,62.886420148,41.4019203762,285.291054914,272.472344248,10.5075,2.31121066633
 02/23  14:00:00,231.797165504,29.5170756173,0.0,0.0,62.886420148,41.4019203762,264.735064834,253.061839149,10.5075,1.16572568551
 02/23  15:00:00,228.046816088,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.225625256,237.552926463,10.5075,1.16519879254
 02/23  16:00:00,224.654492654,29.5170756173,0.0,0.0,62.886420148,41.4019203762,240.391922938,227.573970108,10.5075,2.31045283062
 02/23  17:00:00,224.668673081,29.5170756173,0.0,0.0,62.886420148,41.4019203762,241.830943283,230.15811815,10.5075,1.16532513265
 02/23  18:00:00,228.051538042,29.5170756173,0.0,0.0,62.886420148,41.4019203762,257.472527442,245.799789826,10.5075,1.1652376161
 02/23  19:00:00,237.690945401,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,278.489382984,267.984153267,9.34,1.16522971713
 02/23  20:00:00,221.570834631,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,291.024765437,280.519741591,9.34,1.16502384538
 02/23  21:00:00,196.57284712,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,298.81863202,289.481221826,8.1725,1.16491019386
 02/23  22:00:00,139.708447808,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,275.955842962,270.121216719,4.67,1.16462624323
 02/23  23:00:00,79.4573904122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,115.238754894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,84.3252759929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926276141,0.0,2.335,1.16426276141
 02/24  02:00:00,85.9844203167,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,18.7034693206,16.3484693206,2.335,0.02
 02/24  03:00:00,86.0694884374,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,20.1104489556,17.7554489556,2.335,0.02
 02/24  04:00:00,90.2099482407,12.7056749695,0.0,0.0,3.49369000822,9.08398230582,36.7520575319,33.2528322063,2.335,1.16422532561
 02/24  05:00:00,113.161686927,13.137995633,0.0,0.0,3.49369000822,9.08398230582,39.9214054218,37.5664054218,2.335,0.02
 02/24  06:00:00,111.565895999,11.5753225015,0.0,0.0,3.49369000822,9.08398230582,34.0067788454,31.6517788454,2.335,0.02
 02/24  07:00:00,155.151696861,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,484.018830014,478.184538449,4.67,1.16429156506
 02/24  08:00:00,143.292178053,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,441.666283659,436.976283659,4.67,0.02
 02/24  09:00:00,210.420882312,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,403.839065945,394.50183937,8.1725,1.16472657427
 02/24  10:00:00,234.499195685,29.5170756173,0.0,0.0,62.886420148,41.4019203762,359.034908169,347.362453446,10.5075,1.16495472329
 02/24  11:00:00,224.706228092,29.5170756173,0.0,0.0,62.886420148,41.4019203762,339.297240507,327.624549252,10.5075,1.16519125504
 02/24  12:00:00,255.507411035,29.5170756173,0.0,0.0,62.886420148,41.4019203762,320.642306614,308.969255116,10.5075,1.16555149721
 02/24  13:00:00,235.329925394,29.5170756173,0.0,0.0,62.886420148,41.4019203762,310.202024971,297.383299124,10.5075,2.31122584642
 02/24  14:00:00,232.103331158,29.5170756173,0.0,0.0,62.886420148,41.4019203762,296.063307076,284.390246161,10.5075,1.16556091491
 02/24  15:00:00,228.291687489,29.5170756173,0.0,0.0,62.886420148,41.4019203762,281.87381825,270.200996892,10.5075,1.16532135765
 02/24  16:00:00,224.866745425,29.5170756173,0.0,0.0,62.886420148,41.4019203762,265.820278155,254.147648548,10.5075,1.16512960635
 02/24  17:00:00,224.843517505,29.5170756173,0.0,0.0,62.886420148,41.4019203762,262.600445317,249.782503991,10.5075,2.31044132631
 02/24  18:00:00,228.186563177,29.5170756173,0.0,0.0,62.886420148,41.4019203762,270.023954907,258.351110308,10.5075,1.16534459927
 02/24  19:00:00,237.746209518,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,291.170608237,280.665544698,9.34,1.16506353899
 02/24  20:00:00,214.974632756,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,317.802841251,307.297983566,9.34,1.16485768512
 02/24  21:00:00,190.473458386,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,333.464046546,324.126595683,8.1725,1.16495086298
 02/24  22:00:00,134.985885514,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,316.890978416,312.200978416,4.67,0.02
 02/24  23:00:00,79.2681429975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995093538,0.0,2.335,1.1645093538
 02/24  24:00:00,115.122589289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,94.1338059522,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,36.8495253714,33.9338308686,1.75125,1.16444450279
 02/25  02:00:00,88.2368104262,12.9650673676,0.0,0.0,3.49369000822,6.81298672936,41.1498932796,39.3786432796,1.75125,0.02
 02/25  03:00:00,86.6224962087,11.413537083,0.0,0.0,3.49369000822,6.81298672936,35.1449039762,33.3736539762,1.75125,0.02
 02/25  04:00:00,92.5154739941,17.5041877842,0.0,0.0,3.49369000822,6.81298672936,62.1606181467,59.2450484341,1.75125,1.16431971261
 02/25  05:00:00,99.9584977429,18.2278064786,0.0,0.0,3.49369000822,6.81298672936,64.1088337512,62.3375837512,1.75125,0.02
 02/25  06:00:00,94.6350488012,13.3366317213,0.0,0.0,3.49369000822,6.81298672936,50.9403890611,48.0247981904,1.75125,1.16434087073
 02/25  07:00:00,124.257517161,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,537.392986252,533.870486252,3.5025,0.02
 02/25  08:00:00,119.750122904,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,483.085706877,478.418644037,3.5025,1.16456283979
 02/25  09:00:00,182.773510367,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,429.512373998,423.654873998,5.8375,0.02
 02/25  10:00:00,199.932392005,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,358.020594085,347.515797197,9.34,1.1647968884
 02/25  11:00:00,224.80864782,29.5170756173,0.0,0.0,62.886420148,41.4019203762,300.841667541,289.169133097,10.5075,1.16503444436
 02/25  12:00:00,255.635655599,29.5170756173,0.0,0.0,62.886420148,41.4019203762,263.788273187,252.115310183,10.5075,1.16546300455
 02/25  13:00:00,236.027417765,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.530893218,226.71217582,10.5075,2.3112173985
 02/25  14:00:00,233.620801167,29.5170756173,0.0,0.0,62.886420148,41.4019203762,218.94999482,207.277095091,10.5075,1.16539972865
 02/25  15:00:00,231.484486704,29.5170756173,0.0,0.0,62.886420148,41.4019203762,202.304758873,190.632061562,10.5075,1.16519731073
 02/25  16:00:00,229.489298571,29.5170756173,0.0723788157806,0.0,62.886420148,41.4019203762,194.921361981,182.103208561,10.5075,2.31065341989
 02/25  17:00:00,230.128486049,29.5170756173,0.185028738494,0.0,62.886420148,41.4019203762,193.52401953,181.851368902,10.5075,1.16515062775
 02/25  18:00:00,233.104495769,29.5170756173,0.0528376448281,0.0,62.886420148,41.4019203762,209.943264563,198.270484413,10.5075,1.16528014993
 02/25  19:00:00,227.739248825,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,237.227539999,227.889942013,8.1725,1.16509798557
 02/25  20:00:00,182.149334644,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,246.689160337,239.686581414,5.8375,1.16507892295
 02/25  21:00:00,170.932538637,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,253.347499203,246.345095587,5.8375,1.16490361599
 02/25  22:00:00,128.335807798,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,220.756433339,216.089290039,3.5025,1.16464330067
 02/25  23:00:00,81.3957719216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,116.767160349,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574361214,0.0,1.75125,1.16449361214
 02/26  01:00:00,86.4846274005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,79.515836501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,79.0724958713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554400146,0.0,1.75125,1.16429400146
 02/26  04:00:00,78.3294266055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,84.3418299279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,92.2923242408,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,14.1307630159,11.215193232,1.75125,1.16431978386
 02/26  07:00:00,125.927032443,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,400.025976801,396.503476801,3.5025,0.02
 02/26  08:00:00,122.336438762,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,368.138326547,363.47145383,3.5025,1.16437271649
 02/26  09:00:00,157.740894763,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,326.132435638,322.609935638,3.5025,0.02
 02/26  10:00:00,130.96243648,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,318.726195308,314.059261693,3.5025,1.16443361568
 02/26  11:00:00,166.287527898,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,285.110556472,278.085556472,7.005,0.02
 02/26  12:00:00,198.543634851,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,272.533086477,264.363280763,7.005,1.16480571391
 02/26  13:00:00,207.108944689,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,251.727373052,241.22235655,9.34,1.16501650215
 02/26  14:00:00,205.198951455,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,245.407235674,234.902261648,9.34,1.16497402583
 02/26  15:00:00,201.105904318,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,245.538957295,235.034085456,9.34,1.16487183899
 02/26  16:00:00,196.653931207,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,253.220235414,242.715197423,9.34,1.16503799042
 02/26  17:00:00,195.525713743,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,256.986509393,246.481463548,9.34,1.16504584549
 02/26  18:00:00,169.467080868,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,302.108176896,293.938258441,7.005,1.16491845457
 02/26  19:00:00,184.437189872,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,330.029429601,324.19473292,4.67,1.16469668074
 02/26  20:00:00,163.669959986,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,339.698614433,335.008614433,4.67,0.02
 02/26  21:00:00,154.451762751,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,345.537719762,339.703015095,4.67,1.16470466683
 02/26  22:00:00,139.998532605,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,311.521026649,305.686541004,4.67,1.16448564436
 02/26  23:00:00,77.8862846024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,113.455589642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,84.1576151736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924275108,0.0,2.335,1.16424275108
 02/27  02:00:00,90.5840520567,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,28.4496470056,26.0946470056,2.335,0.02
 02/27  03:00:00,90.5198908515,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,33.3852889795,31.0302889795,2.335,0.02
 02/27  04:00:00,86.5515787509,8.75866375534,0.0,0.0,3.49369000822,9.08398230582,28.8934939946,25.3942010889,2.335,1.16429290571
 02/27  05:00:00,97.1130289019,12.9650673676,0.0,0.0,3.49369000822,9.08398230582,44.6066665687,42.2516665687,2.335,0.02
 02/27  06:00:00,98.3131591495,14.4828160728,0.0,0.0,3.49369000822,9.08398230582,45.0658440442,42.7108440442,2.335,0.02
 02/27  07:00:00,138.844827792,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,469.606181731,464.916181731,4.67,0.02
 02/27  08:00:00,134.216966679,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,433.996132267,428.161585289,4.67,1.16454697801
 02/27  09:00:00,210.377449495,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,390.719215691,381.382083367,8.1725,1.16463232406
 02/27  10:00:00,234.45548868,29.5170756173,0.0,0.0,62.886420148,41.4019203762,342.479548237,330.807189159,10.5075,1.16485907807
 02/27  11:00:00,224.794129578,29.5170756173,0.0,0.0,62.886420148,41.4019203762,319.076459768,307.403865665,10.5075,1.16509410322
 02/27  12:00:00,255.551080152,29.5170756173,0.0,0.0,62.886420148,41.4019203762,299.415021464,287.742068934,10.5075,1.16545253004
 02/27  13:00:00,235.30399579,29.5170756173,0.0,0.0,62.886420148,41.4019203762,289.295113388,277.621980523,10.5075,1.16563286481
 02/27  14:00:00,232.22824259,29.5170756173,0.0,0.0,62.886420148,41.4019203762,280.448059929,267.629392529,10.5075,2.3111673994
 02/27  15:00:00,228.433707584,29.5170756173,0.0,0.0,62.886420148,41.4019203762,272.159482468,260.486764651,10.5075,1.16521781755
 02/27  16:00:00,225.055955823,29.5170756173,0.0,0.0,62.886420148,41.4019203762,264.814795911,253.142007772,10.5075,1.16528813871
 02/27  17:00:00,225.041135005,29.5170756173,0.0,0.0,62.886420148,41.4019203762,264.798467909,253.125791986,10.5075,1.16517592302
 02/27  18:00:00,225.003701862,29.5170756173,0.0,0.0,62.886420148,41.4019203762,275.609334238,262.791252558,10.5075,2.31058168042
 02/27  19:00:00,237.870790125,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,284.948733868,274.443530435,9.34,1.16520343304
 02/27  20:00:00,221.743227276,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,292.744842808,282.239883607,9.34,1.16495920111
 02/27  21:00:00,196.843043421,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,299.987800895,290.650461204,8.1725,1.16483969121
 02/27  22:00:00,139.863425079,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,276.0107375,271.3207375,4.67,0.02
 02/27  23:00:00,79.6253406035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948261004,0.0,2.335,1.16448261004
 02/27  24:00:00,115.317771949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,84.4637333147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,77.8998282489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929757769,0.0,2.335,1.16429757769
 02/28  03:00:00,90.598966157,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,24.2673685051,21.9123685051,2.335,0.02
 02/28  04:00:00,90.6896818011,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,25.0922353859,22.7372353859,2.335,0.02
 02/28  05:00:00,108.922961722,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,20.9872946946,17.4880299762,2.335,1.16426471835
 02/28  06:00:00,113.028816653,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,32.1706055733,29.8156055733,2.335,0.02
 02/28  07:00:00,152.244205296,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,410.883121809,406.193121809,4.67,0.02
 02/28  08:00:00,143.838863902,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,375.929483459,370.095000906,4.67,1.16448255366
 02/28  09:00:00,210.795735469,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,327.743147335,319.550647335,8.1725,0.02
 02/28  10:00:00,236.687644596,29.5170756173,0.0,0.0,62.886420148,41.4019203762,274.578288071,262.905797368,10.5075,1.16499070312
 02/28  11:00:00,229.39821343,29.5170756173,0.0,0.0,62.886420148,41.4019203762,244.410856018,232.738257373,10.5075,1.16509864497
 02/28  12:00:00,261.538827164,29.5170756173,0.0,0.0,62.886420148,41.4019203762,218.677746301,205.859114297,10.5075,2.31113200402
 02/28  13:00:00,243.659286796,29.5170756173,0.0,0.0,62.886420148,41.4019203762,204.947438709,193.274496919,10.5075,1.16544178987
 02/28  14:00:00,242.049167941,29.5170756173,0.121763044263,0.0,62.886420148,41.4019203762,181.076790975,168.258169108,10.5075,2.31112186637
 02/28  15:00:00,239.675303042,29.5170756173,0.401063896398,0.0,62.886420148,41.4019203762,162.623192356,150.950380175,10.5075,1.16531218099
 02/28  16:00:00,237.26591918,29.5170756173,0.488368097232,0.0,62.886420148,41.4019203762,160.851796625,149.179200943,10.5075,1.16509568202
 02/28  17:00:00,237.648871784,29.5170756173,0.4429437922,0.0,62.886420148,41.4019203762,168.783913272,157.111162683,10.5075,1.16525058944
 02/28  18:00:00,237.543151702,29.5170756173,0.404585837054,0.0,62.886420148,41.4019203762,176.41098981,164.738337645,10.5075,1.16515216434
 02/28  19:00:00,248.918783189,29.5170756173,0.155644769592,0.0,41.9242800987,36.8599292233,184.304012788,172.653814103,9.34,2.31019868482
 02/28  20:00:00,227.778974593,29.5170756173,0.0850740500784,0.0,41.9242800987,36.8599292233,189.288045281,179.928045281,9.34,0.02
 02/28  21:00:00,202.457081626,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,193.408694039,184.071242616,8.1725,1.16495142263
 02/28  22:00:00,145.792869146,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,163.902124212,158.067363217,4.67,1.1647609945
 02/28  23:00:00,91.5170345109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,125.282400007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938775342,0.0,2.335,1.16438775342
 03/01  01:00:00,94.3435093122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,85.6681109138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925443704,0.0,2.335,1.16425443704
 03/01  03:00:00,83.8776269551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,82.4475389626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,88.0190387434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,90.8861483691,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,9.91657780306,6.417330328,2.335,1.16424747506
 03/01  07:00:00,136.591874005,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,372.029786983,367.339786983,4.67,0.02
 03/01  08:00:00,136.478294863,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,333.880626482,328.046093397,4.67,1.16453308493
 03/01  09:00:00,213.299350267,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,282.970571473,274.778071473,8.1725,0.02
 03/01  10:00:00,239.720415812,29.5170756173,0.0116255176351,0.0,62.886420148,41.4019203762,233.691362985,222.01911509,10.5075,1.16474789589
 03/01  11:00:00,231.426578692,29.5170756173,0.0,0.0,62.886420148,41.4019203762,210.833226102,199.160578439,10.5075,1.16514766331
 03/01  12:00:00,262.60676278,29.5170756173,0.135818588519,0.0,62.886420148,41.4019203762,184.29594644,171.47770613,10.5075,2.31074031023
 03/01  13:00:00,244.919137756,29.5170756173,0.453466417231,0.0,62.886420148,41.4019203762,161.791895842,150.118808305,10.5075,1.16558753689
 03/01  14:00:00,243.067845035,29.5170756173,0.664977457946,0.0,62.886420148,41.4019203762,146.065414755,133.246849546,10.5075,2.31106520836
 03/01  15:00:00,239.238458722,29.5170756173,0.812449030135,0.0,62.886420148,41.4019203762,135.881536169,124.208635808,10.5075,1.16540036076
 03/01  16:00:00,235.446401582,29.5170756173,0.949200978078,0.0,62.886420148,41.4019203762,131.263150329,119.590490269,10.5075,1.16516006079
 03/01  17:00:00,235.530063772,29.5170756173,1.02284355144,0.0,62.886420148,41.4019203762,133.905796693,122.232977503,10.5075,1.16531918954
 03/01  18:00:00,235.34044412,29.5170756173,0.970999521756,0.0,62.886420148,41.4019203762,144.449872743,132.777147989,10.5075,1.16522475378
 03/01  19:00:00,246.227423717,29.5170756173,0.579146599036,0.0,41.9242800987,36.8599292233,161.385249573,150.880011676,9.34,1.1652378972
 03/01  20:00:00,229.894424052,29.5170756173,0.305216763609,0.0,41.9242800987,36.8599292233,184.618514362,174.11365765,9.34,1.16485671236
 03/01  21:00:00,202.941800264,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,203.964836102,194.627379003,8.1725,1.16495709905
 03/01  22:00:00,144.935582518,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,176.322009388,170.487290769,4.67,1.16471861877
 03/01  23:00:00,85.805130045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,120.341451339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936506869,0.0,2.335,1.16436506869
 03/02  01:00:00,89.7178470978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,81.8628057759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,80.3960913164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927910346,0.0,2.335,1.16427910346
 03/02  04:00:00,78.9499986932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  05:00:00,84.7061217795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,96.8964642651,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,25.144587904,21.6454955583,2.335,1.16409234566
 03/02  07:00:00,135.707412662,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,382.938430689,378.248430689,4.67,0.02
 03/02  08:00:00,134.628548646,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,347.770556512,343.080556512,4.67,0.02
 03/02  09:00:00,211.24708946,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,297.15928753,287.822133342,8.1725,1.16465418784
 03/02  10:00:00,237.785356146,29.5170756173,0.0100093083942,0.0,62.886420148,41.4019203762,242.048953739,230.376455717,10.5075,1.16499802241
 03/02  11:00:00,229.99032197,29.5170756173,0.0,0.0,62.886420148,41.4019203762,212.730643541,201.057955601,10.5075,1.16518794078
 03/02  12:00:00,261.336286933,29.5170756173,0.208370704764,0.0,62.886420148,41.4019203762,181.363699371,169.690729962,10.5075,1.16546940908
 03/02  13:00:00,242.805106322,29.5170756173,0.537435231992,0.0,62.886420148,41.4019203762,161.860111135,149.041262628,10.5075,2.31134850742
 03/02  14:00:00,239.4949311,29.5170756173,0.685662515801,0.0,62.886420148,41.4019203762,153.828448214,142.155496696,10.5075,1.16545151755
 03/02  15:00:00,235.298318831,29.5170756173,0.800241516633,0.0,62.886420148,41.4019203762,151.806576982,138.988622069,10.5075,2.31045491237
 03/02  16:00:00,231.94999121,29.5170756173,0.91650112015,0.0,62.886420148,41.4019203762,145.876137396,134.203422124,10.5075,1.16521527201
 03/02  17:00:00,231.99941566,29.5170756173,0.963580795933,0.0,62.886420148,41.4019203762,147.370797421,135.698186118,10.5075,1.16511130277
 03/02  18:00:00,231.704149118,29.5170756173,0.895643769271,0.0,62.886420148,41.4019203762,157.994631847,146.32184347,10.5075,1.16528837627
 03/02  19:00:00,243.905324391,29.5170756173,0.490942040442,0.0,41.9242800987,36.8599292233,174.650078899,164.145049803,9.34,1.16502909618
 03/02  20:00:00,228.124405379,29.5170756173,0.276408808038,0.0,41.9242800987,36.8599292233,191.718717879,181.213859099,9.34,1.16485877968
 03/02  21:00:00,202.143871612,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,206.857631997,197.520178062,8.1725,1.16495393489
 03/02  22:00:00,143.817815354,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,184.975719359,179.141050942,4.67,1.16466841661
 03/02  23:00:00,84.7728505105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,119.608268964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,89.2049877631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923397367,0.0,2.335,1.16423397367
 03/03  02:00:00,81.68211331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,80.9668385855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,80.2656546174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926605113,0.0,2.335,1.16426605113
 03/03  05:00:00,102.184813243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,101.883164314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  07:00:00,152.815300597,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,357.918095861,352.083835137,4.67,1.16426072438
 03/03  08:00:00,144.625320482,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,329.274970824,324.584970824,4.67,0.02
 03/03  09:00:00,212.558363364,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,290.966036745,281.628774398,8.1725,1.16476234645
 03/03  10:00:00,238.494559676,29.5170756173,0.0107459632452,0.0,62.886420148,41.4019203762,243.116635178,231.444147264,10.5075,1.16498791379
 03/03  11:00:00,230.1727658,29.5170756173,0.0,0.0,62.886420148,41.4019203762,213.650146941,201.977427859,10.5075,1.16521908171
 03/03  12:00:00,261.266552587,29.5170756173,0.237614037017,0.0,62.886420148,41.4019203762,182.216968397,170.543893958,10.5075,1.1655744391
 03/03  13:00:00,241.980276448,29.5170756173,0.53277393073,0.0,62.886420148,41.4019203762,162.689129678,149.870710336,10.5075,2.31091934187
 03/03  14:00:00,238.614114471,29.5170756173,0.746999763045,0.0,62.886420148,41.4019203762,143.976905787,132.303831838,10.5075,1.16557394963
 03/03  15:00:00,234.520595852,29.5170756173,0.91749780706,0.0,62.886420148,41.4019203762,133.990069705,122.317237661,10.5075,1.16533204428
 03/03  16:00:00,231.017003248,29.5170756173,1.06876201364,0.0,62.886420148,41.4019203762,128.494389674,116.821751894,10.5075,1.16513778016
 03/03  17:00:00,230.686304673,29.5170756173,1.21935516078,0.0,62.886420148,41.4019203762,126.598999446,113.781052114,10.5075,2.31044733196
 03/03  18:00:00,230.251429996,29.5170756173,1.20611841414,0.0,62.886420148,41.4019203762,132.70876374,121.035921449,10.5075,1.16534229072
 03/03  19:00:00,242.262670353,29.5170756173,0.725716662521,0.0,41.9242800987,36.8599292233,154.753631349,144.248572247,9.34,1.16505910192
 03/03  20:00:00,218.622526792,29.5170756173,0.324867490911,0.0,41.9242800987,36.8599292233,187.274116143,176.769265069,9.34,1.16485107401
 03/03  21:00:00,192.529433059,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,211.09279143,201.755350457,8.1725,1.16494097289
 03/03  22:00:00,136.381689804,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,183.447129545,178.757129545,4.67,0.02
 03/03  23:00:00,81.9027391367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950809352,0.0,2.335,1.16450809352
 03/03  24:00:00,117.048000615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,83.8958397005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156475013,0.0,1.75125,1.1643975013
 03/04  02:00:00,76.2907435874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,75.9900429446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,75.7954380015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155559948,0.0,1.75125,1.1643059948
 03/04  05:00:00,90.7164484555,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,14.8845692085,13.1133192085,1.75125,0.02
 03/04  06:00:00,90.4419795459,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,15.2640421991,13.4927921991,1.75125,0.02
 03/04  07:00:00,121.455184103,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,385.529485376,380.862618653,3.5025,1.1643667232
 03/04  08:00:00,120.757166785,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,338.794847484,335.272347484,3.5025,0.02
 03/04  09:00:00,185.181567501,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,268.207910915,261.205621303,5.8375,1.16478961159
 03/04  10:00:00,209.642897767,29.5170756173,0.0672042222445,0.0,41.9242800987,36.8599292233,181.02274188,170.517878009,9.34,1.16486387067
 03/04  11:00:00,244.937808209,29.5170756173,0.830763101349,0.0,62.886420148,41.4019203762,116.843871607,105.171364542,10.5075,1.16500706496
 03/04  12:00:00,279.392861413,29.5170756173,1.45491779239,0.0,62.886420148,41.4019203762,77.8614897955,66.1885595629,10.5075,1.16543023262
 03/04  13:00:00,266.798195075,29.5170756173,1.81710374543,0.0,62.886420148,41.4019203762,56.8129696769,43.9943296902,10.5075,2.31113998677
 03/04  14:00:00,265.242611378,29.5170756173,2.04581627917,0.0,62.886420148,41.4019203762,41.7908205089,30.1176316445,10.5075,1.16568886437
 03/04  15:00:00,260.95663248,29.5170756173,2.22618491997,0.0,62.886420148,41.4019203762,34.2939695223,22.621318375,10.5075,1.16515114729
 03/04  16:00:00,256.576002263,29.5170756173,2.32780005153,0.0,62.886420148,41.4019203762,35.0860696391,22.2680198683,10.5075,2.31054977079
 03/04  17:00:00,256.123207806,29.5170756173,2.40997170673,0.0,62.886420148,41.4019203762,35.9028534962,24.2299876537,10.5075,1.16536584253
 03/04  18:00:00,252.229356613,29.5170756173,2.17322427044,0.0,62.886420148,41.4019203762,55.6760081972,44.0032885123,10.5075,1.16521968493
 03/04  19:00:00,243.037753511,29.5170756173,1.09409248209,0.0,34.9369000822,32.3179380704,102.254761875,92.9169695062,8.1725,1.16529236877
 03/04  20:00:00,193.79359806,29.5170756173,0.221343454059,0.0,20.9621400493,23.2339557645,136.120926126,129.118525276,5.8375,1.16490085052
 03/04  21:00:00,180.725900568,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,154.727281137,147.724946188,5.8375,1.16483494892
 03/04  22:00:00,136.243707116,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,131.755771572,128.233271572,3.5025,0.02
 03/04  23:00:00,88.7480520909,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582796286,0.0,1.75125,1.16457796286
 03/04  24:00:00,122.611048472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567174992,0.0,1.75125,1.16442174992
 03/05  01:00:00,92.8013504723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,84.8769160714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,83.7539579578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155560721,0.0,1.75125,1.1643060721
 03/05  04:00:00,82.7973186333,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,88.6932784113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,87.7485967791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557563244,0.0,1.75125,1.16432563244
 03/05  07:00:00,125.868112758,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,344.06663569,340.54413569,3.5025,0.02
 03/05  08:00:00,126.677355215,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,310.565599466,307.043099466,3.5025,0.02
 03/05  09:00:00,164.176808809,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,236.621172772,231.954227668,3.5025,1.16444510329
 03/05  10:00:00,144.748724682,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,178.662909489,175.140409489,3.5025,0.02
 03/05  11:00:00,186.275492009,29.5170756173,0.0787048572114,0.0,27.9495200658,27.7759469175,125.102604301,116.932708327,7.005,1.16489597407
 03/05  12:00:00,219.545800845,29.5170756173,0.456622653204,0.0,27.9495200658,27.7759469175,89.3799337525,81.2100156998,7.005,1.16491805263
 03/05  13:00:00,233.890005879,29.5170756173,1.36852796508,0.0,41.9242800987,36.8599292233,66.521313086,56.0163853849,9.34,1.16492770111
 03/05  14:00:00,231.328833282,29.5170756173,1.65734583834,0.0,41.9242800987,36.8599292233,55.0299617448,44.5250798203,9.34,1.16488192451
 03/05  15:00:00,226.78898386,29.5170756173,1.9564632818,0.0,41.9242800987,36.8599292233,43.202819273,32.6978318343,9.34,1.16498743878
 03/05  16:00:00,221.40159407,29.5170756173,2.06967142221,0.0,41.9242800987,36.8599292233,44.127506296,33.6225675319,9.34,1.16493876405
 03/05  17:00:00,219.678119211,29.5170756173,2.1287919702,0.0,41.9242800987,36.8599292233,48.208485081,37.7035419439,9.34,1.16494313718
 03/05  18:00:00,187.676348253,29.5170756173,1.34528462827,0.0,27.9495200658,27.7759469175,68.9277605539,60.7577369998,7.005,1.16502355403
 03/05  19:00:00,201.082975723,29.5170756173,0.307447589877,0.0,13.9747600329,18.6919646116,105.670940852,100.980940852,4.67,0.02
 03/05  20:00:00,178.369524136,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,139.256175608,133.421367904,4.67,1.16480770439
 03/05  21:00:00,165.140854001,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,163.907807082,158.073213421,4.67,1.16459366102
 03/05  22:00:00,150.072044221,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,123.701566334,119.011566334,4.67,0.02
 03/05  23:00:00,89.0037283762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568386892,0.0,1.75125,1.16443386892
 03/05  24:00:00,122.482002008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,95.2890992816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,87.5177742286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929563525,0.0,2.335,1.16429563525
 03/06  03:00:00,86.5887728415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
