Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  04:00:00,86.055774426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,92.427619109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923110983,0.0,2.335,1.16423110983
 03/06  06:00:00,92.4850274396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  07:00:00,143.328846023,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,225.763094023,221.073094023,4.67,0.02
 03/06  08:00:00,145.975833097,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,207.117560481,201.283008503,4.67,1.16455197774
 03/06  09:00:00,226.776255593,29.5170756173,0.104651202977,0.0,34.9369000822,32.3179380704,160.425285234,151.088114215,8.1725,1.16467101968
 03/06  10:00:00,260.617876056,29.5170756173,1.12097764482,0.0,62.886420148,41.4019203762,106.76551707,96.2380170698,10.5075,0.02
 03/06  11:00:00,256.158008445,29.5170756173,1.55751752619,0.0,62.886420148,41.4019203762,76.4754795303,64.8028198207,10.5075,1.16515970963
 03/06  12:00:00,290.519872202,29.5170756173,1.96325534869,0.0,62.886420148,41.4019203762,46.6685292811,33.8501079503,10.5075,2.31092133071
 03/06  13:00:00,282.359719697,29.5170756173,2.45833354621,0.0,62.886420148,41.4019203762,20.1990102062,8.52601987329,10.5075,1.16549033288
 03/06  14:00:00,283.912771791,29.5170756173,3.73822727794,0.0,62.886420148,41.4019203762,12.8187078814,0.0,10.5075,2.31120788138
 03/06  15:00:00,281.527135139,29.5170756173,4.99091628619,0.0,62.886420148,41.4019203762,11.6728507339,0.0,10.5075,1.16535073393
 03/06  16:00:00,278.287365584,29.5170756173,5.75992320733,0.0,62.886420148,41.4019203762,11.6726316544,0.0,10.5075,1.16513165435
 03/06  17:00:00,275.77277878,29.5170756173,5.36451675857,0.0,62.886420148,41.4019203762,11.6727825799,0.0,10.5075,1.16528257987
 03/06  18:00:00,271.702006944,29.5170756173,3.81959595194,0.0,62.886420148,41.4019203762,12.0856090912,0.412928161763,10.5075,1.16518092941
 03/06  19:00:00,277.789853119,29.5170756173,2.19498249233,0.0,41.9242800987,36.8599292233,33.1388096073,21.4885630799,9.34,2.31024652743
 03/06  20:00:00,261.553838191,29.5170756173,1.77785532033,0.0,41.9242800987,36.8599292233,59.4946071017,50.1346071017,9.34,0.02
 03/06  21:00:00,231.630226767,29.5170756173,1.33556555919,0.0,34.9369000822,32.3179380704,77.1762177794,67.8387466506,8.1725,1.16497112881
 03/06  22:00:00,169.806088152,29.5170756173,0.596348410819,0.0,13.9747600329,18.6919646116,41.1157987378,35.2811802382,4.67,1.16461849963
 03/06  23:00:00,113.118734006,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941703996,0.0,2.335,1.16441703996
 03/06  24:00:00,145.743936899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,119.84880668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,109.663293822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927000271,0.0,2.335,1.16427000271
 03/07  03:00:00,108.126206374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,107.166437155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,131.646396086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,132.163902594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926183482,0.0,2.335,1.16426183482
 03/07  07:00:00,180.849610138,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,133.070209302,128.380209302,4.67,0.02
 03/07  08:00:00,177.565436587,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,141.788263248,135.953718884,4.67,1.16454436324
 03/07  09:00:00,247.534401583,29.5170756173,0.633627475591,0.0,34.9369000822,32.3179380704,102.958184019,94.7656840189,8.1725,0.02
 03/07  10:00:00,285.288497907,29.5170756173,1.7290045414,0.0,62.886420148,41.4019203762,55.3923809139,43.7199759756,10.5075,1.16490493837
 03/07  11:00:00,286.158142162,29.5170756173,2.2964690722,0.0,62.886420148,41.4019203762,30.0445830823,18.3719335835,10.5075,1.1651494988
 03/07  12:00:00,312.213899825,29.5170756173,4.0223273895,0.0,62.886420148,41.4019203762,12.8182306307,0.0,10.5075,2.31073063066
 03/07  13:00:00,308.142935695,29.5170756173,6.38950422352,0.0,62.886420148,41.4019203762,11.6730760006,0.0,10.5075,1.16557600058
 03/07  14:00:00,309.623712797,29.5170756173,6.883742951,0.0,62.886420148,41.4019203762,12.81853125,0.0,10.5075,2.31103125002
 03/07  15:00:00,303.247289006,29.5170756173,7.21158977916,0.0,62.886420148,41.4019203762,11.6728784737,0.0,10.5075,1.16537847374
 03/07  16:00:00,298.784965109,29.5170756173,7.75782848051,0.0,62.886420148,41.4019203762,11.6726356911,0.0,10.5075,1.16513569111
 03/07  17:00:00,296.52384493,29.5170756173,7.65004957049,0.0,62.886420148,41.4019203762,11.6727905011,0.0,10.5075,1.16529050111
 03/07  18:00:00,291.588955745,29.5170756173,6.3422658758,0.0,62.886420148,41.4019203762,11.6726928747,0.0,10.5075,1.16519287466
 03/07  19:00:00,294.108278058,29.5170756173,3.68369619337,0.0,41.9242800987,36.8599292233,11.7984638723,1.29326146877,9.34,1.16520240358
 03/07  20:00:00,268.526946645,29.5170756173,2.23741301188,0.0,41.9242800987,36.8599292233,25.0592081208,14.554178358,9.34,1.16502976279
 03/07  21:00:00,239.480344334,29.5170756173,1.72019534243,0.0,34.9369000822,32.3179380704,42.3412505254,33.0038347091,8.1725,1.16491581633
 03/07  22:00:00,174.724432665,29.5170756173,0.931248326918,0.0,13.9747600329,18.6919646116,12.3122796447,6.47760434839,4.67,1.16467529634
 03/07  23:00:00,120.778711609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,151.865016583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993211214,0.0,2.335,1.1643211214
 03/08  01:00:00,127.308136371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,117.815085777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,116.401961855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930930911,0.0,2.335,1.16430930911
 03/08  04:00:00,114.666331091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,118.954524633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,115.443489741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,163.273740587,29.5170756173,0.00989428082447,0.0,13.9747600329,18.6919646116,105.23808759,99.4038050597,4.67,1.16428253071
 03/08  08:00:00,162.7645977,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,125.600120027,120.910120027,4.67,0.02
 03/08  09:00:00,237.343554198,29.5170756173,0.855905342287,0.0,34.9369000822,32.3179380704,103.508173604,94.170910868,8.1725,1.16476273625
 03/08  10:00:00,265.845800434,29.5170756173,1.78690289254,0.0,62.886420148,41.4019203762,72.8129257731,61.1404844851,10.5075,1.16494128801
 03/08  11:00:00,254.323235557,29.5170756173,2.10105576643,0.0,62.886420148,41.4019203762,56.1197096756,44.4470818748,10.5075,1.16512780078
 03/08  12:00:00,282.03501481,29.5170756173,2.2200858461,0.0,62.886420148,41.4019203762,47.4884642451,35.8155602389,10.5075,1.1654040062
 03/08  13:00:00,264.122122716,29.5170756173,2.16678176112,0.0,62.886420148,41.4019203762,58.587896251,45.7691927201,10.5075,2.31120353086
 03/08  14:00:00,259.96698658,29.5170756173,2.10113102404,0.0,62.886420148,41.4019203762,64.8688498405,53.1956394482,10.5075,1.16571039231
 03/08  15:00:00,255.030080581,29.5170756173,2.09458702714,0.0,62.886420148,41.4019203762,66.15487132,54.482190416,10.5075,1.165180904
 03/08  16:00:00,250.963662286,29.5170756173,2.06885742096,0.0,62.886420148,41.4019203762,65.7059463905,52.8880500231,10.5075,2.31039636749
 03/08  17:00:00,251.114883956,29.5170756173,2.02529472297,0.0,62.886420148,41.4019203762,70.5356888363,58.8629029141,10.5075,1.16528592223
 03/08  18:00:00,252.110764887,29.5170756173,1.98296189858,0.0,62.886420148,41.4019203762,75.1849582336,63.5122659217,10.5075,1.16519231189
 03/08  19:00:00,263.507544081,29.5170756173,1.66531551626,0.0,41.9242800987,36.8599292233,81.6202154088,71.1150375448,9.34,1.16517786394
 03/08  20:00:00,250.05979891,29.5170756173,1.48128552504,0.0,41.9242800987,36.8599292233,93.6308761053,83.1259086538,9.34,1.16496745147
 03/08  21:00:00,220.879935201,29.5170756173,1.0883002288,0.0,34.9369000822,32.3179380704,105.562972348,96.2256240172,8.1725,1.16484833084
 03/08  22:00:00,158.723788889,29.5170756173,0.2172735192,0.0,13.9747600329,18.6919646116,78.1551859294,73.4651859294,4.67,0.02
 03/08  23:00:00,97.3629022879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936307867,0.0,2.335,1.16436307867
 03/08  24:00:00,128.63189369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,96.127812978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926769138,0.0,2.335,1.16426769138
 03/09  02:00:00,86.0534425243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,83.5827538085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,81.5352244237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922765623,0.0,2.335,1.16422765623
 03/09  05:00:00,86.5463264428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,84.7085362567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,132.224391549,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,367.538350694,362.848350694,4.67,0.02
 03/09  08:00:00,134.469818037,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,346.554261129,340.719695652,4.67,1.16456547673
 03/09  09:00:00,210.528614737,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,317.437668587,308.100523386,8.1725,1.16464520119
 03/09  10:00:00,234.47149808,29.5170756173,0.0,0.0,62.886420148,41.4019203762,281.971033351,270.298668614,10.5075,1.16486473615
 03/09  11:00:00,224.969200416,29.5170756173,0.0,0.0,62.886420148,41.4019203762,260.202923991,248.530331972,10.5075,1.1650920198
 03/09  12:00:00,255.763716567,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.161594605,227.488653305,10.5075,1.16544129985
 03/09  13:00:00,235.472388728,29.5170756173,0.0,0.0,62.886420148,41.4019203762,232.154231426,220.481117523,10.5075,1.16561390224
 03/09  14:00:00,232.764527804,29.5170756173,0.0,0.0,62.886420148,41.4019203762,223.780050656,210.961439388,10.5075,2.31111126762
 03/09  15:00:00,229.041393646,29.5170756173,0.0,0.0,62.886420148,41.4019203762,216.158205805,204.485522663,10.5075,1.16518314162
 03/09  16:00:00,225.488731799,29.5170756173,0.0167729800781,0.0,62.886420148,41.4019203762,218.117550083,206.444803061,10.5075,1.16524702181
 03/09  17:00:00,225.20821024,29.5170756173,0.0,0.0,62.886420148,41.4019203762,228.632948242,216.960318596,10.5075,1.16512964576
 03/09  18:00:00,225.058266418,29.5170756173,0.0,0.0,62.886420148,41.4019203762,238.100340925,225.282371538,10.5075,2.31046938713
 03/09  19:00:00,237.927258308,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,250.621341293,240.116202181,9.34,1.16513911253
 03/09  20:00:00,221.796231083,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,261.444970676,250.940079493,9.34,1.16489118325
 03/09  21:00:00,196.897820313,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,265.609840026,257.417340026,8.1725,0.02
 03/09  22:00:00,139.87299135,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,237.62959884,231.794874805,4.67,1.16472403505
 03/09  23:00:00,79.7389549964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946442416,0.0,2.335,1.16446442416
 03/09  24:00:00,115.360651201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,84.6527002008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  02:00:00,77.911174073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929718593,0.0,2.335,1.16429718593
 03/10  03:00:00,81.93204964,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,10.2994157013,7.94441570132,2.335,0.02
 03/10  04:00:00,90.5146538315,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,24.5711546887,22.2161546887,2.335,0.02
 03/10  05:00:00,108.705671854,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,20.4597063798,16.9604839058,2.335,1.16422247398
 03/10  06:00:00,112.776125488,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,31.5935035134,29.2385035134,2.335,0.02
 03/10  07:00:00,148.671448883,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,405.5403873,400.8503873,4.67,0.02
 03/10  08:00:00,143.547928686,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,374.808050074,368.973527793,4.67,1.16452228098
 03/10  09:00:00,210.564234571,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,339.796274265,331.603774265,8.1725,0.02
 03/10  10:00:00,234.671462138,29.5170756173,0.0,0.0,62.886420148,41.4019203762,298.766805625,287.094405905,10.5075,1.16489972065
 03/10  11:00:00,224.927664329,29.5170756173,0.0,0.0,62.886420148,41.4019203762,272.148046968,260.475546126,10.5075,1.16500084177
 03/10  12:00:00,255.769313176,29.5170756173,0.0,0.0,62.886420148,41.4019203762,248.357346626,235.538936983,10.5075,2.31090964275
 03/10  13:00:00,235.888522,29.5170756173,0.0,0.0,62.886420148,41.4019203762,229.064238312,217.391076768,10.5075,1.16566154346
 03/10  14:00:00,233.069537256,29.5170756173,0.0,0.0,62.886420148,41.4019203762,216.533969658,203.715610084,10.5075,2.3108595735
 03/10  15:00:00,229.543971382,29.5170756173,0.0706845212276,0.0,62.886420148,41.4019203762,197.88330029,186.210626812,10.5075,1.16517347794
 03/10  16:00:00,226.201115682,29.5170756173,0.1766176445,0.0,62.886420148,41.4019203762,194.899075456,183.226362313,10.5075,1.16521314338
 03/10  17:00:00,225.83890696,29.5170756173,0.122613495473,0.0,62.886420148,41.4019203762,205.182616589,193.510016766,10.5075,1.165099823
 03/10  18:00:00,225.649778602,29.5170756173,0.0926811175622,0.0,62.886420148,41.4019203762,212.542555078,200.869789276,10.5075,1.16526580142
 03/10  19:00:00,238.251955848,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,226.768915907,216.263889742,9.34,1.16502616549
 03/10  20:00:00,215.231782731,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,244.033931393,233.529042195,9.34,1.16488919773
 03/10  21:00:00,190.694249433,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,253.008992644,243.67150919,8.1725,1.16498345333
 03/10  22:00:00,135.116770595,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,228.637718728,222.802976401,4.67,1.16474232784
 03/10  23:00:00,79.757294962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,115.359513417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938677461,0.0,2.335,1.16438677461
 03/11  01:00:00,82.3527452356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,75.5240679895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564752587,0.0,1.75125,1.16439752587
 03/11  03:00:00,83.8613620758,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,19.2249095972,17.4536595972,1.75125,0.02
 03/11  04:00:00,87.9669210282,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,35.52252533,33.75127533,1.75125,0.02
 03/11  05:00:00,94.595743233,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,38.0777655131,35.1622087652,1.75125,1.16430674795
 03/11  06:00:00,90.2795557387,8.75866375534,0.000952471138979,0.0,3.49369000822,6.81298672936,28.7559773676,26.9847273676,1.75125,0.02
 03/11  07:00:00,117.652000008,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,475.557309164,472.034809164,3.5025,0.02
 03/11  08:00:00,119.978376247,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,421.251529114,416.584480974,3.5025,1.16454813985
 03/11  09:00:00,182.9161595,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,362.909253011,355.907124463,5.8375,1.16462854778
 03/11  10:00:00,200.099607217,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,300.541051423,291.181051423,9.34,0.02
 03/11  11:00:00,225.215832127,29.5170756173,0.0,0.0,62.886420148,41.4019203762,259.208017614,246.390327309,10.5075,2.31019030454
 03/11  12:00:00,256.252380061,29.5170756173,0.0,0.0,62.886420148,41.4019203762,220.156244523,208.48321634,10.5075,1.16552818272
 03/11  13:00:00,236.564081598,29.5170756173,0.0,0.0,62.886420148,41.4019203762,197.66153915,185.988684809,10.5075,1.16535434118
 03/11  14:00:00,233.858267658,29.5170756173,0.251671138029,0.0,62.886420148,41.4019203762,181.25674671,168.438321882,10.5075,2.31092482813
 03/11  15:00:00,230.515431455,29.5170756173,0.497462263591,0.0,62.886420148,41.4019203762,164.557523884,152.884839538,10.5075,1.16518434616
 03/11  16:00:00,227.587173795,29.5170756173,0.720528483823,0.0,62.886420148,41.4019203762,152.42111645,140.748275194,10.5075,1.16534125613
 03/11  17:00:00,227.835825551,29.5170756173,0.863859216715,0.0,62.886420148,41.4019203762,148.795447073,137.122737452,10.5075,1.16520962145
 03/11  18:00:00,227.620330161,29.5170756173,0.820443027239,0.0,62.886420148,41.4019203762,158.053648235,146.38081398,10.5075,1.16533425467
 03/11  19:00:00,225.605920306,29.5170756173,0.0597753483427,0.0,34.9369000822,32.3179380704,191.52499392,182.187209365,8.1725,1.16528455488
 03/11  20:00:00,179.543483974,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,214.559263011,207.556707325,5.8375,1.16505568592
 03/11  21:00:00,169.098806247,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,228.311281467,221.308951276,5.8375,1.16483019163
 03/11  22:00:00,125.820208372,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,221.246957224,216.579749195,3.5025,1.1647080286
 03/11  23:00:00,77.565364287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,113.101622091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569752596,0.0,1.75125,1.16444752596
 03/12  01:00:00,82.4731922886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,75.5406473094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557839023,0.0,1.75125,1.16432839023
 03/12  03:00:00,75.3092698494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,94.5246785366,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,25.883955861,24.112705861,1.75125,0.02
 03/12  05:00:00,94.1357779761,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,30.196217105,27.2806479642,1.75125,1.1643191408
 03/12  06:00:00,124.550209341,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,454.816516685,451.294016685,3.5025,0.02
 03/12  07:00:00,126.692094696,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,432.607306187,429.084806187,3.5025,0.02
 03/12  08:00:00,155.364685701,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,364.920796404,360.25383498,3.5025,1.16446142381
 03/12  09:00:00,128.59908304,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,314.79905411,311.27655411,3.5025,0.02
 03/12  10:00:00,164.32131185,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,252.199165535,244.029308344,7.005,1.16485719095
 03/12  11:00:00,195.577641717,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,224.429510022,216.259587356,7.005,1.16492266605
 03/12  12:00:00,203.904152491,29.5170756173,0.0062737275875,0.0,41.9242800987,36.8599292233,190.174701939,179.669774724,9.34,1.16492721465
 03/12  13:00:00,201.524654847,29.5170756173,0.0548263217699,0.0,41.9242800987,36.8599292233,172.7631139,162.258237179,9.34,1.16487672154
 03/12  14:00:00,197.82380437,29.5170756173,0.26392434418,0.0,41.9242800987,36.8599292233,166.507673917,156.002697126,9.34,1.16497679067
 03/12  15:00:00,195.382080368,29.5170756173,0.461786964295,0.0,41.9242800987,36.8599292233,158.013797125,147.508873695,9.34,1.16492342951
 03/12  16:00:00,196.898969455,29.5170756173,0.654441265753,0.0,41.9242800987,36.8599292233,146.308553341,135.803630603,9.34,1.16492273762
 03/12  17:00:00,167.450256237,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,167.781296666,159.611298757,7.005,1.16499790862
 03/12  18:00:00,172.524191147,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,185.541894021,180.851894021,4.67,0.02
 03/12  19:00:00,162.982057189,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,199.146993771,193.31221481,4.67,1.16477896076
 03/12  20:00:00,158.872162363,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,217.155762224,211.321051189,4.67,1.16471103493
 03/12  21:00:00,144.285576673,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,196.520718259,191.830718259,4.67,0.02
 03/12  22:00:00,82.8014098976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566329386,0.0,1.75125,1.16441329386
 03/12  23:00:00,117.842957746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,87.332715157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,81.6066269376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993155405,0.0,2.335,1.1643155405
 03/13  02:00:00,80.4532976396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,79.4483389285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,93.8027578697,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,16.4868022268,12.9875527521,2.335,1.16424947468
 03/13  05:00:00,93.2489701508,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,18.0445624916,15.6895624916,2.335,0.02
 03/13  06:00:00,139.191344472,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,385.968513913,381.278513913,4.67,0.02
 03/13  07:00:00,141.420583472,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,357.417745974,351.58330111,4.67,1.1644448636
 03/13  08:00:00,210.638985428,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,324.652940241,315.315760137,8.1725,1.16468010435
 03/13  09:00:00,234.931748067,29.5170756173,0.0,0.0,62.886420148,41.4019203762,284.714418341,274.186918341,10.5075,0.02
 03/13  10:00:00,225.615090988,29.5170756173,0.0,0.0,62.886420148,41.4019203762,271.393720484,259.721060149,10.5075,1.16516033447
 03/13  11:00:00,257.639628236,29.5170756173,0.0,0.0,62.886420148,41.4019203762,244.906922856,232.088521209,10.5075,2.31090164698
 03/13  12:00:00,239.323388173,29.5170756173,0.0,0.0,62.886420148,41.4019203762,213.385712576,201.712740921,10.5075,1.16547165574
 03/13  13:00:00,237.967773979,29.5170756173,0.223757266557,0.0,62.886420148,41.4019203762,181.422637917,168.603986054,10.5075,2.31115186244
 03/13  14:00:00,235.723880458,29.5170756173,0.616338664487,0.0,62.886420148,41.4019203762,150.329474456,138.656658238,10.5075,1.16531621788
 03/13  15:00:00,233.429944195,29.5170756173,0.975296736328,0.0,62.886420148,41.4019203762,124.23129674,112.558703584,10.5075,1.16509315619
 03/13  16:00:00,235.319618986,29.5170756173,1.21712843586,0.0,62.886420148,41.4019203762,113.495500155,101.822762501,10.5075,1.16523765391
 03/13  17:00:00,235.404915897,29.5170756173,1.2990530987,0.0,62.886420148,41.4019203762,113.376617806,101.703986534,10.5075,1.16513127252
 03/13  18:00:00,231.229045721,29.5170756173,0.894450161667,0.0,41.9242800987,36.8599292233,131.436766228,120.931606959,9.34,1.16515926881
 03/13  19:00:00,223.335942598,29.5170756173,0.590707568387,0.0,41.9242800987,36.8599292233,157.768503688,147.263483253,9.34,1.16502043499
 03/13  20:00:00,200.041684717,29.5170756173,0.171659882296,0.0,34.9369000822,32.3179380704,176.205668215,166.868260982,8.1725,1.16490723365
 03/13  21:00:00,142.906669668,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,148.234671675,142.399961283,4.67,1.16471039224
 03/13  22:00:00,84.1829030697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,118.717522668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933559205,0.0,2.335,1.16433559205
 03/13  24:00:00,88.6853887334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,80.9587732719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,80.0653100127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927472884,0.0,2.335,1.16427472884
 03/14  03:00:00,79.3197114553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,101.216160641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,101.034066035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992601838,0.0,2.335,1.1642601838
 03/14  06:00:00,156.286767289,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,340.251887854,335.561887854,4.67,0.02
 03/14  07:00:00,151.483059486,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,308.845135173,303.010667693,4.67,1.16446747949
 03/14  08:00:00,212.293444966,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,265.074656935,256.882156935,8.1725,0.02
 03/14  09:00:00,238.99813583,29.5170756173,0.0265005592054,0.0,62.886420148,41.4019203762,213.863110413,202.190690113,10.5075,1.16492030035
 03/14  10:00:00,232.006922502,29.5170756173,0.237597173054,0.0,62.886420148,41.4019203762,186.835578921,175.163021065,10.5075,1.16505785609
 03/14  11:00:00,263.689401043,29.5170756173,0.573081579103,0.0,62.886420148,41.4019203762,164.201416167,152.528347485,10.5075,1.16556868228
 03/14  12:00:00,248.291675106,29.5170756173,0.777425886664,0.0,62.886420148,41.4019203762,148.423547072,135.60487158,10.5075,2.3111754918
 03/14  13:00:00,250.623533275,29.5170756173,1.01090023953,0.0,62.886420148,41.4019203762,125.776078562,114.103055443,10.5075,1.16552311931
 03/14  14:00:00,248.425423862,29.5170756173,1.06395927692,0.0,62.886420148,41.4019203762,119.035075951,106.216999772,10.5075,2.31057617817
 03/14  15:00:00,245.387984528,29.5170756173,1.09129667975,0.0,62.886420148,41.4019203762,114.639947397,102.967184448,10.5075,1.16526294851
 03/14  16:00:00,247.758527443,29.5170756173,1.2016102827,0.0,62.886420148,41.4019203762,105.496558271,93.8239073,10.5075,1.16515097127
 03/14  17:00:00,247.223050936,29.5170756173,1.1984071672,0.0,62.886420148,41.4019203762,110.693235952,99.0204183756,10.5075,1.16531757672
 03/14  18:00:00,241.375285934,29.5170756173,0.859994451621,0.0,41.9242800987,36.8599292233,125.278533992,114.773481824,9.34,1.16505216805
 03/14  19:00:00,227.357500044,29.5170756173,0.568300006528,0.0,41.9242800987,36.8599292233,152.107531596,141.602656128,9.34,1.16487546877
 03/14  20:00:00,202.808736771,29.5170756173,0.148388196923,0.0,34.9369000822,32.3179380704,172.553060483,163.21559888,8.1725,1.16496160288
 03/14  21:00:00,145.847053999,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,143.215748889,137.38107731,4.67,1.16467157902
 03/14  22:00:00,92.7298448074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,126.348125047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,95.8950203329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923682666,0.0,2.335,1.16423682666
 03/15  01:00:00,87.5504131005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,86.1285405686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,85.4105562957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926556331,0.0,2.335,1.16426556331
 03/15  04:00:00,92.0328676912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,91.8456348991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,146.800460938,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,276.387218355,270.552961049,4.67,1.1642573054
 03/15  07:00:00,152.878169201,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,244.589194586,239.899194586,4.67,0.02
 03/15  08:00:00,222.517056653,29.5170756173,0.00538334261327,0.0,34.9369000822,32.3179380704,210.290643826,200.953397255,8.1725,1.16474657182
 03/15  09:00:00,251.299456294,29.5170756173,0.169520760535,0.0,62.886420148,41.4019203762,173.409132469,161.736672534,10.5075,1.16495993578
 03/15  10:00:00,246.490428322,29.5170756173,0.613589519156,0.0,62.886420148,41.4019203762,147.741756147,136.06907547,10.5075,1.16518067716
 03/15  11:00:00,278.290211113,29.5170756173,0.8562933962,0.0,62.886420148,41.4019203762,127.869791935,116.196769699,10.5075,1.1655222357
 03/15  12:00:00,262.430393805,29.5170756173,0.922782045552,0.0,62.886420148,41.4019203762,123.389549343,110.570922829,10.5075,2.31112651431
 03/15  13:00:00,258.861950041,29.5170756173,0.901729678856,0.0,62.886420148,41.4019203762,124.588406622,112.915414104,10.5075,1.16549251778
 03/15  14:00:00,249.319720129,29.5170756173,0.660841176204,0.0,62.886420148,41.4019203762,149.26956406,137.596819777,10.5075,1.16524428327
 03/15  15:00:00,240.357319809,29.5170756173,0.451414756672,0.0,62.886420148,41.4019203762,172.990958474,161.318155777,10.5075,1.16530269699
 03/15  16:00:00,237.540764026,29.5170756173,0.394300034299,0.0,62.886420148,41.4019203762,182.214920051,170.542239504,10.5075,1.16518054643
 03/15  17:00:00,235.071864962,29.5170756173,0.318606647458,0.0,62.886420148,41.4019203762,193.920095449,181.10204095,10.5075,2.31055449886
 03/15  18:00:00,230.837037393,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,209.564935884,199.059761236,9.34,1.16517464798
 03/15  19:00:00,224.149716051,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,221.49537625,210.990452868,9.34,1.16492338197
 03/15  20:00:00,201.033834962,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,231.876731861,223.684231861,8.1725,0.02
 03/15  21:00:00,142.320194912,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,204.942721175,199.107968432,4.67,1.16475274265
 03/15  22:00:00,82.397626482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949088023,0.0,2.335,1.16449088023
 03/15  23:00:00,117.289903626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,85.2923582474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,78.198770487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924757349,0.0,2.335,1.16424757349
 03/16  02:00:00,77.8288886447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,90.3867029796,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,26.9314263949,24.5764263949,2.335,0.02
 03/16  04:00:00,96.9412855161,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,33.9255582859,30.4262769948,2.335,1.16428129107
 03/16  05:00:00,92.2237726878,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,26.6770141315,24.3220141315,2.335,0.02
 03/16  06:00:00,138.644447758,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,453.128644436,448.438644436,4.67,0.02
 03/16  07:00:00,140.86584681,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,419.151800861,413.317259184,4.67,1.16454167664
 03/16  08:00:00,210.276182411,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,378.268672163,370.076172163,8.1725,0.02
 03/16  09:00:00,234.192465577,29.5170756173,0.0,0.0,62.886420148,41.4019203762,325.95202138,314.279609351,10.5075,1.16491202902
 03/16  10:00:00,224.608251818,29.5170756173,0.0,0.0,62.886420148,41.4019203762,290.806844438,279.134337161,10.5075,1.16500727756
 03/16  11:00:00,255.577912656,29.5170756173,0.0,0.0,62.886420148,41.4019203762,256.277164479,243.458764267,10.5075,2.31090021194
 03/16  12:00:00,235.763971569,29.5170756173,0.0,0.0,62.886420148,41.4019203762,226.648312491,214.975165454,10.5075,1.16564703687
 03/16  13:00:00,232.957799557,29.5170756173,0.0,0.0,62.886420148,41.4019203762,206.966886527,194.148569781,10.5075,2.31081674581
 03/16  14:00:00,229.581282725,29.5170756173,0.182813162412,0.0,62.886420148,41.4019203762,189.037865,177.364936986,10.5075,1.16542801405
 03/16  15:00:00,226.422552452,29.5170756173,0.359967975573,0.0,62.886420148,41.4019203762,177.890563586,166.217884011,10.5075,1.16517957524
 03/16  16:00:00,226.727941841,29.5170756173,0.517787220036,0.0,62.886420148,41.4019203762,172.318041485,160.645215894,10.5075,1.1653255912
 03/16  17:00:00,226.623729003,29.5170756173,0.535238785224,0.0,62.886420148,41.4019203762,179.270128187,167.597407186,10.5075,1.16522100086
 03/16  18:00:00,225.420255617,29.5170756173,0.175957242164,0.0,41.9242800987,36.8599292233,194.191716396,183.68649321,9.34,1.16522318577
 03/16  19:00:00,218.72659595,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,216.568919561,206.064083336,9.34,1.16483622502
 03/16  20:00:00,196.966747521,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,229.549120064,220.211694969,8.1725,1.16492509511
 03/16  21:00:00,139.805684731,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,208.951681879,203.116921942,4.67,1.16475993687
 03/16  22:00:00,79.5414907894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,115.319785757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932443624,0.0,2.335,1.16432443624
 03/16  24:00:00,84.6468334074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,77.57786885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,85.8566154564,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,22.6803470453,19.1810368589,2.335,1.16431018646
 03/17  03:00:00,85.9697615978,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,23.7623871239,21.4073871239,2.335,0.02
 03/17  04:00:00,112.50086731,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,40.0314138368,37.6764138368,2.335,0.02
 03/17  05:00:00,112.756926721,12.7921391022,0.00112854577922,0.0,3.49369000822,9.08398230582,41.3705411938,39.0155411938,2.335,0.02
 03/17  06:00:00,155.251328434,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,465.283302774,459.449011669,4.67,1.16429110482
 03/17  07:00:00,149.973793796,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,433.447713646,428.757713646,4.67,0.02
 03/17  08:00:00,210.356022661,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,374.816674429,365.479422942,8.1725,1.16475148725
 03/17  09:00:00,234.41979603,29.5170756173,0.0,0.0,62.886420148,41.4019203762,310.14370562,298.471284448,10.5075,1.16492117189
 03/17  10:00:00,224.826276187,29.5170756173,0.0,0.0,62.886420148,41.4019203762,269.314514975,257.641916792,10.5075,1.1650981828
 03/17  11:00:00,256.113203578,29.5170756173,0.0,0.0,62.886420148,41.4019203762,229.197714675,217.524851224,10.5075,1.16536345047
 03/17  12:00:00,236.449009513,29.5170756173,0.0,0.0,62.886420148,41.4019203762,206.575686781,193.757093004,10.5075,2.31109377671
 03/17  13:00:00,233.868544531,29.5170756173,0.295536277228,0.0,62.886420148,41.4019203762,181.749079466,170.075937244,10.5075,1.16564222238
 03/17  14:00:00,230.724831713,29.5170756173,0.568470260655,0.0,62.886420148,41.4019203762,161.707643551,150.034751406,10.5075,1.16539214576
 03/17  15:00:00,227.871673054,29.5170756173,0.809120995605,0.0,62.886420148,41.4019203762,144.831485892,133.158796647,10.5075,1.16518924506
 03/17  16:00:00,228.146560773,29.5170756173,0.942518854618,0.0,62.886420148,41.4019203762,142.064693047,129.246678263,10.5075,2.31051478435
 03/17  17:00:00,228.217061746,29.5170756173,0.982791075856,0.0,62.886420148,41.4019203762,144.759890886,133.087301304,10.5075,1.16508958177
 03/17  18:00:00,227.119274255,29.5170756173,0.661450616595,0.0,41.9242800987,36.8599292233,156.718418029,146.213350438,9.34,1.16506759111
 03/17  19:00:00,214.253644963,29.5170756173,0.479236092005,0.0,41.9242800987,36.8599292233,172.977244152,162.472392122,9.34,1.16485203029
 03/17  20:00:00,192.730361277,29.5170756173,0.172340807058,0.0,34.9369000822,32.3179380704,181.298141832,171.960711185,8.1725,1.16493064641
 03/17  21:00:00,136.812499561,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,154.554454138,149.864454138,4.67,0.02
 03/17  22:00:00,81.6690871603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949531672,0.0,2.335,1.16449531672
 03/17  23:00:00,116.617917135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,87.2386172595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,77.6201888717,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567998781,0.0,1.75125,1.16442998781
 03/18  02:00:00,77.3476104048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,77.1122012433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556224105,0.0,1.75125,1.16431224105
 03/18  04:00:00,83.6007064919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,83.2847040927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,126.148021743,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,342.083759372,337.41696692,3.5025,1.16429245198
 03/18  07:00:00,130.408309811,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,308.067102245,304.544602245,3.5025,0.02
 03/18  08:00:00,186.865688176,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,283.980377166,276.978098533,5.8375,1.16477863254
 03/18  09:00:00,205.627782024,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,255.070963124,244.5661964,9.34,1.16476672362
 03/18  10:00:00,231.222519558,29.5170756173,0.0,0.0,62.886420148,41.4019203762,236.996840495,225.324286432,10.5075,1.16505406261
 03/18  11:00:00,262.30794486,29.5170756173,0.0,0.0,62.886420148,41.4019203762,218.566901752,206.893886926,10.5075,1.16551482532
 03/18  12:00:00,243.924707602,29.5170756173,0.0,0.0,62.886420148,41.4019203762,216.092154711,203.273663537,10.5075,2.31099117424
 03/18  13:00:00,241.280613805,29.5170756173,0.0,0.0,62.886420148,41.4019203762,213.987884944,202.314951887,10.5075,1.16543305686
 03/18  14:00:00,237.386770753,29.5170756173,0.0,0.0,62.886420148,41.4019203762,211.089723712,199.417054718,10.5075,1.16516899475
 03/18  15:00:00,234.315898688,29.5170756173,0.146145939084,0.0,62.886420148,41.4019203762,202.634966434,190.962143525,10.5075,1.16532290919
 03/18  16:00:00,234.531203325,29.5170756173,0.215794160908,0.0,62.886420148,41.4019203762,197.682452353,186.009762004,10.5075,1.16519034897
 03/18  17:00:00,234.142850432,29.5170756173,0.137846776686,0.0,62.886420148,41.4019203762,207.609270717,194.791282009,10.5075,2.31048870748
 03/18  18:00:00,217.759366765,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,227.995415959,218.657688148,8.1725,1.16522781034
 03/18  19:00:00,181.663144152,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,237.826654449,230.824143053,5.8375,1.16501139558
 03/18  20:00:00,173.514946105,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,247.066786651,241.209286651,5.8375,0.02
 03/18  21:00:00,129.244139641,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,237.142312869,232.475113025,3.5025,1.16469984452
 03/18  22:00:00,81.0875214247,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580225298,0.0,1.75125,1.16455225298
 03/18  23:00:00,116.252006909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,85.1894360841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569623633,0.0,1.75125,1.16444623633
 03/19  01:00:00,78.4427326108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,77.8839386744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,77.2963222197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558267363,0.0,1.75125,1.16433267363
 03/19  04:00:00,92.2713260091,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,13.9179968491,12.1467468491,1.75125,0.02
 03/19  05:00:00,96.2603380771,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,22.1565570961,20.3853070961,1.75125,0.02
 03/19  06:00:00,125.851505948,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,406.648105951,401.981293401,3.5025,1.16431255072
 03/19  07:00:00,125.70688117,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,375.016029085,371.493529085,3.5025,0.02
 03/19  08:00:00,157.748541712,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,335.520173505,330.853196716,3.5025,1.16447678909
 03/19  09:00:00,130.986392205,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,321.506566945,317.984066945,3.5025,0.02
 03/19  10:00:00,165.82033303,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,293.024244713,284.854515643,7.005,1.16472906976
 03/19  11:00:00,196.820161776,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,284.743962488,276.574165452,7.005,1.16479703559
 03/19  12:00:00,203.955616674,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,276.393955049,265.888919788,9.34,1.16503526087
 03/19  13:00:00,201.427005729,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,265.747124731,255.242146053,9.34,1.16497867827
 03/19  14:00:00,198.118716751,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,254.987967088,244.483121742,9.34,1.16484534619
 03/19  15:00:00,195.119287874,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,250.721388211,241.361388211,9.34,0.02
 03/19  16:00:00,195.895997967,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,249.173699553,238.668647106,9.34,1.16505244715
 03/19  17:00:00,167.473500725,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,282.885469547,274.715457782,7.005,1.16501176514
 03/19  18:00:00,172.78541022,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,299.860257023,294.025464984,4.67,1.16479203977
 03/19  19:00:00,163.845238269,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,303.235550078,297.400781821,4.67,1.16476825665
 03/19  20:00:00,158.323838756,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,303.715527309,299.025527309,4.67,0.02
 03/19  21:00:00,143.045579992,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,263.028578482,257.19406141,4.67,1.16451707241
 03/19  22:00:00,81.6510576125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,116.96845353,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556776319,0.0,1.75125,1.16431776319
 03/19  24:00:00,85.8517390945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,80.7912227298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,80.0981650719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924336853,0.0,2.335,1.16424336853
 03/20  03:00:00,88.2331432742,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,14.3490998198,11.9940998198,2.335,0.02
 03/20  04:00:00,94.9233786893,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,15.2471659376,12.8921659376,2.335,0.02
 03/20  05:00:00,99.0542629089,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,23.210618584,19.7113915705,2.335,1.16422701351
 03/20  06:00:00,140.384064164,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,368.767789714,364.077789714,4.67,0.02
 03/20  07:00:00,139.877482464,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,339.395693335,334.705693335,4.67,0.02
 03/20  08:00:00,212.595991301,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,303.197850896,293.860604042,8.1725,1.16474685341
 03/20  09:00:00,238.147651433,29.5170756173,0.0,0.0,62.886420148,41.4019203762,268.19258903,256.520217319,10.5075,1.16487171093
 03/20  10:00:00,229.515957342,29.5170756173,0.0,0.0,62.886420148,41.4019203762,256.540330633,244.867826847,10.5075,1.16500378511
 03/20  11:00:00,260.516443954,29.5170756173,0.0,0.0,62.886420148,41.4019203762,238.369902232,226.696897741,10.5075,1.16550449154
 03/20  12:00:00,241.799722268,29.5170756173,0.0,0.0,62.886420148,41.4019203762,222.549139126,209.730610671,10.5075,2.31102845481
 03/20  13:00:00,240.77532574,29.5170756173,0.0,0.0,62.886420148,41.4019203762,206.922745704,195.24980546,10.5075,1.16544024354
 03/20  14:00:00,238.52213957,29.5170756173,0.064830238776,0.0,62.886420148,41.4019203762,198.713989462,185.89609365,10.5075,2.31039581174
 03/20  15:00:00,236.759819625,29.5170756173,0.236670867921,0.0,62.886420148,41.4019203762,184.938084194,173.265420144,10.5075,1.16516404953
 03/20  16:00:00,237.74156437,29.5170756173,0.370497420898,0.0,62.886420148,41.4019203762,175.078477122,163.405667381,10.5075,1.16530974098
 03/20  17:00:00,237.814021953,29.5170756173,0.409683741639,0.0,62.886420148,41.4019203762,174.414101294,162.741395238,10.5075,1.16520605603
 03/20  18:00:00,235.769928647,29.5170756173,0.177683197202,0.0,41.9242800987,36.8599292233,178.73208155,168.226900302,9.34,1.16518124788
 03/20  19:00:00,232.003073649,29.5170756173,0.122771254138,0.0,41.9242800987,36.8599292233,183.665244416,173.160281096,9.34,1.16496331943
 03/20  20:00:00,209.044459494,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,187.619249575,178.281914178,8.1725,1.16483539727
 03/20  21:00:00,150.770514299,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,153.946476028,149.256476028,4.67,0.02
 03/20  22:00:00,92.981076438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950199494,0.0,2.335,1.16450199494
 03/20  23:00:00,127.278528414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,97.3245274345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924830239,0.0,2.335,1.16424830239
 03/21  01:00:00,88.9881838699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,87.794604907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,86.9760961541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927444197,0.0,2.335,1.16427444197
 03/21  04:00:00,108.839169175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,108.466860908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,162.843248064,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,293.643241525,288.953241525,4.67,0.02
 03/21  07:00:00,157.221090728,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,268.96260059,263.128066379,4.67,1.1645342108
 03/21  08:00:00,220.523690179,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,235.016340427,225.679237049,8.1725,1.16460337843
 03/21  09:00:00,246.864663696,29.5170756173,0.00593941192806,0.0,62.886420148,41.4019203762,204.873997673,193.201688264,10.5075,1.16480940897
 03/21  10:00:00,237.092129648,29.5170756173,0.0239107149495,0.0,62.886420148,41.4019203762,195.064771509,183.392249217,10.5075,1.1650222921
 03/21  11:00:00,267.557051279,29.5170756173,0.231807887182,0.0,62.886420148,41.4019203762,183.477549017,171.804694492,10.5075,1.16535452538
 03/21  12:00:00,249.609972842,29.5170756173,0.399024880873,0.0,62.886420148,41.4019203762,172.366785925,160.69377321,10.5075,1.16551271578
 03/21  13:00:00,247.681217221,29.5170756173,0.567152466262,0.0,62.886420148,41.4019203762,159.757700605,146.938994285,10.5075,2.31120632006
 03/21  14:00:00,244.548656603,29.5170756173,0.644787167812,0.0,62.886420148,41.4019203762,150.504424153,138.831590643,10.5075,1.16533350978
 03/21  15:00:00,242.770410704,29.5170756173,0.845340268423,0.0,62.886420148,41.4019203762,129.9791639,118.306559357,10.5075,1.16510454338
 03/21  16:00:00,246.378622962,29.5170756173,1.03715330182,0.0,62.886420148,41.4019203762,115.701120713,104.028381007,10.5075,1.16523970511
 03/21  17:00:00,248.399073348,29.5170756173,1.10134338512,0.0,62.886420148,41.4019203762,113.715681855,102.043055736,10.5075,1.16512611875
 03/21  18:00:00,245.99411053,29.5170756173,0.883434517406,0.0,41.9242800987,36.8599292233,116.075427967,105.570281964,9.34,1.16514600334
 03/21  19:00:00,232.214848251,29.5170756173,0.64147095682,0.0,41.9242800987,36.8599292233,138.746592742,128.241591869,9.34,1.16500087247
 03/21  20:00:00,206.478440931,29.5170756173,0.168952222017,0.0,34.9369000822,32.3179380704,164.984650568,155.647269423,8.1725,1.16488114554
 03/21  21:00:00,147.777076443,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,140.004865323,134.170186137,4.67,1.16467918602
 03/21  22:00:00,94.4396730305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,128.585761415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993023421,0.0,2.335,1.1643023421
 03/21  24:00:00,99.0571084003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,90.8091773259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,89.196097075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931361871,0.0,2.335,1.16431361871
 03/22  03:00:00,87.794656457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,93.6461476375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,92.7767053144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992218642,0.0,2.335,1.1642218642
 03/22  06:00:00,146.728863662,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,270.597465032,265.907465032,4.67,0.02
 03/22  07:00:00,148.476878892,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,246.575341868,241.885341868,4.67,0.02
