Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  08:00:00,221.746402633,29.5170756173,0.00927039609468,0.0,34.9369000822,32.3179380704,216.549505946,207.212266133,8.1725,1.16473981248
 03/22  09:00:00,250.360514436,29.5170756173,0.155968422886,0.0,62.886420148,41.4019203762,174.539968892,162.867506916,10.5075,1.16496197627
 03/22  10:00:00,245.709656485,29.5170756173,0.616625979981,0.0,62.886420148,41.4019203762,141.842044145,130.169553118,10.5075,1.16499102666
 03/22  11:00:00,280.72165891,29.5170756173,1.00581980152,0.0,62.886420148,41.4019203762,106.55966412,94.8866760761,10.5075,1.16548804433
 03/22  12:00:00,272.393252877,29.5170756173,1.4659306051,0.0,62.886420148,41.4019203762,69.4619603757,56.6431368248,10.5075,2.31132355099
 03/22  13:00:00,273.585751338,29.5170756173,1.73456623052,0.0,62.886420148,41.4019203762,51.7065941702,40.0336775125,10.5075,1.16541665773
 03/22  14:00:00,268.34284901,29.5170756173,1.83912929097,0.0,62.886420148,41.4019203762,49.4214998557,37.7487863443,10.5075,1.16521351137
 03/22  15:00:00,262.473511947,29.5170756173,1.8853086868,0.0,62.886420148,41.4019203762,50.4699409898,37.6520195123,10.5075,2.31042147757
 03/22  16:00:00,261.269638167,29.5170756173,1.90097107997,0.0,62.886420148,41.4019203762,51.9945971904,40.3218198984,10.5075,1.16527729208
 03/22  17:00:00,260.739499787,29.5170756173,1.92005971713,0.0,62.886420148,41.4019203762,55.6060552602,43.9333835627,10.5075,1.16517169748
 03/22  18:00:00,256.748162123,29.5170756173,1.58294772247,0.0,41.9242800987,36.8599292233,66.3021553921,55.7970106569,9.34,1.16514473517
 03/22  19:00:00,253.271295901,29.5170756173,1.31555281081,0.0,41.9242800987,36.8599292233,85.8224211411,75.3174957937,9.34,1.16492534742
 03/22  20:00:00,227.223134909,29.5170756173,0.985209917858,0.0,34.9369000822,32.3179380704,96.4333404587,87.0958420517,8.1725,1.16499840704
 03/22  21:00:00,163.492258774,29.5170756173,0.133548389253,0.0,13.9747600329,18.6919646116,72.3202081014,67.6302081014,4.67,0.02
 03/22  22:00:00,104.754387488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950627647,0.0,2.335,1.16450627647
 03/22  23:00:00,137.532992294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,109.716297133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927714024,0.0,2.335,1.16427714024
 03/23  01:00:00,100.207965179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,98.1948357513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,95.9487747595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923231401,0.0,2.335,1.16423231401
 03/23  04:00:00,101.437378318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,100.085439109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,152.295147703,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,211.054414961,206.364414961,4.67,0.02
 03/23  07:00:00,153.887382041,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,205.564722724,199.730232035,4.67,1.16449068885
 03/23  08:00:00,225.84740739,29.5170756173,0.0256802875701,0.0,34.9369000822,32.3179380704,182.641062448,173.30384771,8.1725,1.1647147374
 03/23  09:00:00,254.087546061,29.5170756173,0.50080724509,0.0,62.886420148,41.4019203762,154.039155174,143.511655174,10.5075,0.02
 03/23  10:00:00,249.172806601,29.5170756173,0.883502846644,0.0,62.886420148,41.4019203762,130.430963129,117.613313661,10.5075,2.310149468
 03/23  11:00:00,284.171669713,29.5170756173,1.32642134358,0.0,62.886420148,41.4019203762,88.5571313696,76.8843321586,10.5075,1.16529921097
 03/23  12:00:00,275.614937808,29.5170756173,1.74899522653,0.0,62.886420148,41.4019203762,56.0634395834,44.390485111,10.5075,1.16545447234
 03/23  13:00:00,278.515946356,29.5170756173,2.05306749086,0.0,62.886420148,41.4019203762,34.5173814078,21.6987991923,10.5075,2.31108221545
 03/23  14:00:00,273.585971984,29.5170756173,2.20310739666,0.0,62.886420148,41.4019203762,25.4618687297,13.7890997228,10.5075,1.16526900684
 03/23  15:00:00,268.897500835,29.5170756173,2.32572602109,0.0,62.886420148,41.4019203762,22.9595918723,11.2870125656,10.5075,1.16507930663
 03/23  16:00:00,267.136694423,29.5170756173,2.39101252259,0.0,62.886420148,41.4019203762,25.6196181219,13.9469475308,10.5075,1.16517059104
 03/23  17:00:00,264.176318559,29.5170756173,2.32581999159,0.0,62.886420148,41.4019203762,35.5491221486,23.8763007291,10.5075,1.16532141954
 03/23  18:00:00,259.557722243,29.5170756173,1.91144220092,0.0,41.9242800987,36.8599292233,49.8292248732,39.3241524291,9.34,1.16507244404
 03/23  19:00:00,257.265981168,29.5170756173,1.69500672643,0.0,41.9242800987,36.8599292233,64.9987034045,54.4937778668,9.34,1.16492553766
 03/23  20:00:00,229.410348337,29.5170756173,1.23593314712,0.0,34.9369000822,32.3179380704,82.2882214959,72.950917487,8.1725,1.16480400893
 03/23  21:00:00,166.31873389,29.5170756173,0.408377678145,0.0,13.9747600329,18.6919646116,53.6539859494,47.8193854381,4.67,1.16460051126
 03/23  22:00:00,108.645086145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,141.454620075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931171618,0.0,2.335,1.16431171618
 03/23  24:00:00,113.262552054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,102.714189038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,100.816332783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930858794,0.0,2.335,1.16430858794
 03/24  03:00:00,99.6959858626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,122.501363863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,120.251096551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928165997,0.0,2.335,1.16428165997
 03/24  06:00:00,171.214718324,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,189.565949539,184.875949539,4.67,0.02
 03/24  07:00:00,165.994783802,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,187.378630339,182.688630339,4.67,0.02
 03/24  08:00:00,230.625065765,29.5170756173,0.0648096774205,0.0,34.9369000822,32.3179380704,160.287643796,150.950434505,8.1725,1.16470929128
 03/24  09:00:00,263.100617481,29.5170756173,0.864221304279,0.0,62.886420148,41.4019203762,123.296727674,111.624254005,10.5075,1.16497366938
 03/24  10:00:00,260.093212456,29.5170756173,1.16548763792,0.0,62.886420148,41.4019203762,98.4022297784,86.7295885273,10.5075,1.16514125103
 03/24  11:00:00,292.105862875,29.5170756173,1.51678235135,0.0,62.886420148,41.4019203762,71.8561880565,60.1832924297,10.5075,1.16539562685
 03/24  12:00:00,282.248261558,29.5170756173,1.83876556147,0.0,62.886420148,41.4019203762,46.1684873463,33.3498571198,10.5075,2.31113022651
 03/24  13:00:00,283.516149646,29.5170756173,2.01134570323,0.0,62.886420148,41.4019203762,31.8037032352,20.1305560114,10.5075,1.16564722385
 03/24  14:00:00,279.1064667,29.5170756173,2.13728772507,0.0,62.886420148,41.4019203762,30.4830425421,18.8101509006,10.5075,1.16539164146
 03/24  15:00:00,275.540836035,29.5170756173,2.19674090388,0.0,62.886420148,41.4019203762,28.9025785428,17.2298957177,10.5075,1.16518282509
 03/24  16:00:00,272.846922898,29.5170756173,2.08542164526,0.0,62.886420148,41.4019203762,39.5562480835,26.7382706328,10.5075,2.31047745069
 03/24  17:00:00,268.147659506,29.5170756173,1.91692263466,0.0,62.886420148,41.4019203762,51.7733749572,40.1005484224,10.5075,1.16532653481
 03/24  18:00:00,259.51979724,29.5170756173,1.55001876636,0.0,41.9242800987,36.8599292233,68.4742634854,57.9692323487,9.34,1.16503113669
 03/24  19:00:00,244.691833973,29.5170756173,1.22824924935,0.0,41.9242800987,36.8599292233,96.3356089451,85.8305918281,9.34,1.16501711703
 03/24  20:00:00,215.887376574,29.5170756173,0.731941523195,0.0,34.9369000822,32.3179380704,121.884683942,112.547303013,8.1725,1.16488092931
 03/24  21:00:00,153.716130782,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,103.021822253,98.3318222528,4.67,0.02
 03/24  22:00:00,99.1995456276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946240684,0.0,2.335,1.16446240684
 03/24  23:00:00,131.641191887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  24:00:00,101.178060574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,90.0765994906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567453132,0.0,1.75125,1.16442453132
 03/25  02:00:00,87.8626124935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,85.9981059048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558405243,0.0,1.75125,1.16433405243
 03/25  04:00:00,90.8062176835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,88.7420174599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,128.866047245,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,315.079123402,310.412308097,3.5025,1.16431530553
 03/25  07:00:00,128.098948492,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,289.458166672,285.935666672,3.5025,0.02
 03/25  08:00:00,187.552007145,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,246.252207709,239.250000973,5.8375,1.16470673549
 03/25  09:00:00,208.1601705,29.5170756173,0.0371765240093,0.0,41.9242800987,36.8599292233,193.71631584,183.211539472,9.34,1.16477636821
 03/25  10:00:00,238.65577013,29.5170756173,0.682827074571,0.0,62.886420148,41.4019203762,142.608301403,130.935594197,10.5075,1.16520720534
 03/25  11:00:00,272.253164336,29.5170756173,1.27360144422,0.0,62.886420148,41.4019203762,103.278416386,91.6055043044,10.5075,1.16541208136
 03/25  12:00:00,256.291131346,29.5170756173,1.5750563397,0.0,62.886420148,41.4019203762,82.5369774325,70.863953941,10.5075,1.16552349152
 03/25  13:00:00,255.740821101,29.5170756173,1.95833392629,0.0,62.886420148,41.4019203762,62.6883634926,49.8696498269,10.5075,2.31121366569
 03/25  14:00:00,251.893539182,29.5170756173,2.23813930316,0.0,62.886420148,41.4019203762,48.7283207053,37.0555097659,10.5075,1.16531093939
 03/25  15:00:00,248.860854118,29.5170756173,2.50078002326,0.0,62.886420148,41.4019203762,39.081983155,27.4093024395,10.5075,1.16518071555
 03/25  16:00:00,250.081608987,29.5170756173,2.68629136844,0.0,62.886420148,41.4019203762,34.0694652703,22.3966582413,10.5075,1.16530702902
 03/25  17:00:00,249.162261919,29.5170756173,2.62123260201,0.0,62.886420148,41.4019203762,42.7509199578,31.078266021,10.5075,1.16515393681
 03/25  18:00:00,231.5084999,29.5170756173,1.81400787303,0.0,34.9369000822,32.3179380704,68.1531783156,57.6703994904,8.1725,2.3102788252
 03/25  19:00:00,193.130928746,29.5170756173,0.82154905184,0.0,20.9621400493,23.2339557645,97.7235752953,91.8660752953,5.8375,0.02
 03/25  20:00:00,181.500738392,29.5170756173,0.459524248013,0.0,20.9621400493,23.2339557645,120.703661993,113.701283921,5.8375,1.16487807229
 03/25  21:00:00,135.524657023,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,99.4016583003,94.7344891968,3.5025,1.1646691035
 03/25  22:00:00,87.78146117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,121.478585523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572890976,0.0,1.75125,1.16447890976
 03/25  24:00:00,92.6231963318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,84.7474832823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559339696,0.0,1.75125,1.16434339696
 03/26  02:00:00,84.0095308761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,83.5868327708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,89.9230961921,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554790741,0.0,1.75125,1.16429790741
 03/26  05:00:00,89.3729352031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,131.765809302,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,257.328514225,252.661731011,3.5025,1.164283214
 03/26  07:00:00,133.979678277,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,225.223430493,221.700930493,3.5025,0.02
 03/26  08:00:00,169.325083782,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,179.584261774,176.061761774,3.5025,0.02
 03/26  09:00:00,149.031742396,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,146.947581697,142.280653096,3.5025,1.16442860076
 03/26  10:00:00,187.503703145,29.5170756173,0.287822816943,0.0,27.9495200658,27.7759469175,106.886626294,98.7167429832,7.005,1.16488331123
 03/26  11:00:00,220.952178034,29.5170756173,0.811711335845,0.0,27.9495200658,27.7759469175,79.3888466186,71.2190781754,7.005,1.16476844317
 03/26  12:00:00,238.146389467,29.5170756173,1.72012844103,0.0,41.9242800987,36.8599292233,52.8289089736,43.4689089736,9.34,0.02
 03/26  13:00:00,239.968130079,29.5170756173,2.02210799216,0.0,41.9242800987,36.8599292233,38.6499698915,28.1449506602,9.34,1.16501923133
 03/26  14:00:00,239.13346353,29.5170756173,2.69050894745,0.0,41.9242800987,36.8599292233,24.0515139166,13.5466072235,9.34,1.16490669306
 03/26  15:00:00,235.18909207,29.5170756173,2.47441393607,0.0,41.9242800987,36.8599292233,26.5960370051,16.0909951945,9.34,1.16504181062
 03/26  16:00:00,229.809406213,29.5170756173,2.09741811321,0.0,41.9242800987,36.8599292233,40.2813652198,29.7763476438,9.34,1.16501757604
 03/26  17:00:00,193.154063338,29.5170756173,1.29823367254,0.0,27.9495200658,27.7759469175,66.851926093,58.6820409342,7.005,1.16488515881
 03/26  18:00:00,190.56417817,29.5170756173,0.425028882509,0.0,13.9747600329,18.6919646116,98.8483678656,93.0136777477,4.67,1.1646901179
 03/26  19:00:00,171.481148941,29.5170756173,0.0330991526768,0.0,13.9747600329,18.6919646116,132.90579392,128.21579392,4.67,0.02
 03/26  20:00:00,162.405897744,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,161.256910294,155.422213515,4.67,1.16469677937
 03/26  21:00:00,145.176732859,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,136.339770802,130.505282813,4.67,1.16448798937
 03/26  22:00:00,83.4842259365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,117.812401032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,87.5276312532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554884864,0.0,1.75125,1.16429884864
 03/27  01:00:00,82.3523193208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,81.323948787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,80.4501336645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923342694,0.0,2.335,1.16423342694
 03/27  04:00:00,86.3476787894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,85.3961027317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,139.722046412,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,325.026493289,319.192272506,4.67,1.16422078387
 03/27  07:00:00,138.947601981,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,292.924156097,288.234156097,4.67,0.02
 03/27  08:00:00,212.770074342,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,243.260572492,233.923387536,8.1725,1.16468495587
 03/27  09:00:00,239.493363869,29.5170756173,0.221350694681,0.0,62.886420148,41.4019203762,187.642232925,175.969773156,10.5075,1.16495976962
 03/27  10:00:00,234.520859678,29.5170756173,0.859400805584,0.0,62.886420148,41.4019203762,145.937406025,134.264742528,10.5075,1.16516349725
 03/27  11:00:00,268.356705835,29.5170756173,1.29451923352,0.0,62.886420148,41.4019203762,112.41767486,100.744689928,10.5075,1.16548493209
 03/27  12:00:00,252.020423684,29.5170756173,1.53776683149,0.0,62.886420148,41.4019203762,95.9051778167,83.0866697822,10.5075,2.31100803451
 03/27  13:00:00,249.632662408,29.5170756173,1.78277474283,0.0,62.886420148,41.4019203762,81.3834632081,69.7105501294,10.5075,1.16541307866
 03/27  14:00:00,245.617840672,29.5170756173,2.02055095641,0.0,62.886420148,41.4019203762,70.9033989359,59.2307434476,10.5075,1.16515548833
 03/27  15:00:00,241.629899585,29.5170756173,2.24676030468,0.0,62.886420148,41.4019203762,63.0841357714,51.4114360097,10.5075,1.16519976169
 03/27  16:00:00,241.228963006,29.5170756173,2.34251677324,0.0,62.886420148,41.4019203762,63.8659989356,52.1934326179,10.5075,1.16506631763
 03/27  17:00:00,241.188195489,29.5170756173,2.36052691018,0.0,62.886420148,41.4019203762,69.0098414848,56.1920589033,10.5075,2.31028258149
 03/27  18:00:00,239.08726882,29.5170756173,1.95558860308,0.0,41.9242800987,36.8599292233,78.370983104,67.8659624288,9.34,1.1650206753
 03/27  19:00:00,227.013626944,29.5170756173,1.5408418131,0.0,41.9242800987,36.8599292233,102.670017424,93.3100174238,9.34,0.02
 03/27  20:00:00,203.331802729,29.5170756173,0.946101870624,0.0,34.9369000822,32.3179380704,127.684637871,118.347194872,8.1725,1.16494299882
 03/27  21:00:00,141.867202161,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,136.882705397,131.047968173,4.67,1.16473722473
 03/27  22:00:00,81.4681111495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,115.735513826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935786012,0.0,2.335,1.16435786012
 03/27  24:00:00,85.3965615712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,78.2673197932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,77.9754100947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929195459,0.0,2.335,1.16429195459
 03/28  03:00:00,77.722396223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,108.558108487,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,19.0614997114,16.7064997114,2.335,0.02
 03/28  05:00:00,112.708029516,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,33.9524650674,30.4531925814,2.335,1.16427248594
 03/28  06:00:00,155.365692581,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,418.305106835,413.615106835,4.67,0.02
 03/28  07:00:00,143.388092744,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,380.030825166,374.196358164,4.67,1.16446700194
 03/28  08:00:00,210.500116683,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,327.515730997,319.323230997,8.1725,0.02
 03/28  09:00:00,234.862152383,29.5170756173,0.0,0.0,62.886420148,41.4019203762,273.290815085,261.618417667,10.5075,1.16489741869
 03/28  10:00:00,225.869736821,29.5170756173,0.0,0.0,62.886420148,41.4019203762,237.915003122,226.242486164,10.5075,1.16501695783
 03/28  11:00:00,257.071350709,29.5170756173,0.10310172463,0.0,62.886420148,41.4019203762,200.587995724,188.914993962,10.5075,1.16550176205
 03/28  12:00:00,239.282224877,29.5170756173,0.484161786451,0.0,62.886420148,41.4019203762,173.134428607,160.315604559,10.5075,2.311324048
 03/28  13:00:00,237.316821176,29.5170756173,0.729915464022,0.0,62.886420148,41.4019203762,151.406644943,139.733737715,10.5075,1.16540722737
 03/28  14:00:00,234.199004491,29.5170756173,1.04005396478,0.0,62.886420148,41.4019203762,129.950375141,118.277676678,10.5075,1.16519846292
 03/28  15:00:00,232.752600561,29.5170756173,1.36784521369,0.0,62.886420148,41.4019203762,111.950773376,99.1329041066,10.5075,2.31036926987
 03/28  16:00:00,234.435510311,29.5170756173,1.58946087648,0.0,62.886420148,41.4019203762,101.921410881,90.2486714416,10.5075,1.16523943919
 03/28  17:00:00,233.835638441,29.5170756173,1.58952900026,0.0,62.886420148,41.4019203762,106.328648748,94.6560214391,10.5075,1.16512730853
 03/28  18:00:00,231.941096618,29.5170756173,1.26845263812,0.0,41.9242800987,36.8599292233,115.207319648,104.702226299,9.34,1.16509334907
 03/28  19:00:00,213.916756655,29.5170756173,1.03788361263,0.0,41.9242800987,36.8599292233,133.964690014,123.459820985,9.34,1.16486902901
 03/28  20:00:00,193.750531919,29.5170756173,0.531141758386,0.0,34.9369000822,32.3179380704,157.424339083,148.086904361,8.1725,1.16493472219
 03/28  21:00:00,136.987808298,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,143.618259651,138.928259651,4.67,0.02
 03/28  22:00:00,81.87314226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945956578,0.0,2.335,1.16445956578
 03/28  23:00:00,116.67335349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,86.917511012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,79.3568844746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930469043,0.0,2.335,1.16430469043
 03/29  02:00:00,78.8943478147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,78.3513465749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,84.6917802921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923292979,0.0,2.335,1.16423292979
 03/29  05:00:00,88.2972290931,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,9.29980782902,6.94480782902,2.335,0.02
 03/29  06:00:00,139.000563168,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,368.420407268,363.730407268,4.67,0.02
 03/29  07:00:00,134.469514634,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,342.364820421,336.530284274,4.67,1.16453614772
 03/29  08:00:00,211.41665562,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,277.250069278,267.912936881,8.1725,1.16463239735
 03/29  09:00:00,239.0107128,29.5170756173,0.0784830267569,0.0,62.886420148,41.4019203762,207.580865428,197.053365428,10.5075,0.02
 03/29  10:00:00,231.425050771,29.5170756173,0.384523543744,0.0,62.886420148,41.4019203762,179.064586698,167.392001581,10.5075,1.1650851165
 03/29  11:00:00,262.767869464,29.5170756173,0.76708673667,0.0,62.886420148,41.4019203762,151.336373558,138.517880941,10.5075,2.31099261664
 03/29  12:00:00,246.401413286,29.5170756173,1.04011460612,0.0,62.886420148,41.4019203762,127.039878372,115.366712772,10.5075,1.16566560004
 03/29  13:00:00,244.909577938,29.5170756173,1.28454050544,0.0,62.886420148,41.4019203762,109.906426623,97.0881123349,10.5075,2.31081428842
 03/29  14:00:00,242.95467851,29.5170756173,1.55486240984,0.0,62.886420148,41.4019203762,91.6766101011,80.0037062108,10.5075,1.16540389036
 03/29  15:00:00,241.315891728,29.5170756173,1.856988993,0.0,62.886420148,41.4019203762,76.6418497133,64.9692048207,10.5075,1.16514489263
 03/29  16:00:00,241.181112013,29.5170756173,1.92043390638,0.0,62.886420148,41.4019203762,77.868341649,66.1955683804,10.5075,1.16527326857
 03/29  17:00:00,240.330649782,29.5170756173,1.91026458868,0.0,62.886420148,41.4019203762,83.2444589828,71.571803661,10.5075,1.16515532179
 03/29  18:00:00,238.69025813,29.5170756173,1.64189496411,0.0,41.9242800987,36.8599292233,88.5515288229,78.0463860865,9.34,1.16514273643
 03/29  19:00:00,226.206390082,29.5170756173,1.25307914926,0.0,41.9242800987,36.8599292233,116.476861345,105.971907743,9.34,1.16495360169
 03/29  20:00:00,203.362361421,29.5170756173,0.652567908422,0.0,34.9369000822,32.3179380704,147.295880046,137.958558599,8.1725,1.16482144694
 03/29  21:00:00,144.701215154,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,124.710201873,118.875478023,4.67,1.16472385055
 03/29  22:00:00,85.780909149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,120.245082588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,90.9026065428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928829236,0.0,2.335,1.16428829236
 03/30  01:00:00,83.0017417678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,82.2584492688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,81.758500852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924088858,0.0,2.335,1.16424088858
 03/30  04:00:00,87.4775582124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,86.6030201897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,140.713648615,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,288.200706607,282.366479515,4.67,1.1642270922
 03/30  07:00:00,137.376874202,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,255.357021401,250.667021401,4.67,0.02
 03/30  08:00:00,214.779570554,29.5170756173,0.0256482545833,0.0,34.9369000822,32.3179380704,214.88344053,205.546254204,8.1725,1.16468632624
 03/30  09:00:00,243.851137829,29.5170756173,0.48544123957,0.0,62.886420148,41.4019203762,164.267192069,152.59473591,10.5075,1.16495615886
 03/30  10:00:00,237.813948788,29.5170756173,0.986929815859,0.0,62.886420148,41.4019203762,135.601188518,123.928533636,10.5075,1.16515488189
 03/30  11:00:00,269.366123316,29.5170756173,1.27002319926,0.0,62.886420148,41.4019203762,111.719848169,100.046877773,10.5075,1.16547039583
 03/30  12:00:00,252.633926701,29.5170756173,1.51826383672,0.0,62.886420148,41.4019203762,95.4214672331,83.7483527487,10.5075,1.16561448432
 03/30  13:00:00,249.279212023,29.5170756173,1.71064420796,0.0,62.886420148,41.4019203762,86.6639027196,73.8453582881,10.5075,2.31104443152
 03/30  14:00:00,244.575513653,29.5170756173,1.84602855657,0.0,62.886420148,41.4019203762,79.0825739512,67.4097628648,10.5075,1.1653110864
 03/30  15:00:00,241.85485247,29.5170756173,2.07266575959,0.0,62.886420148,41.4019203762,68.9091092386,57.2364438844,10.5075,1.16516535419
 03/30  16:00:00,243.543974174,29.5170756173,2.29404098858,0.0,62.886420148,41.4019203762,60.6391946156,48.9664069574,10.5075,1.16528765818
 03/30  17:00:00,243.7314058,29.5170756173,2.38206943691,0.0,62.886420148,41.4019203762,61.2631636042,49.5904996665,10.5075,1.1651639377
 03/30  18:00:00,239.629923342,29.5170756173,1.91768930488,0.0,41.9242800987,36.8599292233,78.4985666669,66.8484229891,9.34,2.31014367781
 03/30  19:00:00,228.825287315,29.5170756173,1.64352580208,0.0,41.9242800987,36.8599292233,95.0409286091,85.6809286091,9.34,0.02
 03/30  20:00:00,203.846143967,29.5170756173,0.981156922382,0.0,34.9369000822,32.3179380704,124.564582935,115.227192886,8.1725,1.16489004892
 03/30  21:00:00,143.536191169,29.5170756173,0.00737105331179,0.0,13.9747600329,18.6919646116,112.44360143,106.608920384,4.67,1.16468104636
 03/30  22:00:00,84.4840907007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,118.671978414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930136655,0.0,2.335,1.16430136655
 03/30  24:00:00,88.7633213182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,80.9906721045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,80.3055732738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930866591,0.0,2.335,1.16430866591
 03/31  03:00:00,80.069219555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,102.25539399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,101.658218923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928346235,0.0,2.335,1.16428346235
 03/31  06:00:00,156.402993602,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,313.038464442,308.348464442,4.67,0.02
 03/31  07:00:00,144.675656356,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,292.486792315,287.796792315,4.67,0.02
 03/31  08:00:00,212.774100945,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,243.591925299,234.254707114,8.1725,1.16471818481
 03/31  09:00:00,242.108747946,29.5170756173,0.364354069728,0.0,62.886420148,41.4019203762,174.196994096,162.524567033,10.5075,1.16492706281
 03/31  10:00:00,239.08133055,29.5170756173,1.03378409867,0.0,62.886420148,41.4019203762,131.801211049,120.128530681,10.5075,1.16518036828
 03/31  11:00:00,271.880723589,29.5170756173,1.37913548752,0.0,62.886420148,41.4019203762,103.164015568,91.4910936148,10.5075,1.1654219527
 03/31  12:00:00,258.092183867,29.5170756173,1.69911009117,0.0,62.886420148,41.4019203762,81.4766581112,68.6580078645,10.5075,2.31115024673
 03/31  13:00:00,257.149540378,29.5170756173,1.92631411036,0.0,62.886420148,41.4019203762,65.3767245334,53.7035826952,10.5075,1.16564183818
 03/31  14:00:00,253.969727076,29.5170756173,2.1585397662,0.0,62.886420148,41.4019203762,53.614168112,41.9412882359,10.5075,1.16537987616
 03/31  15:00:00,250.456384212,29.5170756173,2.37508634029,0.0,62.886420148,41.4019203762,44.3735186158,32.7008544414,10.5075,1.16516417437
 03/31  16:00:00,249.820104111,29.5170756173,2.35623874808,0.0,62.886420148,41.4019203762,50.8441886537,38.0262770722,10.5075,2.31041158154
 03/31  17:00:00,248.089811252,29.5170756173,2.34613757073,0.0,62.886420148,41.4019203762,56.3352893291,44.6625104693,10.5075,1.16527885984
 03/31  18:00:00,242.71624212,29.5170756173,1.9003930432,0.0,41.9242800987,36.8599292233,73.7602813318,63.2553035342,9.34,1.16497779759
 03/31  19:00:00,225.110397015,29.5170756173,1.62841466042,0.0,41.9242800987,36.8599292233,93.6522526711,83.1472970306,9.34,1.16495564046
 03/31  20:00:00,203.473623135,29.5170756173,1.20822335605,0.0,34.9369000822,32.3179380704,107.495483842,98.1581714734,8.1725,1.16481236907
 03/31  21:00:00,143.603875037,29.5170756173,0.255877362087,0.0,13.9747600329,18.6919646116,82.7215796764,78.0315796764,4.67,0.02
 03/31  22:00:00,87.2696023544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944673105,0.0,2.335,1.16444673105
 03/31  23:00:00,120.138116977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,89.8424047117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,79.5499498169,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564862383,0.0,1.75125,1.16439862383
 04/01  02:00:00,79.1954729592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,78.468582003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,84.1904345369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558508762,0.0,1.75125,1.16433508762
 04/01  05:00:00,82.7352373834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,124.893642768,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,379.19160819,374.524791523,3.5025,1.1643166673
 04/01  07:00:00,120.413153712,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,347.60913204,344.08663204,3.5025,0.02
 04/01  08:00:00,183.658018839,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,305.781047082,298.778919356,5.8375,1.16462772527
 04/01  09:00:00,203.403628611,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,249.633564684,239.128937758,9.34,1.16462692594
 04/01  10:00:00,230.884902307,29.5170756173,0.0568976493407,0.0,62.886420148,41.4019203762,204.112260311,192.439670972,10.5075,1.16508933956
 04/01  11:00:00,263.293803719,29.5170756173,0.512622927675,0.0,62.886420148,41.4019203762,165.204399403,153.531617325,10.5075,1.16528207785
 04/01  12:00:00,245.848582681,29.5170756173,0.717808871825,0.0,62.886420148,41.4019203762,148.204795959,136.531913597,10.5075,1.16538236235
 04/01  13:00:00,243.325944033,29.5170756173,0.812304972683,0.0,62.886420148,41.4019203762,144.993112025,132.174711719,10.5075,2.3109003057
 04/01  14:00:00,239.454948964,29.5170756173,0.91480051049,0.0,62.886420148,41.4019203762,138.776880041,127.104235968,10.5075,1.16514407337
 04/01  15:00:00,236.478616085,29.5170756173,0.933494923077,0.0,62.886420148,41.4019203762,141.71661088,130.043837897,10.5075,1.16527298309
 04/01  16:00:00,236.484033044,29.5170756173,0.892231141354,0.0,62.886420148,41.4019203762,149.328986002,137.656364738,10.5075,1.16512126413
 04/01  17:00:00,236.039788947,29.5170756173,0.745176132839,0.0,62.886420148,41.4019203762,165.589144252,153.916425331,10.5075,1.16521892102
 04/01  18:00:00,219.679947655,29.5170756173,0.050165604792,0.0,34.9369000822,32.3179380704,189.801462312,180.46381429,8.1725,1.16514802257
 04/01  19:00:00,182.013995731,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,200.984815651,193.982306709,5.8375,1.16500894173
 04/01  20:00:00,177.943476925,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,205.190588642,198.18824572,5.8375,1.16484292204
 04/01  21:00:00,134.184468115,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,172.800527297,168.133430615,3.5025,1.16459668238
 04/01  22:00:00,87.1570296045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,121.314687482,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572183023,0.0,1.75125,1.16447183023
 04/01  24:00:00,90.9160845947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,82.9428850232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.87514233097,0.0,1.75125,0.123892330974
 04/02  02:00:00,81.5248901026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.81163358935,0.0,1.75125,1.06038358935
 04/02  03:00:00,80.4738954982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,86.3039198307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554853176,0.0,1.75125,1.16429853176
 04/02  05:00:00,85.2473961441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,126.965470275,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,380.862727094,377.340227094,3.5025,0.02
 04/02  07:00:00,124.351699273,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,342.412730246,337.745838058,3.5025,1.16439218753
 04/02  08:00:00,160.762412857,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,287.813412427,284.290912427,3.5025,0.02
 04/02  09:00:00,136.241243388,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,256.185752725,251.518727899,3.5025,1.16452482613
 04/02  10:00:00,173.430652064,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,203.678276443,196.653276443,7.005,0.02
 04/02  11:00:00,207.450119204,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,164.025203874,155.85535223,7.005,1.1648516435
 04/02  12:00:00,220.634966365,29.5170756173,0.427283841756,0.0,41.9242800987,36.8599292233,125.211743226,114.706719695,9.34,1.16502353028
 04/02  13:00:00,221.015722148,29.5170756173,0.881964259689,0.0,41.9242800987,36.8599292233,106.042977544,95.5380263231,9.34,1.16495122139
 04/02  14:00:00,218.561064099,29.5170756173,1.15986395223,0.0,41.9242800987,36.8599292233,89.5006802008,78.9958582866,9.34,1.16482191415
 04/02  15:00:00,216.495823578,29.5170756173,1.4067572425,0.0,41.9242800987,36.8599292233,77.3377458829,66.8327946203,9.34,1.16495126262
 04/02  16:00:00,217.030932935,29.5170756173,1.57370752501,0.0,41.9242800987,36.8599292233,72.7419098429,62.2369826251,9.34,1.16492721782
 04/02  17:00:00,187.107027672,29.5170756173,0.997152922634,0.0,27.9495200658,27.7759469175,82.4136100516,74.2436319458,7.005,1.16497810586
 04/02  18:00:00,190.371157911,29.5170756173,0.305123471869,0.0,13.9747600329,18.6919646116,98.8322383683,94.1422383683,4.67,0.02
 04/02  19:00:00,175.833046074,29.5170756173,0.0172462101973,0.0,13.9747600329,18.6919646116,129.961875848,124.127131246,4.67,1.16474460136
 04/02  20:00:00,170.82097851,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,144.761435133,138.926776272,4.67,1.16465886164
 04/02  21:00:00,153.114707953,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,116.874079312,112.184079312,4.67,0.02
 04/02  22:00:00,91.306398478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565079157,0.0,1.75125,1.16440079157
 04/02  23:00:00,124.254140229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,93.7860896838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,86.9906543106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924653475,0.0,2.335,1.16424653475
 04/03  02:00:00,85.5185034419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,84.5262346521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,90.3689144656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924245149,0.0,2.335,1.16424245149
 04/03  05:00:00,89.3379479015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,142.279959595,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,289.624226533,284.934226533,4.67,0.02
 04/03  07:00:00,138.475726821,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,276.051365976,270.216894973,4.67,1.16447100305
 04/03  08:00:00,213.934377784,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,244.068981033,235.876481033,8.1725,0.02
 04/03  09:00:00,238.315358731,29.5170756173,0.0129121598256,0.0,62.886420148,41.4019203762,224.11854657,212.446114063,10.5075,1.16493250686
 04/03  10:00:00,229.946584582,29.5170756173,0.0,0.0,62.886420148,41.4019203762,224.502399434,212.829897098,10.5075,1.16500233613
 04/03  11:00:00,262.197598077,29.5170756173,0.0559977058951,0.0,62.886420148,41.4019203762,211.113647229,198.295348806,10.5075,2.31079842282
 04/03  12:00:00,244.528273432,29.5170756173,0.229421580203,0.0,62.886420148,41.4019203762,196.448256822,184.775201002,10.5075,1.16555582022
 04/03  13:00:00,244.353255492,29.5170756173,0.507779134283,0.0,62.886420148,41.4019203762,172.996622505,161.323533437,10.5075,1.165589068
 04/03  14:00:00,241.454664273,29.5170756173,0.661926542075,0.0,62.886420148,41.4019203762,161.36874713,148.550599065,10.5075,2.31064806541
 04/03  15:00:00,237.966992194,29.5170756173,0.786084346733,0.0,62.886420148,41.4019203762,149.328004299,137.655240243,10.5075,1.16526405645
 04/03  16:00:00,237.864166791,29.5170756173,0.848337388759,0.0,62.886420148,41.4019203762,145.918257703,134.245626814,10.5075,1.16513088913
 04/03  17:00:00,237.510656146,29.5170756173,0.848402139749,0.0,62.886420148,41.4019203762,148.79797757,137.12520862,10.5075,1.16526895006
 04/03  18:00:00,235.318609909,29.5170756173,0.602287944451,0.0,41.9242800987,36.8599292233,153.391684654,142.886697204,9.34,1.16498745016
 04/03  19:00:00,227.211234088,29.5170756173,0.542187770326,0.0,41.9242800987,36.8599292233,159.005417051,148.500419865,9.34,1.16499718658
 04/03  20:00:00,207.85202413,29.5170756173,0.304434987864,0.0,34.9369000822,32.3179380704,162.222955958,152.885600998,8.1725,1.16485496027
 04/03  21:00:00,148.87602158,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,127.719885926,123.029885926,4.67,0.02
 04/03  22:00:00,89.9118638587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949950871,0.0,2.335,1.16449950871
 04/03  23:00:00,124.039340928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,94.4383187991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925729679,0.0,2.335,1.16425729679
 04/04  01:00:00,86.5813376224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,85.6763167694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,85.0006289907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927670488,0.0,2.335,1.16427670488
 04/04  04:00:00,106.834013642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,106.465324859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,160.39779129,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,299.441204667,294.751204667,4.67,0.02
 04/04  07:00:00,150.439460712,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,281.895175189,276.060651227,4.67,1.16452396121
 04/04  08:00:00,217.939974565,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,236.672715299,227.335483662,8.1725,1.1647316367
 04/04  09:00:00,245.259424757,29.5170756173,0.110129028708,0.0,62.886420148,41.4019203762,187.62618532,177.09868532,10.5075,0.02
 04/04  10:00:00,238.253320832,29.5170756173,0.618056830649,0.0,62.886420148,41.4019203762,153.209532279,140.391911626,10.5075,2.31012065365
 04/04  11:00:00,272.68392153,29.5170756173,1.08804395003,0.0,62.886420148,41.4019203762,115.225983092,103.553228134,10.5075,1.16525495812
 04/04  12:00:00,260.967515689,29.5170756173,1.50378036111,0.0,62.886420148,41.4019203762,83.2348104749,71.5619204049,10.5075,1.16539006996
 04/04  13:00:00,262.17051763,29.5170756173,1.82618400997,0.0,62.886420148,41.4019203762,62.6641818911,49.8457826156,10.5075,2.3108992755
 04/04  14:00:00,260.255979,29.5170756173,1.97786476047,0.0,62.886420148,41.4019203762,51.1106726342,39.4380139639,10.5075,1.16515867029
 04/04  15:00:00,259.013000645,29.5170756173,2.19361565511,0.0,62.886420148,41.4019203762,39.0377916003,27.3651227123,10.5075,1.16516888799
 04/04  16:00:00,261.255025548,29.5170756173,2.30061979187,0.0,62.886420148,41.4019203762,34.7191266834,23.046339352,10.5075,1.1652873314
 04/04  17:00:00,260.5687241,29.5170756173,2.22878331286,0.0,62.886420148,41.4019203762,41.8365005054,30.1638387352,10.5075,1.1651617702
 04/04  18:00:00,256.30778275,29.5170756173,1.82809896792,0.0,41.9242800987,36.8599292233,55.352109358,44.8469683245,9.34,1.16514103352
 04/04  19:00:00,243.636151976,29.5170756173,1.62059868665,0.0,41.9242800987,36.8599292233,69.9378509218,59.4329051688,9.34,1.16494575306
 04/04  20:00:00,221.588799683,29.5170756173,1.24190607606,0.0,34.9369000822,32.3179380704,81.8429641684,72.5056573356,8.1725,1.16480683284
 04/04  21:00:00,160.7013588,29.5170756173,0.452233407858,0.0,13.9747600329,18.6919646116,50.4986051498,44.6639019143,4.67,1.1647032355
 04/04  22:00:00,107.270380412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,138.91639863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,111.691606342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926749222,0.0,2.335,1.16426749222
 04/05  01:00:00,103.057559432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,102.275928426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,101.514111304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499286648,0.0,2.335,1.164286648
 04/05  04:00:00,108.066051147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,107.65255703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,162.169649456,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,139.050157861,133.215887781,4.67,1.16427007984
 04/05  07:00:00,165.531781874,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,139.250960447,134.560960447,4.67,0.02
 04/05  08:00:00,243.995032949,29.5170756173,0.460931779739,0.0,34.9369000822,32.3179380704,118.003109889,108.665885206,8.1725,1.16472468266
 04/05  09:00:00,275.398514865,29.5170756173,1.20055174803,0.0,62.886420148,41.4019203762,92.5875380493,80.9151307128,10.5075,1.16490733654
 04/05  10:00:00,273.416418026,29.5170756173,1.51638098764,0.0,62.886420148,41.4019203762,76.1909516858,64.5183564144,10.5075,1.16509527143
 04/05  11:00:00,301.011098431,29.5170756173,1.88245954727,0.0,62.886420148,41.4019203762,55.7853623839,44.1124643873,10.5075,1.16539799663
 04/05  12:00:00,291.752608873,29.5170756173,2.16861568341,0.0,62.886420148,41.4019203762,44.4216830625,32.7486517897,10.5075,1.16553127274
 04/05  13:00:00,292.204223632,29.5170756173,2.33866977583,0.0,62.886420148,41.4019203762,39.7280136485,26.9093374576,10.5075,2.31117619094
 04/05  14:00:00,287.946323596,29.5170756173,2.52296479646,0.0,62.886420148,41.4019203762,30.9715681066,19.2987734496,10.5075,1.16529465703
 04/05  15:00:00,283.924001493,29.5170756173,2.58549869412,0.0,62.886420148,41.4019203762,28.7900425244,17.1174911916,10.5075,1.16505133275
 04/05  16:00:00,282.978911412,29.5170756173,2.51273316008,0.0,62.886420148,41.4019203762,32.0592292413,20.3865657027,10.5075,1.16516353863
 04/05  17:00:00,280.245952728,29.5170756173,2.30197626592,0.0,62.886420148,41.4019203762,44.5915443925,32.9187507984,10.5075,1.16529359403
 04/05  18:00:00,273.484508124,29.5170756173,1.83855299225,0.0,41.9242800987,36.8599292233,55.3922174375,44.8871851176,9.34,1.16503231988
 04/05  19:00:00,265.562336776,29.5170756173,1.55263010782,0.0,41.9242800987,36.8599292233,71.7303787704,61.2255069806,9.34,1.1648717898
 04/05  20:00:00,243.334958696,29.5170756173,1.08674434539,0.0,34.9369000822,32.3179380704,86.611047343,77.2736122984,8.1725,1.16493504456
 04/05  21:00:00,174.448701434,29.5170756173,0.212579995152,0.0,13.9747600329,18.6919646116,60.2445829968,54.409907073,4.67,1.16467592382
 04/05  22:00:00,114.124274514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,144.591544839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931487177,0.0,2.335,1.16431487177
 04/05  24:00:00,118.110285994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,108.632827581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,106.146169638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929268659,0.0,2.335,1.16429268659
 04/06  03:00:00,104.100209331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,109.375358994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,107.071603932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,155.527672464,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,176.664978234,170.830694297,4.67,1.16428393683
 04/06  07:00:00,158.098814782,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,179.650901287,174.960901287,4.67,0.02
 04/06  08:00:00,230.779615785,29.5170756173,0.00624671898703,0.0,34.9369000822,32.3179380704,168.857835695,159.520641088,8.1725,1.16469460691
 04/06  09:00:00,257.348863314,29.5170756173,0.571540445094,0.0,62.886420148,41.4019203762,147.546467547,135.874131948,10.5075,1.16483559851
 04/06  10:00:00,248.836236553,29.5170756173,0.717969089065,0.0,62.886420148,41.4019203762,141.572587102,129.900105245,10.5075,1.16498185756
 04/06  11:00:00,278.005423145,29.5170756173,0.886024953733,0.0,62.886420148,41.4019203762,127.344965081,115.671948529,10.5075,1.16551655134
 04/06  12:00:00,263.862452909,29.5170756173,1.03388845448,0.0,62.886420148,41.4019203762,115.407271629,102.588747077,10.5075,2.31102455187
 04/06  13:00:00,268.569866263,29.5170756173,1.23347397055,0.0,62.886420148,41.4019203762,94.8150345361,83.1421339308,10.5075,1.16540060521
 04/06  14:00:00,269.590035102,29.5170756173,1.45183312737,0.0,62.886420148,41.4019203762,78.6362513411,66.9636182208,10.5075,1.16513312028
 04/06  15:00:00,271.781680264,29.5170756173,1.77313782181,0.0,62.886420148,41.4019203762,58.3930916621,46.7204290461,10.5075,1.16516261598
 04/06  16:00:00,276.851547445,29.5170756173,2.06719607643,0.0,62.886420148,41.4019203762,46.6439371571,34.9711639853,10.5075,1.1652731718
 04/06  17:00:00,282.470623797,29.5170756173,2.43805992266,0.0,62.886420148,41.4019203762,35.0484777386,23.3758372016,10.5075,1.16514053698
 04/06  18:00:00,280.683536382,29.5170756173,2.37049839041,0.0,41.9242800987,36.8599292233,33.1737580804,22.6686189021,9.34,1.16513917834
 04/06  19:00:00,277.951638677,29.5170756173,2.26882746021,0.0,41.9242800987,36.8599292233,38.6816225889,28.1766451392,9.34,1.16497744971
 04/06  20:00:00,260.15399551,29.5170756173,1.89048791498,0.0,34.9369000822,32.3179380704,41.3296068114,31.9922662893,8.1725,1.16484052209
 04/06  21:00:00,187.641414802,29.5170756173,1.03184914856,0.0,13.9747600329,18.6919646116,6.41457432963,0.579949228073,4.67,1.16462510155
 04/06  22:00:00,126.580991277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,157.034868676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933042062,0.0,2.335,1.16433042062
 04/06  24:00:00,134.552876383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,125.313469623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,123.73342464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924685396,0.0,2.335,1.16424685396
 04/07  03:00:00,121.149370729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,143.309038057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,137.454922992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49907170755,0.0,2.335,1.16407170755
 04/07  06:00:00,180.649040666,29.5170756173,0.00680482328581,0.0,13.9747600329,18.6919646116,102.956242995,98.266242995,4.67,0.02
 04/07  07:00:00,173.335110638,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,119.391095252,114.701095252,4.67,0.02
 04/07  08:00:00,238.535278837,29.5170756173,0.808027245147,0.0,34.9369000822,32.3179380704,100.973019267,91.6358261475,8.1725,1.16469311943
