Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  09:00:00,269.00662237,29.5170756173,1.62076454015,0.0,62.886420148,41.4019203762,77.2783627864,65.6059288648,10.5075,1.16493392163
 04/07  10:00:00,259.140432411,29.5170756173,1.79359966375,0.0,62.886420148,41.4019203762,67.4620901716,55.789511886,10.5075,1.16507828563
 04/07  11:00:00,288.239909062,29.5170756173,2.02562964268,0.0,62.886420148,41.4019203762,49.8888879463,38.2160820196,10.5075,1.16530592675
 04/07  12:00:00,274.780478399,29.5170756173,2.26439564782,0.0,62.886420148,41.4019203762,35.6448081598,22.826427267,10.5075,2.31088089279
 04/07  13:00:00,275.961292656,29.5170756173,2.89636671766,0.0,62.886420148,41.4019203762,16.9723055811,5.29931554344,10.5075,1.16549003764
 04/07  14:00:00,274.453690771,29.5170756173,4.33517443947,0.0,62.886420148,41.4019203762,11.6727212642,0.0,10.5075,1.16522126422
 04/07  15:00:00,271.324961692,29.5170756173,5.07082165751,0.0,62.886420148,41.4019203762,11.6727491539,0.0,10.5075,1.16524915392
 04/07  16:00:00,271.307153677,29.5170756173,5.24038249064,0.0,62.886420148,41.4019203762,11.6726019096,0.0,10.5075,1.16510190962
 04/07  17:00:00,268.831173141,29.5170756173,4.6415866496,0.0,62.886420148,41.4019203762,12.817803634,0.0,10.5075,2.310303634
 04/07  18:00:00,261.348089045,29.5170756173,2.76269922518,0.0,41.9242800987,36.8599292233,22.7317208635,12.2267106363,9.34,1.16501022725
 04/07  19:00:00,239.340491992,29.5170756173,1.94895467712,0.0,41.9242800987,36.8599292233,61.0859563719,51.7259563719,9.34,0.02
 04/07  20:00:00,212.915911251,29.5170756173,1.26892240637,0.0,34.9369000822,32.3179380704,93.1436750695,83.8062551695,8.1725,1.16491990001
 04/07  21:00:00,151.357746242,29.5170756173,0.328284861953,0.0,13.9747600329,18.6919646116,71.8477064001,66.0130028516,4.67,1.16470354841
 04/07  22:00:00,95.8501532913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,128.484660036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932095279,0.0,2.335,1.16432095279
 04/07  24:00:00,98.108098952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,86.8964615024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561193339,0.0,1.75125,1.16436193339
 04/08  02:00:00,85.4407963005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,84.490721618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,89.9640412995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155092874,0.0,1.75125,1.1642592874
 04/08  05:00:00,88.514958822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,126.358103276,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,301.901165957,298.378665957,3.5025,0.02
 04/08  07:00:00,127.533223775,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,274.656870064,269.989757955,3.5025,1.16461210877
 04/08  08:00:00,192.404122541,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,220.756404919,213.754226503,5.8375,1.16467841611
 04/08  09:00:00,215.285192428,29.5170756173,0.146815735385,0.0,41.9242800987,36.8599292233,165.752603272,156.392603272,9.34,0.02
 04/08  10:00:00,245.985813127,29.5170756173,1.03409639648,0.0,62.886420148,41.4019203762,118.963049123,107.290403212,10.5075,1.16514591115
 04/08  11:00:00,282.070748321,29.5170756173,1.62449768879,0.0,62.886420148,41.4019203762,77.9061909591,65.0880730144,10.5075,2.31061794467
 04/08  12:00:00,276.415245936,29.5170756173,2.10743799784,0.0,62.886420148,41.4019203762,40.8706611409,29.1977688388,10.5075,1.16539230205
 04/08  13:00:00,287.148984693,29.5170756173,3.38299506373,0.0,62.886420148,41.4019203762,13.5438414599,1.87090774842,10.5075,1.16543371148
 04/08  14:00:00,292.122748785,29.5170756173,5.76415428581,0.0,62.886420148,41.4019203762,11.6726993151,0.0,10.5075,1.16519931506
 04/08  15:00:00,295.169765025,29.5170756173,7.69092658734,0.0,62.886420148,41.4019203762,12.8180173457,0.0,10.5075,2.31051734566
 04/08  16:00:00,296.704218743,29.5170756173,8.84382806899,0.0,62.886420148,41.4019203762,11.6727871865,0.0,10.5075,1.16528718646
 04/08  17:00:00,292.207735783,29.5170756173,8.78944756782,0.0,62.886420148,41.4019203762,11.6726087766,0.0,10.5075,1.16510877662
 04/08  18:00:00,272.383540012,29.5170756173,6.22811187668,0.0,34.9369000822,32.3179380704,10.1901884058,0.852548287783,8.1725,1.16514011803
 04/08  19:00:00,239.797034642,29.5170756173,3.64387809676,0.0,20.9621400493,23.2339557645,8.33029678029,1.3278563891,5.8375,1.1649403912
 04/08  20:00:00,227.356039015,29.5170756173,2.09645959063,0.0,20.9621400493,23.2339557645,9.99278815535,2.99047609432,5.8375,1.16481206103
 04/08  21:00:00,171.407217261,29.5170756173,0.949780736279,0.0,6.98738001645,14.1499734587,3.775367208,0.252867207996,3.5025,0.02
 04/08  22:00:00,123.139496177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572804391,0.0,1.75125,1.16447804391
 04/08  23:00:00,152.399566167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  24:00:00,126.336137028,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569176029,0.0,1.75125,1.16444176028
 04/09  01:00:00,113.544723731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  02:00:00,110.646824793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,107.56944824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551277881,0.0,1.75125,1.16426277881
 04/09  04:00:00,110.846279144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,107.073497161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,141.566881197,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,173.037354725,168.370509267,3.5025,1.16434545859
 04/09  07:00:00,142.239837068,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,193.442840712,189.920340712,3.5025,0.02
 04/09  08:00:00,173.812185536,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,182.485111724,177.818187066,3.5025,1.16442465812
 04/09  09:00:00,147.942602071,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,187.404132814,183.881632814,3.5025,0.02
 04/09  10:00:00,182.071212531,29.5170756173,0.00518980849321,0.0,27.9495200658,27.7759469175,172.770133144,164.600384023,7.005,1.16474912065
 04/09  11:00:00,213.679084524,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,151.17778614,143.007996983,7.005,1.16478915655
 04/09  12:00:00,227.19340522,29.5170756173,0.571248077322,0.0,41.9242800987,36.8599292233,125.257882239,114.752889322,9.34,1.16499291715
 04/09  13:00:00,232.671053897,29.5170756173,1.00622331556,0.0,41.9242800987,36.8599292233,92.9614894683,82.4565782241,9.34,1.16491124419
 04/09  14:00:00,236.807588379,29.5170756173,1.47617660744,0.0,41.9242800987,36.8599292233,58.5991616149,49.2391616149,9.34,0.02
 04/09  15:00:00,237.281139135,29.5170756173,1.78300464054,0.0,41.9242800987,36.8599292233,41.7280335673,31.2230521311,9.34,1.16498143616
 04/09  16:00:00,237.796034572,29.5170756173,1.9279113072,0.0,41.9242800987,36.8599292233,35.7391043496,25.2341748231,9.34,1.1649295265
 04/09  17:00:00,205.647135653,29.5170756173,1.42593231155,0.0,27.9495200658,27.7759469175,42.9790622783,34.8090658827,7.005,1.16499639563
 04/09  18:00:00,206.788302144,29.5170756173,0.821768582451,0.0,13.9747600329,18.6919646116,56.0486479039,50.2140218242,4.67,1.16462607971
 04/09  19:00:00,195.598120336,29.5170756173,0.391376414778,0.0,13.9747600329,18.6919646116,83.1671721211,77.3324228703,4.67,1.16474925078
 04/09  20:00:00,188.160392907,29.5170756173,0.0462154916752,0.0,13.9747600329,18.6919646116,107.933602162,103.243602162,4.67,0.02
 04/09  21:00:00,167.185479037,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,83.7154240814,77.8808658499,4.67,1.16455823146
 04/09  22:00:00,105.216106897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,136.185575329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551085296,0.0,1.75125,1.16426085296
 04/09  24:00:00,107.628607344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/10  01:00:00,101.170018669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,99.7699261662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924074162,0.0,2.335,1.16424074162
 04/10  03:00:00,98.3128589679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  04:00:00,103.741533439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,102.467192431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,151.634720917,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,190.314782202,184.48051045,4.67,1.16427175253
 04/10  07:00:00,154.914859943,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,185.027330546,180.337330546,4.67,0.02
 04/10  08:00:00,229.754642318,29.5170756173,0.00749322198512,0.0,34.9369000822,32.3179380704,169.026978136,159.689845512,8.1725,1.16463262303
 04/10  09:00:00,258.467708203,29.5170756173,0.624755098308,0.0,62.886420148,41.4019203762,140.917699936,129.245433298,10.5075,1.16476663831
 04/10  10:00:00,252.215594883,29.5170756173,0.821854301002,0.0,62.886420148,41.4019203762,129.984281206,118.311643448,10.5075,1.16513775807
 04/10  11:00:00,281.597729346,29.5170756173,0.99681919818,0.0,62.886420148,41.4019203762,114.808344204,103.13541531,10.5075,1.16542889411
 04/10  12:00:00,268.208924806,29.5170756173,1.15554095592,0.0,62.886420148,41.4019203762,101.048253454,89.3752010304,10.5075,1.16555242393
 04/10  13:00:00,268.967996126,29.5170756173,1.23808151693,0.0,62.886420148,41.4019203762,96.182187673,83.3634955079,10.5075,2.3111921651
 04/10  14:00:00,263.520260732,29.5170756173,1.21892898484,0.0,62.886420148,41.4019203762,97.4907750792,85.8179817989,10.5075,1.16529328032
 04/10  15:00:00,258.416778042,29.5170756173,1.23820915624,0.0,62.886420148,41.4019203762,97.3792949262,85.7067505921,10.5075,1.16504433406
 04/10  16:00:00,257.924072199,29.5170756173,1.25044679224,0.0,62.886420148,41.4019203762,98.6535757312,86.9809281537,10.5075,1.16514757751
 04/10  17:00:00,257.770533709,29.5170756173,1.23084895946,0.0,62.886420148,41.4019203762,102.463057421,90.7902889711,10.5075,1.16526844994
 04/10  18:00:00,256.393528234,29.5170756173,1.03208561637,0.0,41.9242800987,36.8599292233,102.110064874,91.6050631117,9.34,1.16500176207
 04/10  19:00:00,250.059807649,29.5170756173,1.06159375286,0.0,41.9242800987,36.8599292233,99.7640438253,89.2592086741,9.34,1.16483515121
 04/10  20:00:00,236.617712434,29.5170756173,0.872812627597,0.0,34.9369000822,32.3179380704,98.6834175779,89.3460270175,8.1725,1.16489056048
 04/10  21:00:00,174.869063061,29.5170756173,0.247554423966,0.0,13.9747600329,18.6919646116,57.1104984091,51.2758713553,4.67,1.1646270538
 04/10  22:00:00,117.350086249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,148.740842291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935163805,0.0,2.335,1.16435163805
 04/10  24:00:00,122.958335686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,113.978255666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,113.114598433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924003661,0.0,2.335,1.16424003661
 04/11  03:00:00,113.67788952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,139.875199476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,136.631290676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,182.382828391,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,140.279040266,134.444769634,4.67,1.16427063225
 04/11  07:00:00,179.818816351,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,141.33852439,136.64852439,4.67,0.02
 04/11  08:00:00,245.758195519,29.5170756173,0.288752742679,0.0,34.9369000822,32.3179380704,122.800587744,113.463458091,8.1725,1.16462965303
 04/11  09:00:00,274.23387176,29.5170756173,1.05882750428,0.0,62.886420148,41.4019203762,101.738408737,90.0661468876,10.5075,1.16476184985
 04/11  10:00:00,267.558642781,29.5170756173,1.17493804998,0.0,62.886420148,41.4019203762,96.0078712449,84.335240638,10.5075,1.16513060688
 04/11  11:00:00,293.425181627,29.5170756173,1.3710675036,0.0,62.886420148,41.4019203762,82.996219992,71.3233006443,10.5075,1.16541934778
 04/11  12:00:00,288.69728362,29.5170756173,2.01031528861,0.0,62.886420148,41.4019203762,43.7966591157,32.1236182642,10.5075,1.16554085157
 04/11  13:00:00,295.418239401,29.5170756173,2.49239730077,0.0,62.886420148,41.4019203762,18.6679710939,5.84930749497,10.5075,2.31116359889
 04/11  14:00:00,287.282853994,29.5170756173,2.3187197018,0.0,62.886420148,41.4019203762,18.673557138,7.00078001117,10.5075,1.16527712681
 04/11  15:00:00,271.401938336,29.5170756173,2.28186394236,0.0,62.886420148,41.4019203762,22.9360914148,11.2635643995,10.5075,1.16502701537
 04/11  16:00:00,260.542012603,29.5170756173,2.33985063652,0.0,62.886420148,41.4019203762,33.2900091304,21.6173807681,10.5075,1.16512836232
 04/11  17:00:00,254.844767517,29.5170756173,2.26715518394,0.0,62.886420148,41.4019203762,47.1255999427,35.4528525892,10.5075,1.16524735344
 04/11  18:00:00,249.494566635,29.5170756173,1.88349141636,0.0,41.9242800987,36.8599292233,61.7365380833,51.2315584987,9.34,1.1649795846
 04/11  19:00:00,227.156919365,29.5170756173,1.42811424908,0.0,41.9242800987,36.8599292233,92.1462882955,81.6414766326,9.34,1.16481166294
 04/11  20:00:00,211.962837316,29.5170756173,0.888549178842,0.0,34.9369000822,32.3179380704,111.460829717,102.123464251,8.1725,1.16486546513
 04/11  21:00:00,155.058420876,29.5170756173,0.0873664409618,0.0,13.9747600329,18.6919646116,78.3507809801,72.5161799302,4.67,1.16460104984
 04/11  22:00:00,100.995017319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,133.138354541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932535192,0.0,2.335,1.16432535192
 04/11  24:00:00,104.156691149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,95.605134366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,93.1551957788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,90.5553894568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926358868,0.0,2.335,1.16426358868
 04/12  04:00:00,95.1831355712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,93.5636456038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,143.425636444,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,247.68258157,241.848338063,4.67,1.16424350688
 04/12  07:00:00,144.774610124,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,230.108017494,225.418017494,4.67,0.02
 04/12  08:00:00,220.667331149,29.5170756173,0.0224772435707,0.0,34.9369000822,32.3179380704,205.413046417,196.07586886,8.1725,1.16467755727
 04/12  09:00:00,247.323163002,29.5170756173,0.219189077954,0.0,62.886420148,41.4019203762,177.221065175,165.548642309,10.5075,1.16492286658
 04/12  10:00:00,237.907323673,29.5170756173,0.532924607767,0.0,62.886420148,41.4019203762,163.005642611,151.33304568,10.5075,1.16509693149
 04/12  11:00:00,267.646440695,29.5170756173,0.697630034621,0.0,62.886420148,41.4019203762,150.016230069,138.343346805,10.5075,1.16538326381
 04/12  12:00:00,249.232356452,29.5170756173,0.828646082586,0.0,62.886420148,41.4019203762,138.576340681,126.903337969,10.5075,1.16550271178
 04/12  13:00:00,249.119150832,29.5170756173,1.06980210355,0.0,62.886420148,41.4019203762,120.437907638,107.619325735,10.5075,2.31108190316
 04/12  14:00:00,248.073810608,29.5170756173,1.28775135508,0.0,62.886420148,41.4019203762,102.365468218,90.6927337128,10.5075,1.16523450487
 04/12  15:00:00,246.607492559,29.5170756173,1.49649655491,0.0,62.886420148,41.4019203762,89.0041565353,77.3314243879,10.5075,1.16523214734
 04/12  16:00:00,247.55063838,29.5170756173,1.59335676966,0.0,62.886420148,41.4019203762,85.9102936019,74.2377111651,10.5075,1.16508243682
 04/12  17:00:00,246.404845645,29.5170756173,1.54316477427,0.0,62.886420148,41.4019203762,92.3391413831,80.6664419039,10.5075,1.16519947914
 04/12  18:00:00,243.309091864,29.5170756173,1.25406380472,0.0,41.9242800987,36.8599292233,99.7320549922,89.2268884653,9.34,1.16516652689
 04/12  19:00:00,230.759327525,29.5170756173,1.04893380005,0.0,41.9242800987,36.8599292233,116.192810215,105.687848088,9.34,1.16496212736
 04/12  20:00:00,212.128035184,29.5170756173,0.644289878957,0.0,34.9369000822,32.3179380704,133.192124669,123.854811464,8.1725,1.16481320519
 04/12  21:00:00,152.401103634,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,110.342068545,104.507367848,4.67,1.16470069705
 04/12  22:00:00,93.9061365449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,127.362782253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,97.8120108557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926454257,0.0,2.335,1.16426454257
 04/13  01:00:00,89.5335673489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,88.1254354718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,86.5390814348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927903542,0.0,2.335,1.16427903542
 04/13  04:00:00,91.8854445832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,90.6967111044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,140.50858682,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,304.365948653,298.531690239,4.67,1.1642584145
 04/13  07:00:00,141.507626551,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,274.166872669,269.476872669,4.67,0.02
 04/13  08:00:00,219.280933693,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,218.59435131,209.257154527,8.1725,1.16469678268
 04/13  09:00:00,250.067897178,29.5170756173,0.388382421787,0.0,62.886420148,41.4019203762,160.71760791,149.045244118,10.5075,1.16486379154
 04/13  10:00:00,244.584503851,29.5170756173,0.890237823764,0.0,62.886420148,41.4019203762,131.587846574,119.915310772,10.5075,1.16503580147
 04/13  11:00:00,277.028092291,29.5170756173,1.25898666419,0.0,62.886420148,41.4019203762,101.515536814,89.8427171183,10.5075,1.16531969565
 04/13  12:00:00,262.593498433,29.5170756173,1.53639964186,0.0,62.886420148,41.4019203762,81.8118020305,70.1388649769,10.5075,1.16543705361
 04/13  13:00:00,261.046678935,29.5170756173,1.80521747417,0.0,62.886420148,41.4019203762,67.2049693616,54.3865241867,10.5075,2.31094517491
 04/13  14:00:00,258.58423481,29.5170756173,2.07652385244,0.0,62.886420148,41.4019203762,50.887758222,39.2150937577,10.5075,1.16516446429
 04/13  15:00:00,255.436696896,29.5170756173,2.27918111894,0.0,62.886420148,41.4019203762,41.3905809241,29.7179205736,10.5075,1.16516035048
 04/13  16:00:00,254.836805924,29.5170756173,2.35587130455,0.0,62.886420148,41.4019203762,41.683401535,30.0106392472,10.5075,1.16526228784
 04/13  17:00:00,254.259922753,29.5170756173,2.38479536979,0.0,62.886420148,41.4019203762,45.3395156163,33.6668914363,10.5075,1.16512418007
 04/13  18:00:00,250.858421835,29.5170756173,2.00965568577,0.0,41.9242800987,36.8599292233,56.5999244869,46.094834785,9.34,1.16508970189
 04/13  19:00:00,239.910669912,29.5170756173,1.68969610658,0.0,41.9242800987,36.8599292233,77.1372819398,66.6323977484,9.34,1.16488419146
 04/13  20:00:00,221.498192259,29.5170756173,1.23240101036,0.0,34.9369000822,32.3179380704,92.5590554752,83.2216252839,8.1725,1.16493019129
 04/13  21:00:00,160.755095755,29.5170756173,0.407317682758,0.0,13.9747600329,18.6919646116,61.2290898194,55.3944696393,4.67,1.16462018011
 04/13  22:00:00,103.106148543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,135.680307808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,107.477735308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925360204,0.0,2.335,1.16425360204
 04/14  01:00:00,96.9777595382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,94.8625996942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,93.4104306264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926733676,0.0,2.335,1.16426733676
 04/14  04:00:00,114.096303765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,112.136617131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,161.504684915,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,251.55055455,245.716308422,4.67,1.16424612752
 04/14  07:00:00,155.783529743,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,231.064902959,226.374902959,4.67,0.02
 04/14  08:00:00,224.708149473,29.5170756173,0.0612936974712,0.0,34.9369000822,32.3179380704,181.633415327,172.296227062,8.1725,1.16468826479
 04/14  09:00:00,260.216738785,29.5170756173,0.953902123632,0.0,62.886420148,41.4019203762,122.479109024,110.806831932,10.5075,1.16477709182
 04/14  10:00:00,251.045932431,29.5170756173,1.48437847823,0.0,62.886420148,41.4019203762,93.8226607467,82.1502137428,10.5075,1.16494700387
 04/14  11:00:00,277.113723229,29.5170756173,1.79312652756,0.0,62.886420148,41.4019203762,77.6851310276,66.0124732185,10.5075,1.16515780911
 04/14  12:00:00,261.041196509,29.5170756173,2.15280064349,0.0,62.886420148,41.4019203762,59.5578237143,47.8849802014,10.5075,1.16534351283
 04/14  13:00:00,258.138665645,29.5170756173,2.45391228604,0.0,62.886420148,41.4019203762,46.9128621438,34.094609462,10.5075,2.31075268184
 04/14  14:00:00,253.582987647,29.5170756173,2.72745677469,0.0,62.886420148,41.4019203762,35.1175608857,23.4447245704,10.5075,1.16533631529
 04/14  15:00:00,250.34031542,29.5170756173,2.97803591979,0.0,62.886420148,41.4019203762,26.5111681761,14.8386075917,10.5075,1.16506058445
 04/14  16:00:00,250.60805516,29.5170756173,3.10104775687,0.0,62.886420148,41.4019203762,26.9209345695,15.2482739154,10.5075,1.1651606541
 04/14  17:00:00,249.553440018,29.5170756173,3.01444020041,0.0,62.886420148,41.4019203762,33.3022053634,21.6294272747,10.5075,1.16527808871
 04/14  18:00:00,243.423211681,29.5170756173,2.07576689084,0.0,41.9242800987,36.8599292233,67.0932415504,56.5882566682,9.34,1.16498488217
 04/14  19:00:00,222.337432009,29.5170756173,1.36599233353,0.0,41.9242800987,36.8599292233,107.772824971,97.2678465712,9.34,1.16497840029
 04/14  20:00:00,208.277316845,29.5170756173,0.883666314889,0.0,34.9369000822,32.3179380704,122.894796938,113.557474491,8.1725,1.16482244694
 04/14  21:00:00,152.283824025,29.5170756173,0.0709901288226,0.0,13.9747600329,18.6919646116,88.8261531055,84.1361531055,4.67,0.02
 04/14  22:00:00,100.681781934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948433613,0.0,2.335,1.16448433613
 04/14  23:00:00,133.586936585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,105.455725956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992838465,0.0,2.335,1.1642838465
 04/15  01:00:00,93.5561565739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,91.9413266046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,90.7775236889,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553321763,0.0,1.75125,1.16428321763
 04/15  04:00:00,96.264261052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,94.449893605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,128.615057455,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,247.735389087,243.068565092,3.5025,1.16432399552
 04/15  07:00:00,134.91065429,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,226.459143601,222.936643601,3.5025,0.02
 04/15  08:00:00,197.850697352,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,194.251494567,187.249313813,5.8375,1.16468075398
 04/15  09:00:00,222.194343497,29.5170756173,0.299780509879,0.0,41.9242800987,36.8599292233,148.367097733,137.862385845,9.34,1.16471188767
 04/15  10:00:00,246.951733782,29.5170756173,1.08310462226,0.0,62.886420148,41.4019203762,116.201492887,104.529046411,10.5075,1.16494647623
 04/15  11:00:00,275.20772676,29.5170756173,1.4250701313,0.0,62.886420148,41.4019203762,95.0093350499,83.3364902124,10.5075,1.16534483747
 04/15  12:00:00,256.829778917,29.5170756173,1.62539447215,0.0,62.886420148,41.4019203762,85.6563768302,73.9834578637,10.5075,1.16541896655
 04/15  13:00:00,253.554355664,29.5170756173,1.76281226737,0.0,62.886420148,41.4019203762,80.3219062583,67.5035065243,10.5075,2.31089973404
 04/15  14:00:00,249.518572486,29.5170756173,1.88214741437,0.0,62.886420148,41.4019203762,73.829906584,62.157288416,10.5075,1.16511816802
 04/15  15:00:00,244.893781123,29.5170756173,2.01425503126,0.0,62.886420148,41.4019203762,71.3789171533,59.7061956871,10.5075,1.1652214662
 04/15  16:00:00,242.765871019,29.5170756173,2.13248375823,0.0,62.886420148,41.4019203762,71.4422403652,59.7696890537,10.5075,1.16505131146
 04/15  17:00:00,240.71181736,29.5170756173,2.07753162024,0.0,62.886420148,41.4019203762,79.2855651952,67.6129409398,10.5075,1.16512425544
 04/15  18:00:00,222.088478013,29.5170756173,1.23248957426,0.0,34.9369000822,32.3179380704,108.961442772,99.6237904826,8.1725,1.16515228986
 04/15  19:00:00,175.789667355,29.5170756173,0.396201263041,0.0,20.9621400493,23.2339557645,135.226919467,128.224440331,5.8375,1.16497913545
 04/15  20:00:00,172.881027951,29.5170756173,0.0665126614615,0.0,20.9621400493,23.2339557645,159.587960709,152.585766304,5.8375,1.16469440471
 04/15  21:00:00,129.393131605,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,141.513629876,136.846546485,3.5025,1.16458339036
 04/15  22:00:00,81.7550806775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,116.370260716,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565797025,0.0,1.75125,1.16440797025
 04/15  24:00:00,86.0145573576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,78.2595020532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,77.1559763855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559503701,0.0,1.75125,1.16434503701
 04/16  03:00:00,76.4949246258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,82.60578606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,81.9046291354,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551469516,0.0,1.75125,1.16426469516
 04/16  06:00:00,117.989387448,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,391.617487724,388.094987724,3.5025,0.02
 04/16  07:00:00,120.474671216,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,357.757894666,354.235394666,3.5025,0.02
 04/16  08:00:00,155.973214125,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,310.308303817,305.64137768,3.5025,1.16442613699
 04/16  09:00:00,128.423814177,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,299.237846214,295.715346214,3.5025,0.02
 04/16  10:00:00,163.486203311,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,262.254790102,254.085024167,7.005,1.1647659352
 04/16  11:00:00,194.731705009,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,243.391831212,235.222045216,7.005,1.1647859964
 04/16  12:00:00,202.525737956,29.5170756173,0.0138197026826,0.0,41.9242800987,36.8599292233,207.646198721,197.141242841,9.34,1.16495588037
 04/16  13:00:00,200.690534914,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,188.933655765,178.428793615,9.34,1.1648621501
 04/16  14:00:00,198.479793976,29.5170756173,0.109597525739,0.0,41.9242800987,36.8599292233,183.671812027,173.166906249,9.34,1.1649057774
 04/16  15:00:00,195.85899542,29.5170756173,0.203190112161,0.0,41.9242800987,36.8599292233,180.94393525,170.439119709,9.34,1.16481554035
 04/16  16:00:00,195.788754289,29.5170756173,0.26717098485,0.0,41.9242800987,36.8599292233,177.836922204,168.476922204,9.34,0.02
 04/16  17:00:00,167.522113873,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,203.150250712,194.980327548,7.005,1.16492316405
 04/16  18:00:00,173.658267778,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,223.382842128,217.548095748,4.67,1.1647463796
 04/16  19:00:00,157.252907923,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,234.980710577,229.146023143,4.67,1.1646874341
 04/16  20:00:00,159.051530836,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,236.333835557,231.643835557,4.67,0.02
 04/16  21:00:00,145.358357692,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,196.897210968,191.062672795,4.67,1.16453817324
 04/16  22:00:00,84.9637244077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,119.745138757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553153826,0.0,1.75125,1.16428153826
 04/16  24:00:00,89.5342766272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,84.1779602092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,83.5128601106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926125413,0.0,2.335,1.16426125413
 04/17  03:00:00,82.5922214552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,88.1441790605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,91.1223261837,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,10.6484045872,7.14914633241,2.335,1.16425825477
 04/17  06:00:00,133.593992269,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,367.881161553,363.191161553,4.67,0.02
 04/17  07:00:00,137.039408269,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,331.195789681,326.505789681,4.67,0.02
 04/17  08:00:00,214.164717617,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,282.208190285,272.870981219,8.1725,1.16470906597
 04/17  09:00:00,240.981320554,29.5170756173,0.0107039640541,0.0,62.886420148,41.4019203762,239.85256836,228.180141904,10.5075,1.16492645566
 04/17  10:00:00,232.743077724,29.5170756173,0.0,0.0,62.886420148,41.4019203762,217.519537341,205.84708272,10.5075,1.16495462161
 04/17  11:00:00,263.83040324,29.5170756173,0.198029047331,0.0,62.886420148,41.4019203762,185.713435361,174.04047744,10.5075,1.16545792092
 04/17  12:00:00,245.777410095,29.5170756173,0.515031825426,0.0,62.886420148,41.4019203762,164.089387018,152.416320359,10.5075,1.16556665835
 04/17  13:00:00,244.060576117,29.5170756173,0.718646239554,0.0,62.886420148,41.4019203762,148.198386955,135.379705822,10.5075,2.31118113292
 04/17  14:00:00,240.141665006,29.5170756173,0.94839815251,0.0,62.886420148,41.4019203762,131.739255785,120.066481989,10.5075,1.16527379527
 04/17  15:00:00,236.791443138,29.5170756173,1.13450174687,0.0,62.886420148,41.4019203762,121.539402778,109.866886369,10.5075,1.16501640963
 04/17  16:00:00,237.815173,29.5170756173,1.29128060694,0.0,62.886420148,41.4019203762,114.321818658,102.649212512,10.5075,1.16510614605
 04/17  17:00:00,238.269224861,29.5170756173,1.37126009011,0.0,62.886420148,41.4019203762,111.6447856,99.9720723563,10.5075,1.16521324335
 04/17  18:00:00,235.259576388,29.5170756173,1.05023311087,0.0,41.9242800987,36.8599292233,122.475761282,111.970822822,9.34,1.16493846051
 04/17  19:00:00,222.827963994,29.5170756173,0.87202744548,0.0,41.9242800987,36.8599292233,138.345029295,127.840067522,9.34,1.16496177302
 04/17  20:00:00,207.752061243,29.5170756173,0.561455825379,0.0,34.9369000822,32.3179380704,146.463034182,137.12572807,8.1725,1.16480611237
 04/17  21:00:00,149.276902065,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,126.742329091,120.907641477,4.67,1.16468761384
 04/17  22:00:00,90.3601792529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  23:00:00,123.99207273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,94.5778052317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925122979,0.0,2.335,1.16425122979
 04/18  01:00:00,86.8186382835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,85.8152318503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,85.1608419563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926257906,0.0,2.335,1.16426257906
 04/18  04:00:00,106.817355185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,105.861858098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,152.670087749,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,339.03040175,333.196162532,4.67,1.16423921764
 04/18  07:00:00,149.650997615,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,307.682336529,302.992336529,4.67,0.02
 04/18  08:00:00,218.115045883,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,248.759314826,239.422149575,8.1725,1.16466525122
 04/18  09:00:00,248.294883099,29.5170756173,0.152415900541,0.0,62.886420148,41.4019203762,185.576252944,173.903929962,10.5075,1.16482298218
 04/18  10:00:00,241.335906106,29.5170756173,0.611220443521,0.0,62.886420148,41.4019203762,155.635913068,143.963428815,10.5075,1.16498425327
 04/18  11:00:00,271.975989797,29.5170756173,0.926349906417,0.0,62.886420148,41.4019203762,129.974307421,118.301551927,10.5075,1.16525549352
 04/18  12:00:00,257.112670955,29.5170756173,1.21545944391,0.0,62.886420148,41.4019203762,106.872769528,95.1999073818,10.5075,1.16536214656
 04/18  13:00:00,256.552897914,29.5170756173,1.43314885688,0.0,62.886420148,41.4019203762,92.309549248,79.4912825062,10.5075,2.31076674184
 04/18  14:00:00,254.633216759,29.5170756173,1.72270327986,0.0,62.886420148,41.4019203762,74.7153515244,63.0425186349,10.5075,1.16533288948
 04/18  15:00:00,252.609207428,29.5170756173,2.06437068093,0.0,62.886420148,41.4019203762,57.3533367812,45.6807844193,10.5075,1.16505236188
 04/18  16:00:00,252.94627008,29.5170756173,2.209883335,0.0,62.886420148,41.4019203762,52.5936673959,40.921022909,10.5075,1.16514448686
 04/18  17:00:00,252.783289688,29.5170756173,2.23624882596,0.0,62.886420148,41.4019203762,53.3072355834,41.6344817922,10.5075,1.16525379121
 04/18  18:00:00,249.018500307,29.5170756173,1.79563116936,0.0,41.9242800987,36.8599292233,67.6952082376,57.1902521887,9.34,1.16495604893
 04/18  19:00:00,230.387156239,29.5170756173,1.46199582539,0.0,41.9242800987,36.8599292233,89.6844288215,79.1794857209,9.34,1.16494310062
 04/18  20:00:00,210.778486169,29.5170756173,0.892634256802,0.0,34.9369000822,32.3179380704,115.309883251,105.9726015,8.1725,1.16478175083
 04/18  21:00:00,151.999490071,29.5170756173,0.015992251005,0.0,13.9747600329,18.6919646116,98.1930842377,93.5030842377,4.67,0.02
 04/18  22:00:00,99.5123805805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994949474,0.0,2.335,1.1644949474
 04/18  23:00:00,132.591151988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,104.309381289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923901692,0.0,2.335,1.16423901692
 04/19  01:00:00,95.8428164483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,94.9619095767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,94.2283904695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,100.065438261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992492647,0.0,2.335,1.1642492647
 04/19  05:00:00,99.1447035791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,145.246588714,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,231.951449937,227.261449937,4.67,0.02
 04/19  07:00:00,151.151807834,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,215.469830607,209.635302968,4.67,1.16452763883
 04/19  08:00:00,231.457504508,29.5170756173,0.0795461224149,0.0,34.9369000822,32.3179380704,165.157641827,155.820549855,8.1725,1.1645919728
 04/19  09:00:00,267.893529914,29.5170756173,1.03844740612,0.0,62.886420148,41.4019203762,107.153663559,96.6261635593,10.5075,0.02
 04/19  10:00:00,266.11044611,29.5170756173,1.41084254702,0.0,62.886420148,41.4019203762,81.1477061985,69.4752118643,10.5075,1.16499433421
 04/19  11:00:00,296.455879315,29.5170756173,1.65781796804,0.0,62.886420148,41.4019203762,60.4017713711,47.5835964072,10.5075,2.31067496389
 04/19  12:00:00,288.79926442,29.5170756173,2.03796856934,0.0,62.886420148,41.4019203762,36.2747011451,24.6017541104,10.5075,1.16544703476
 04/19  13:00:00,293.558263906,29.5170756173,2.79801246934,0.0,62.886420148,41.4019203762,14.6249186971,2.95196720892,10.5075,1.16545148821
 04/19  14:00:00,290.876016239,29.5170756173,3.90435628468,0.0,62.886420148,41.4019203762,12.8178097461,0.0,10.5075,2.31030974609
 04/19  15:00:00,288.678070832,29.5170756173,4.4830695094,0.0,62.886420148,41.4019203762,11.672557531,0.0,10.5075,1.16505753103
 04/19  16:00:00,289.721766545,29.5170756173,4.87506747978,0.0,62.886420148,41.4019203762,11.6726519153,0.0,10.5075,1.16515191528
 04/19  17:00:00,286.527389719,29.5170756173,3.48882592272,0.0,62.886420148,41.4019203762,11.672763419,0.0,10.5075,1.16526341897
 04/19  18:00:00,279.494732233,29.5170756173,2.54868553304,0.0,41.9242800987,36.8599292233,18.3497268304,7.84478383595,9.34,1.16494299444
 04/19  19:00:00,271.851107806,29.5170756173,2.37200495665,0.0,41.9242800987,36.8599292233,31.6118237162,21.1069296806,9.34,1.16489403565
 04/19  20:00:00,255.949448375,29.5170756173,1.95360266335,0.0,34.9369000822,32.3179380704,43.0850865459,34.8925865459,8.1725,0.02
 04/19  21:00:00,186.109518968,29.5170756173,1.13451212288,0.0,13.9747600329,18.6919646116,9.10432895894,3.26963918427,4.67,1.16468977467
 04/19  22:00:00,125.057043682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946108691,0.0,2.335,1.16446108691
 04/19  23:00:00,154.114778825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,130.978671497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,121.225846057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930202248,0.0,2.335,1.16430202248
 04/20  02:00:00,119.731893053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,118.490922546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,125.00246706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,122.986096562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927559542,0.0,2.335,1.16427559542
 04/20  06:00:00,168.852798107,29.5170756173,0.0017155942768,0.0,13.9747600329,18.6919646116,103.257007561,98.5670075614,4.67,0.02
 04/20  07:00:00,180.091276993,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,110.494608242,104.660098399,4.67,1.16450984318
 04/20  08:00:00,258.731992724,29.5170756173,1.10169325502,0.0,34.9369000822,32.3179380704,82.0791468991,73.8866468991,8.1725,0.02
 04/20  09:00:00,292.985802124,29.5170756173,2.27512232902,0.0,62.886420148,41.4019203762,50.947925562,39.2755380234,10.5075,1.16488753865
 04/20  10:00:00,294.971642246,29.5170756173,4.27589236218,0.0,62.886420148,41.4019203762,28.4740835013,16.8016161642,10.5075,1.16496733714
 04/20  11:00:00,318.3763633,29.5170756173,6.45951778514,0.0,62.886420148,41.4019203762,11.6728928133,0.0,10.5075,1.16539281328
 04/20  12:00:00,313.383238342,29.5170756173,7.69559367114,0.0,62.886420148,41.4019203762,12.8184767526,0.0,10.5075,2.31097675259
 04/20  13:00:00,315.906301103,29.5170756173,8.94809745751,0.0,62.886420148,41.4019203762,11.6730013585,0.0,10.5075,1.1655013585
 04/20  14:00:00,311.820057708,29.5170756173,10.7110190658,0.0,62.886420148,41.4019203762,11.6727173538,0.0,10.5075,1.16521735379
 04/20  15:00:00,307.381289032,29.5170756173,11.4217216948,0.0,62.886420148,41.4019203762,11.6727226073,0.0,10.5075,1.16522260731
 04/20  16:00:00,305.527199525,29.5170756173,11.1354731953,0.0,62.886420148,41.4019203762,11.6725566752,0.0,10.5075,1.16505667525
 04/20  17:00:00,302.355692972,29.5170756173,10.2537057354,0.0,62.886420148,41.4019203762,11.6726532605,0.0,10.5075,1.16515326052
 04/20  18:00:00,293.450601201,29.5170756173,8.293213299,0.0,41.9242800987,36.8599292233,10.903709164,0.398580507411,9.34,1.16512865662
 04/20  19:00:00,284.626720915,29.5170756173,6.58942040382,0.0,41.9242800987,36.8599292233,11.0399105624,0.534961643665,9.34,1.16494891874
 04/20  20:00:00,265.260919752,29.5170756173,4.1661975247,0.0,34.9369000822,32.3179380704,9.33729330799,0.0,8.1725,1.16479330799
 04/20  21:00:00,191.56637815,29.5170756173,2.17613363741,0.0,13.9747600329,18.6919646116,5.83471404499,0.0,4.67,1.16471404499
 04/20  22:00:00,129.513607874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,158.555258912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934778064,0.0,2.335,1.16434778064
 04/20  24:00:00,136.03565957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,125.575372042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,123.695581109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924437253,0.0,2.335,1.16424437253
 04/21  03:00:00,120.4864059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,143.32182041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,142.158807748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,190.639051974,29.5170756173,0.430559071442,0.0,13.9747600329,18.6919646116,58.1390915406,52.3048178229,4.67,1.16427371777
 04/21  07:00:00,191.262701088,29.5170756173,0.39662944098,0.0,13.9747600329,18.6919646116,84.3767177147,79.6867177147,4.67,0.02
 04/21  08:00:00,252.59614294,29.5170756173,1.08549926489,0.0,34.9369000822,32.3179380704,77.2514120867,67.9142308652,8.1725,1.16468122154
 04/21  09:00:00,281.826107251,29.5170756173,1.87231939452,0.0,62.886420148,41.4019203762,55.07157535,43.3992811294,10.5075,1.16479422059
 04/21  10:00:00,273.998717779,29.5170756173,2.06598755132,0.0,62.886420148,41.4019203762,45.714580201,34.0422846318,10.5075,1.16479556924
 04/21  11:00:00,299.24041307,29.5170756173,2.32997691645,0.0,62.886420148,41.4019203762,28.599212574,16.9263112846,10.5075,1.16540128937
 04/21  12:00:00,287.659604184,29.5170756173,2.71836371815,0.0,62.886420148,41.4019203762,14.3914718372,2.71847050341,10.5075,1.1655013338
 04/21  13:00:00,288.206106417,29.5170756173,3.81084340756,0.0,62.886420148,41.4019203762,12.818526925,0.0,10.5075,2.31102692499
 04/21  14:00:00,281.855189468,29.5170756173,4.44856293246,0.0,62.886420148,41.4019203762,11.6726885874,0.0,10.5075,1.16518858744
 04/21  15:00:00,275.757673789,29.5170756173,4.75865646813,0.0,62.886420148,41.4019203762,11.6726705483,0.0,10.5075,1.1651705483
 04/21  16:00:00,274.998097166,29.5170756173,4.91198355271,0.0,62.886420148,41.4019203762,11.6725075579,0.0,10.5075,1.16500755791
 04/21  17:00:00,274.403985451,29.5170756173,4.934894483,0.0,62.886420148,41.4019203762,11.672606207,0.0,10.5075,1.16510620696
 04/21  18:00:00,268.908574778,29.5170756173,3.68428903203,0.0,41.9242800987,36.8599292233,10.5050583554,0.0,9.34,1.16505835538
 04/21  19:00:00,250.891267582,29.5170756173,2.70304216244,0.0,41.9242800987,36.8599292233,22.3538146143,11.8489717807,9.34,1.16484283366
 04/21  20:00:00,229.870386039,29.5170756173,2.13089150245,0.0,34.9369000822,32.3179380704,37.9739518659,28.6365769399,8.1725,1.16487492603
 04/21  21:00:00,166.277891629,29.5170756173,1.07695478477,0.0,13.9747600329,18.6919646116,16.4065836297,11.7165836297,4.67,0.02
 04/21  22:00:00,110.29253747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994785719,0.0,2.335,1.1644785719
 04/21  23:00:00,140.890156817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,113.437644834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925993115,0.0,2.335,1.16425993115
 04/22  01:00:00,101.688022566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,99.6207820427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,97.5664950566,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557147674,0.0,1.75125,1.16432147674
 04/22  04:00:00,103.259264978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,102.197280059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,136.393342321,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,149.936028323,145.269192298,3.5025,1.16433602481
 04/22  07:00:00,144.88929591,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,149.791595986,146.269095986,3.5025,0.02
 04/22  08:00:00,210.11128494,29.5170756173,0.0270497874108,0.0,20.9621400493,23.2339557645,129.892861878,122.890664079,5.8375,1.16469779888
 04/22  09:00:00,243.731078247,29.5170756173,1.19469840378,0.0,41.9242800987,36.8599292233,80.8632444716,70.3585271993,9.34,1.16471727231
 04/22  10:00:00,282.725493823,29.5170756173,3.06802831755,0.0,62.886420148,41.4019203762,26.7460654234,15.0736301262,10.5075,1.16493529716
 04/22  11:00:00,313.557964732,29.5170756173,5.08461347591,0.0,62.886420148,41.4019203762,11.672814178,0.0,10.5075,1.16531417805
 04/22  12:00:00,304.983690789,29.5170756173,5.66696806534,0.0,62.886420148,41.4019203762,11.6728736483,0.0,10.5075,1.1653736483
 04/22  13:00:00,307.446227426,29.5170756173,6.66041746219,0.0,62.886420148,41.4019203762,12.8182678406,0.0,10.5075,2.31076784062
 04/22  14:00:00,299.914525718,29.5170756173,6.94687149548,0.0,62.886420148,41.4019203762,11.672799075,0.0,10.5075,1.165299075
 04/22  15:00:00,295.649447532,29.5170756173,7.39068189873,0.0,62.886420148,41.4019203762,11.6726267627,0.0,10.5075,1.16512676266
 04/22  16:00:00,297.052722325,29.5170756173,8.03721219067,0.0,62.886420148,41.4019203762,11.6726988334,0.0,10.5075,1.16519883344
 04/22  17:00:00,293.844999056,29.5170756173,6.99826456726,0.0,62.886420148,41.4019203762,11.6725054497,0.0,10.5075,1.16500544972
 04/22  18:00:00,270.937162833,29.5170756173,4.01302081233,0.0,34.9369000822,32.3179380704,10.186300009,0.848779657828,8.1725,1.16502035119
 04/22  19:00:00,235.370037479,29.5170756173,2.27272867545,0.0,20.9621400493,23.2339557645,8.79815350537,1.79581579896,5.8375,1.16483770641
 04/22  20:00:00,228.786950578,29.5170756173,1.77828294754,0.0,20.9621400493,23.2339557645,16.7763372387,9.77411576727,5.8375,1.1647214714
 04/22  21:00:00,173.557215235,29.5170756173,1.02256637807,0.0,6.98738001645,14.1499734587,3.64756081372,0.125060813717,3.5025,0.02
 04/22  22:00:00,124.085851775,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580453727,0.0,1.75125,1.16455453727
 04/22  23:00:00,154.658050268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,130.994978809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565495728,0.0,1.75125,1.16440495728
 04/23  01:00:00,119.820060203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,117.489117804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,115.682983004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556720113,0.0,1.75125,1.16431720113
 04/23  04:00:00,117.49253696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,108.486207717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,134.090927264,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,180.833711809,176.166864797,3.5025,1.16434701204
 04/23  07:00:00,133.474925035,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,213.569623985,210.047123985,3.5025,0.02
 04/23  08:00:00,164.58653008,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,205.9638852,201.296935174,3.5025,1.16445002642
 04/23  09:00:00,136.309338733,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,206.012018555,202.489518555,3.5025,0.02
 04/23  10:00:00,170.469849931,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,201.281147611,193.111402751,7.005,1.1647448599
 04/23  11:00:00,200.064272305,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,197.020110833,188.850349593,7.005,1.16476124073
 04/23  12:00:00,208.227154774,29.5170756173,0.0941681614994,0.0,41.9242800987,36.8599292233,176.224937211,165.7200014,9.34,1.16493581016
