Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  13:00:00,207.116050449,29.5170756173,0.286366397578,0.0,41.9242800987,36.8599292233,170.78590781,160.281074905,9.34,1.16483290537
 04/23  14:00:00,204.364572494,29.5170756173,0.406554853648,0.0,41.9242800987,36.8599292233,161.855306941,152.495306941,9.34,0.02
 04/23  15:00:00,203.025259095,29.5170756173,0.617134311673,0.0,41.9242800987,36.8599292233,146.451943586,135.947065164,9.34,1.16487842236
 04/23  16:00:00,205.47141983,29.5170756173,0.802384114422,0.0,41.9242800987,36.8599292233,132.772775878,122.267761946,9.34,1.16501393208
 04/23  17:00:00,177.817752448,29.5170756173,0.249649330238,0.0,27.9495200658,27.7759469175,140.996998285,132.827151814,7.005,1.16484647183
 04/23  18:00:00,182.496661582,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,151.446283389,145.611660256,4.67,1.16462313251
 04/23  19:00:00,165.246168836,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,162.991311016,158.301311016,4.67,0.02
 04/23  20:00:00,163.627552116,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,182.250556318,176.41596381,4.67,1.16459250811
 04/23  21:00:00,147.725644726,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,155.458587635,149.624107918,4.67,1.16447971657
 04/23  22:00:00,85.9443393974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,119.923246757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,88.6817109791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557127874,0.0,1.75125,1.16432127874
 04/24  01:00:00,83.8445982688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,82.7125690615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,81.6479417052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921613943,0.0,2.335,1.16421613943
 04/24  04:00:00,87.6285960837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,86.4196339798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,133.156375551,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,340.659662779,335.969662779,4.67,0.02
 04/24  07:00:00,136.198748129,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,300.709684976,294.875175668,4.67,1.16450930856
 04/24  08:00:00,214.451243549,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,239.441006431,230.10382497,8.1725,1.16468146181
 04/24  09:00:00,242.158341651,29.5170756173,0.248109667295,0.0,62.886420148,41.4019203762,173.240237298,162.712737298,10.5075,0.02
 04/24  10:00:00,236.708810508,29.5170756173,0.925986137692,0.0,62.886420148,41.4019203762,136.246848837,124.57427956,10.5075,1.16506927753
 04/24  11:00:00,269.383551719,29.5170756173,1.34358645515,0.0,62.886420148,41.4019203762,109.154031486,96.3357444512,10.5075,2.31078703452
 04/24  12:00:00,255.623285638,29.5170756173,1.76474296037,0.0,62.886420148,41.4019203762,81.4844954743,69.811508692,10.5075,1.1654867823
 04/24  13:00:00,258.195232066,29.5170756173,2.15287009666,0.0,62.886420148,41.4019203762,58.3495946003,46.6766134162,10.5075,1.16548118414
 04/24  14:00:00,256.762757129,29.5170756173,2.45102040448,0.0,62.886420148,41.4019203762,43.1902011741,30.3723542516,10.5075,2.31034692253
 04/24  15:00:00,256.637663783,29.5170756173,3.26203711657,0.0,62.886420148,41.4019203762,22.0025833362,10.3300201587,10.5075,1.16506317746
 04/24  16:00:00,255.968139221,29.5170756173,3.06465699997,0.0,62.886420148,41.4019203762,24.2641689568,12.5915219186,10.5075,1.16514703823
 04/24  17:00:00,253.737194339,29.5170756173,2.80854975528,0.0,62.886420148,41.4019203762,30.504004244,18.8312564417,10.5075,1.16524780233
 04/24  18:00:00,251.376878426,29.5170756173,2.37777736946,0.0,41.9242800987,36.8599292233,41.4847000201,30.9795480529,9.34,1.16515196725
 04/24  19:00:00,240.149732019,29.5170756173,2.20796713536,0.0,41.9242800987,36.8599292233,51.0797710188,40.574906524,9.34,1.1648644948
 04/24  20:00:00,222.783252809,29.5170756173,1.73680860951,0.0,34.9369000822,32.3179380704,64.7525511171,56.5600511171,8.1725,0.02
 04/24  21:00:00,159.475500539,29.5170756173,0.643505263705,0.0,13.9747600329,18.6919646116,47.4372044817,41.6025502388,4.67,1.16465424293
 04/24  22:00:00,100.738496605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942126887,0.0,2.335,1.16442126887
 04/24  23:00:00,133.797726084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,104.879722813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,94.9164203862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992606343,0.0,2.335,1.1642606343
 04/25  02:00:00,92.5440490077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,90.6619047984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,112.184708825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,111.590375273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923140394,0.0,2.335,1.16423140394
 04/25  06:00:00,155.527032418,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,198.704769589,194.014769589,4.67,0.02
 04/25  07:00:00,159.962520468,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,177.258649455,171.424191458,4.67,1.16445799681
 04/25  08:00:00,231.525339942,29.5170756173,0.325678646613,0.0,34.9369000822,32.3179380704,136.686325638,128.493825638,8.1725,0.02
 04/25  09:00:00,264.202056001,29.5170756173,1.38089826252,0.0,62.886420148,41.4019203762,97.159328401,85.4870055986,10.5075,1.16482280238
 04/25  10:00:00,258.760406872,29.5170756173,1.8907156254,0.0,62.886420148,41.4019203762,68.9433531044,57.2707352134,10.5075,1.16511789099
 04/25  11:00:00,289.281190642,29.5170756173,2.35030250193,0.0,62.886420148,41.4019203762,42.9623959093,31.2895931865,10.5075,1.16530272287
 04/25  12:00:00,275.926231239,29.5170756173,3.05792702179,0.0,62.886420148,41.4019203762,27.4095303182,14.5912659614,10.5075,2.31076435688
 04/25  13:00:00,274.220089548,29.5170756173,4.42365114518,0.0,62.886420148,41.4019203762,14.0265231209,2.35364305211,10.5075,1.16538006874
 04/25  14:00:00,271.247524151,29.5170756173,6.04299702003,0.0,62.886420148,41.4019203762,11.6725899584,0.0,10.5075,1.16508995838
 04/25  15:00:00,267.206851475,29.5170756173,7.19727521478,0.0,62.886420148,41.4019203762,11.6725856854,0.0,10.5075,1.16508568541
 04/25  16:00:00,268.109629692,29.5170756173,7.95503527233,0.0,62.886420148,41.4019203762,11.6726589973,0.0,10.5075,1.16515899731
 04/25  17:00:00,269.881982038,29.5170756173,8.73405654069,0.0,62.886420148,41.4019203762,11.6727490831,0.0,10.5075,1.16524908314
 04/25  18:00:00,267.076878863,29.5170756173,7.78006944772,0.0,41.9242800987,36.8599292233,10.5049641387,0.0,9.34,1.16496413871
 04/25  19:00:00,244.99110815,29.5170756173,5.87146629986,0.0,41.9242800987,36.8599292233,10.504777381,0.0,9.34,1.16477738096
 04/25  20:00:00,222.144821288,29.5170756173,2.81657615881,0.0,34.9369000822,32.3179380704,27.1168676273,17.77956119,8.1725,1.16480643733
 04/25  21:00:00,158.03939103,29.5170756173,1.30887494497,0.0,13.9747600329,18.6919646116,15.5670758801,9.73239811794,4.67,1.1646777622
 04/25  22:00:00,101.647617542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,133.539934572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,106.296991867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992409406,0.0,2.335,1.1642409406
 04/26  01:00:00,96.2262908442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,94.2694314413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,93.1179584259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924696064,0.0,2.335,1.16424696064
 04/26  04:00:00,99.5148294355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,97.9031821324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,141.127366835,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,158.485237057,152.651018092,4.67,1.16421896405
 04/26  07:00:00,152.762211387,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,143.695116315,139.005116315,4.67,0.02
 04/26  08:00:00,236.623319396,29.5170756173,0.989171214539,0.0,34.9369000822,32.3179380704,99.4264837546,90.0893581976,8.1725,1.16462555704
 04/26  09:00:00,275.719595724,29.5170756173,2.69319131656,0.0,62.886420148,41.4019203762,48.5175234048,36.8452570939,10.5075,1.16476631089
 04/26  10:00:00,270.606198555,29.5170756173,4.46147687581,0.0,62.886420148,41.4019203762,26.8700264833,15.1976169804,10.5075,1.16490950297
 04/26  11:00:00,300.352407506,29.5170756173,5.52144671191,0.0,62.886420148,41.4019203762,12.7658252681,1.09287343705,10.5075,1.16545183107
 04/26  12:00:00,291.988822461,29.5170756173,6.92973766278,0.0,62.886420148,41.4019203762,11.6730614415,0.0,10.5075,1.16556144146
 04/26  13:00:00,293.102221956,29.5170756173,8.76914129611,0.0,62.886420148,41.4019203762,11.6730516665,0.0,10.5075,1.16555166653
 04/26  14:00:00,290.140594163,29.5170756173,10.3937162061,0.0,62.886420148,41.4019203762,12.8179785983,0.0,10.5075,2.31047859828
 04/26  15:00:00,288.318765051,29.5170756173,12.326285527,0.0,62.886420148,41.4019203762,11.672623756,0.0,10.5075,1.16512375598
 04/26  16:00:00,290.523838218,29.5170756173,13.6842940169,0.0,62.886420148,41.4019203762,11.6727032313,0.0,10.5075,1.16520323125
 04/26  17:00:00,288.969257256,29.5170756173,13.2617698129,0.0,62.886420148,41.4019203762,11.6725491066,0.0,10.5075,1.16504910657
 04/26  18:00:00,284.074977606,29.5170756173,11.6872725598,0.0,41.9242800987,36.8599292233,10.5049712307,0.0,9.34,1.16497123065
 04/26  19:00:00,270.894527751,29.5170756173,9.2792734751,0.0,41.9242800987,36.8599292233,12.5267935417,2.02188255689,9.34,1.16491098482
 04/26  20:00:00,245.537573391,29.5170756173,4.99702888729,0.0,34.9369000822,32.3179380704,11.008639522,2.81613952203,8.1725,0.02
 04/26  21:00:00,176.709640066,29.5170756173,1.8822461514,0.0,13.9747600329,18.6919646116,5.83469905987,0.0,4.67,1.16469905987
 04/26  22:00:00,115.066283077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946360749,0.0,2.335,1.16446360749
 04/26  23:00:00,146.015566149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,120.405655208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,108.460325543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930192526,0.0,2.335,1.16430192526
 04/27  02:00:00,106.366031053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,104.534436032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,110.365159068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  05:00:00,108.421154176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927144694,0.0,2.335,1.16427144694
 04/27  06:00:00,150.163646535,29.5170756173,0.0985572317369,0.0,13.9747600329,18.6919646116,98.0786880251,93.3886880251,4.67,0.02
 04/27  07:00:00,162.152041116,29.5170756173,0.257664540024,0.0,13.9747600329,18.6919646116,108.39060653,102.55611158,4.67,1.16449494947
 04/27  08:00:00,242.980423214,29.5170756173,1.32001842731,0.0,34.9369000822,32.3179380704,76.8227412616,68.6302412616,8.1725,0.02
 04/27  09:00:00,277.138546902,29.5170756173,2.47951901957,0.0,62.886420148,41.4019203762,43.062564103,31.390209619,10.5075,1.16485448399
 04/27  10:00:00,274.56070371,29.5170756173,4.86303375434,0.0,62.886420148,41.4019203762,19.2865871309,7.61416737022,10.5075,1.1649197607
 04/27  11:00:00,307.145196774,29.5170756173,6.60915090042,0.0,62.886420148,41.4019203762,11.6728242269,0.0,10.5075,1.16532422686
 04/27  12:00:00,299.947143463,29.5170756173,8.15381155451,0.0,62.886420148,41.4019203762,12.8182939902,0.0,10.5075,2.3107939902
 04/27  13:00:00,301.545410479,29.5170756173,9.73993551984,0.0,62.886420148,41.4019203762,11.6728886356,0.0,10.5075,1.16538863559
 04/27  14:00:00,298.670897486,29.5170756173,11.076682073,0.0,62.886420148,41.4019203762,11.6725959159,0.0,10.5075,1.16509591593
 04/27  15:00:00,296.825289885,29.5170756173,12.3831345338,0.0,62.886420148,41.4019203762,11.6725877786,0.0,10.5075,1.16508777856
 04/27  16:00:00,298.963787976,29.5170756173,13.1481355785,0.0,62.886420148,41.4019203762,11.6726567898,0.0,10.5075,1.16515678979
 04/27  17:00:00,296.83243585,29.5170756173,12.6529074681,0.0,62.886420148,41.4019203762,11.6727424957,0.0,10.5075,1.16524249569
 04/27  18:00:00,289.51089449,29.5170756173,10.6568454137,0.0,41.9242800987,36.8599292233,10.5049549622,0.0,9.34,1.16495496224
 04/27  19:00:00,278.010914971,29.5170756173,8.99147911417,0.0,41.9242800987,36.8599292233,11.6106563407,1.10569581482,9.34,1.16496052586
 04/27  20:00:00,257.16385787,29.5170756173,6.139422093,0.0,34.9369000822,32.3179380704,10.6732141701,1.33592372985,8.1725,1.16479044022
 04/27  21:00:00,183.470745007,29.5170756173,2.70556355748,0.0,13.9747600329,18.6919646116,5.83465914972,0.0,4.67,1.16465914972
 04/27  22:00:00,120.63417022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,150.235942739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,125.916386197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922226104,0.0,2.335,1.16422226104
 04/28  01:00:00,113.545083156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,111.486885488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,110.394196901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922689518,0.0,2.335,1.16422689518
 04/28  04:00:00,132.917929074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,130.948397741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,172.889627236,29.5170756173,0.00868108441063,0.0,13.9747600329,18.6919646116,98.2479406552,92.4136743443,4.67,1.16426631097
 04/28  07:00:00,172.630846972,29.5170756173,0.108151391464,0.0,13.9747600329,18.6919646116,116.679319873,111.989319873,4.67,0.02
 04/28  08:00:00,236.072917989,29.5170756173,1.02652808148,0.0,34.9369000822,32.3179380704,99.2250491487,89.8879501126,8.1725,1.1645990361
 04/28  09:00:00,268.087091444,29.5170756173,2.10177037842,0.0,62.886420148,41.4019203762,63.7227037238,52.0504683193,10.5075,1.16473540444
 04/28  10:00:00,262.092945504,29.5170756173,2.81171520358,0.0,62.886420148,41.4019203762,37.3684110204,26.8409110204,10.5075,0.02
 04/28  11:00:00,297.441091409,29.5170756173,4.94718992214,0.0,62.886420148,41.4019203762,17.0396252441,4.22125744505,10.5075,2.31086779903
 04/28  12:00:00,289.26254316,29.5170756173,6.28926885834,0.0,62.886420148,41.4019203762,11.673013736,0.0,10.5075,1.16551373604
 04/28  13:00:00,292.186509168,29.5170756173,7.64402621851,0.0,62.886420148,41.4019203762,11.6729998699,0.0,10.5075,1.16549986993
 04/28  14:00:00,290.735716881,29.5170756173,9.07867092,0.0,62.886420148,41.4019203762,12.8178660461,0.0,10.5075,2.31036604611
 04/28  15:00:00,287.634165276,29.5170756173,10.0972906068,0.0,62.886420148,41.4019203762,11.6725620779,0.0,10.5075,1.16506207792
 04/28  16:00:00,287.402700547,29.5170756173,10.5112533552,0.0,62.886420148,41.4019203762,11.6726372716,0.0,10.5075,1.16513727156
 04/28  17:00:00,287.804766657,29.5170756173,10.6370282478,0.0,62.886420148,41.4019203762,11.6727291904,0.0,10.5075,1.16522919044
 04/28  18:00:00,282.717552522,29.5170756173,9.30560155234,0.0,41.9242800987,36.8599292233,10.5051266787,0.0,9.34,1.16512667867
 04/28  19:00:00,262.253923084,29.5170756173,7.71891834344,0.0,41.9242800987,36.8599292233,11.5773103418,1.07247571635,9.34,1.16483462548
 04/28  20:00:00,239.629509086,29.5170756173,3.34214143611,0.0,34.9369000822,32.3179380704,11.8478863984,3.65538639841,8.1725,0.02
 04/28  21:00:00,172.988179393,29.5170756173,1.45737553715,0.0,13.9747600329,18.6919646116,5.83469444061,0.0,4.67,1.16469444061
 04/28  22:00:00,118.992383974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938286326,0.0,2.335,1.16438286326
 04/28  23:00:00,149.937030432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,126.128829676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,112.52354362,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564725807,0.0,1.75125,1.16439725807
 04/29  02:00:00,109.837684667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,107.49647213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,113.714421954,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553172385,0.0,1.75125,1.16428172385
 04/29  05:00:00,111.733427022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,141.418708075,29.5170756173,0.00895965326661,0.0,6.98738001645,14.1499734587,94.4313735998,90.9088735998,3.5025,0.02
 04/29  07:00:00,156.398118456,29.5170756173,0.0274982624223,0.0,6.98738001645,14.1499734587,100.540859825,95.8737614413,3.5025,1.16459838393
 04/29  08:00:00,225.563049565,29.5170756173,0.833732173049,0.0,20.9621400493,23.2339557645,67.7430816534,60.7409517328,5.8375,1.16462992061
 04/29  09:00:00,258.182900853,29.5170756173,2.81525464726,0.0,41.9242800987,36.8599292233,28.3271724091,18.9671724091,9.34,0.02
 04/29  10:00:00,284.150514637,29.5170756173,4.9585407709,0.0,62.886420148,41.4019203762,12.2737771264,0.601352193858,10.5075,1.16492493251
 04/29  11:00:00,313.212777907,29.5170756173,6.8138296411,0.0,62.886420148,41.4019203762,11.6726829234,0.0,10.5075,1.16518292338
 04/29  12:00:00,304.732969776,29.5170756173,8.67468810465,0.0,62.886420148,41.4019203762,12.8184408,0.0,10.5075,2.31094080002
 04/29  13:00:00,302.420118902,29.5170756173,10.3094689749,0.0,62.886420148,41.4019203762,11.6729608862,0.0,10.5075,1.16546088616
 04/29  14:00:00,295.457921935,29.5170756173,11.457273045,0.0,62.886420148,41.4019203762,11.6726528818,0.0,10.5075,1.16515288182
 04/29  15:00:00,291.430596347,29.5170756173,12.2253062156,0.0,62.886420148,41.4019203762,11.6727310207,0.0,10.5075,1.16523102069
 04/29  16:00:00,291.387273102,29.5170756173,13.0472143348,0.0,62.886420148,41.4019203762,11.6725435956,0.0,10.5075,1.1650435956
 04/29  17:00:00,288.977377249,29.5170756173,12.3953773631,0.0,62.886420148,41.4019203762,11.6725924595,0.0,10.5075,1.16509245949
 04/29  18:00:00,266.488247337,29.5170756173,9.24634417894,0.0,34.9369000822,32.3179380704,10.2703224314,0.932717821278,8.1725,1.16510461012
 04/29  19:00:00,221.214024182,29.5170756173,6.0587216087,0.0,20.9621400493,23.2339557645,8.46449002174,1.4620467874,5.8375,1.16494323434
 04/29  20:00:00,211.267663705,29.5170756173,3.20640400411,0.0,20.9621400493,23.2339557645,12.4732205404,5.47087448356,5.8375,1.16484605687
 04/29  21:00:00,156.793752923,29.5170756173,1.42151167439,0.0,6.98738001645,14.1499734587,4.66707265423,0.0,3.5025,1.16457265423
 04/29  22:00:00,107.566374813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,138.412811529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567276733,0.0,1.75125,1.16442276733
 04/29  24:00:00,112.689837695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,102.477927241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,101.119064811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554327174,0.0,1.75125,1.16429327174
 04/30  03:00:00,100.35833063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,107.622966259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,106.449522623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553840262,0.0,1.75125,1.16428840262
 04/30  06:00:00,138.959250761,29.5170756173,0.00700805789063,0.0,6.98738001645,14.1499734587,85.620509906,82.098009906,3.5025,0.02
 04/30  07:00:00,153.890341795,29.5170756173,0.0914866233733,0.0,6.98738001645,14.1499734587,92.497625746,87.830756168,3.5025,1.16436957791
 04/30  08:00:00,190.669275453,29.5170756173,0.246306948914,0.0,6.98738001645,14.1499734587,82.6068147813,79.0843147813,3.5025,0.02
 04/30  09:00:00,171.996614968,29.5170756173,0.467766010729,0.0,6.98738001645,14.1499734587,65.4222510475,61.8997510475,3.5025,0.02
 04/30  10:00:00,208.698192967,29.5170756173,1.37714066679,0.0,27.9495200658,27.7759469175,48.0642517096,39.8944330776,7.005,1.164818632
 04/30  11:00:00,235.073258311,29.5170756173,1.46143608466,0.0,27.9495200658,27.7759469175,44.490463987,36.3206514653,7.005,1.16481252171
 04/30  12:00:00,252.472737321,29.5170756173,2.03212822797,0.0,41.9242800987,36.8599292233,33.7060032873,23.2010528983,9.34,1.16495038902
 04/30  13:00:00,250.532949082,29.5170756173,1.8347536801,0.0,41.9242800987,36.8599292233,43.0692833875,32.5644474708,9.34,1.16483591669
 04/30  14:00:00,245.849584062,29.5170756173,1.79210852635,0.0,41.9242800987,36.8599292233,47.6580396109,37.1531857717,9.34,1.16485383914
 04/30  15:00:00,243.906316615,29.5170756173,1.90629103405,0.0,41.9242800987,36.8599292233,43.7566901496,34.3966901496,9.34,0.02
 04/30  16:00:00,244.739986024,29.5170756173,1.98508275091,0.0,41.9242800987,36.8599292233,43.5330416361,33.0280575372,9.34,1.16498409888
 04/30  17:00:00,215.647096044,29.5170756173,1.35068429033,0.0,27.9495200658,27.7759469175,52.7316839645,44.5618650475,7.005,1.16481891703
 04/30  18:00:00,218.737013882,29.5170756173,0.776381953802,0.0,13.9747600329,18.6919646116,60.0356336619,54.2010087171,4.67,1.16462494486
 04/30  19:00:00,206.112156912,29.5170756173,0.697850996654,0.0,13.9747600329,18.6919646116,61.936305284,56.1015954052,4.67,1.16470987878
 04/30  20:00:00,207.224707156,29.5170756173,0.659430925958,0.0,13.9747600329,18.6919646116,62.3308097651,57.6408097651,4.67,0.02
 04/30  21:00:00,184.564062517,29.5170756173,0.640337334097,0.0,13.9747600329,18.6919646116,21.5485974893,15.714097866,4.67,1.16449962334
 04/30  22:00:00,120.785675187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,148.870199044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,121.018857685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554354108,0.0,1.75125,1.16429354108
 05/01  01:00:00,110.841631574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,104.742247547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,99.1973768197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927818369,0.0,2.335,1.16427818369
 05/01  04:00:00,101.380870452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,96.7771366872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,136.365843322,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,230.767171888,224.932924781,4.67,1.16424710705
 05/01  07:00:00,142.337056058,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,202.978424458,198.288424458,4.67,0.02
 05/01  08:00:00,221.251314944,29.5170756173,0.1032172766,0.0,34.9369000822,32.3179380704,162.157286152,152.820144042,8.1725,1.16464211002
 05/01  09:00:00,253.329906221,29.5170756173,1.18021256465,0.0,62.886420148,41.4019203762,115.050446873,103.378175833,10.5075,1.16477103943
 05/01  10:00:00,247.734098282,29.5170756173,1.63202944985,0.0,62.886420148,41.4019203762,90.4677428144,78.7953403769,10.5075,1.16490243745
 05/01  11:00:00,279.651603728,29.5170756173,1.97670799287,0.0,62.886420148,41.4019203762,68.4226042657,56.7496768899,10.5075,1.16542737573
 05/01  12:00:00,264.349084274,29.5170756173,2.16938047891,0.0,62.886420148,41.4019203762,55.7048632059,44.0318382934,10.5075,1.16552491247
 05/01  13:00:00,262.992113416,29.5170756173,2.40628799811,0.0,62.886420148,41.4019203762,42.922045416,31.2490406806,10.5075,1.16550473545
 05/01  14:00:00,259.783343314,29.5170756173,2.61961430825,0.0,62.886420148,41.4019203762,34.5495652862,21.7317034023,10.5075,2.31036188387
 05/01  15:00:00,257.355843065,29.5170756173,2.9018086552,0.0,62.886420148,41.4019203762,23.392128358,11.719576511,10.5075,1.16505184698
 05/01  16:00:00,258.106523297,29.5170756173,3.0539048293,0.0,62.886420148,41.4019203762,20.7536627871,9.0810423586,10.5075,1.16512042851
 05/01  17:00:00,257.853588945,29.5170756173,3.07726384137,0.0,62.886420148,41.4019203762,23.4137790933,11.7410734915,10.5075,1.16520560172
 05/01  18:00:00,254.40181769,29.5170756173,2.65921401622,0.0,41.9242800987,36.8599292233,32.347652617,21.8425546089,9.34,1.16509800815
 05/01  19:00:00,238.961404998,29.5170756173,2.16204484386,0.0,41.9242800987,36.8599292233,57.2515805533,46.7467780954,9.34,1.1648024579
 05/01  20:00:00,221.752225615,29.5170756173,1.48775218147,0.0,34.9369000822,32.3179380704,79.6747912513,71.4822912513,8.1725,0.02
 05/01  21:00:00,158.06723929,29.5170756173,0.448237243643,0.0,13.9747600329,18.6919646116,63.5964003051,57.7617422032,4.67,1.16465810191
 05/01  22:00:00,99.1381512992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,130.716833488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933820028,0.0,2.335,1.16433820028
 05/01  24:00:00,102.007569189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,93.1947926638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,91.4650133218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925384829,0.0,2.335,1.16425384829
 05/02  03:00:00,90.0434085554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,111.268794787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,110.414318418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921631341,0.0,2.335,1.16421631341
 05/02  06:00:00,153.725063341,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,212.372462527,207.682462527,4.67,0.02
 05/02  07:00:00,156.275338915,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,184.849888009,180.159888009,4.67,0.02
 05/02  08:00:00,227.746546049,29.5170756173,0.285105112448,0.0,34.9369000822,32.3179380704,143.928052262,134.59084562,8.1725,1.16470664162
 05/02  09:00:00,262.006041086,29.5170756173,1.39078723733,0.0,62.886420148,41.4019203762,98.3403282074,86.6679340637,10.5075,1.16489414364
 05/02  10:00:00,257.479199942,29.5170756173,1.85003848237,0.0,62.886420148,41.4019203762,71.4119639053,59.7394780215,10.5075,1.1649858838
 05/02  11:00:00,288.116715876,29.5170756173,2.10817169037,0.0,62.886420148,41.4019203762,53.0118378054,41.3388965909,10.5075,1.1654412145
 05/02  12:00:00,275.296719829,29.5170756173,2.31662787529,0.0,62.886420148,41.4019203762,39.1891819399,27.516166587,10.5075,1.16551535283
 05/02  13:00:00,273.062176234,29.5170756173,2.50923649625,0.0,62.886420148,41.4019203762,30.2524991743,17.4340129876,10.5075,2.31098618669
 05/02  14:00:00,267.133507951,29.5170756173,2.67681326984,0.0,62.886420148,41.4019203762,25.4385432929,13.7658993712,10.5075,1.16514392171
 05/02  15:00:00,262.360241999,29.5170756173,2.6947308156,0.0,62.886420148,41.4019203762,24.0220076077,12.3494023632,10.5075,1.16510524452
 05/02  16:00:00,261.146056989,29.5170756173,2.7201356093,0.0,62.886420148,41.4019203762,27.3529963744,15.680328956,10.5075,1.16516741839
 05/02  17:00:00,260.447210671,29.5170756173,2.72604636067,0.0,62.886420148,41.4019203762,31.2237759579,19.5512768029,10.5075,1.16499915496
 05/02  18:00:00,257.715630615,29.5170756173,2.38975173229,0.0,41.9242800987,36.8599292233,37.4159275318,26.9109961822,9.34,1.16493134957
 05/02  19:00:00,238.568925848,29.5170756173,2.20687527712,0.0,41.9242800987,36.8599292233,48.8022831029,38.2973888064,9.34,1.16489429654
 05/02  20:00:00,222.159546678,29.5170756173,1.64929163348,0.0,34.9369000822,32.3179380704,65.2280031435,55.8906015093,8.1725,1.16490163423
 05/02  21:00:00,160.6698208,29.5170756173,0.684506200344,0.0,13.9747600329,18.6919646116,39.6755366604,34.9855366604,4.67,0.02
 05/02  22:00:00,106.915717896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946830509,0.0,2.335,1.16446830509
 05/02  23:00:00,139.567085008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,111.429011994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,101.596517903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924478278,0.0,2.335,1.16424478278
 05/03  02:00:00,99.8614381449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,98.4318792715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,104.746152284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922314472,0.0,2.335,1.16422314472
 05/03  05:00:00,103.864307625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  06:00:00,147.309914484,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,141.229943362,136.539943362,4.67,0.02
 05/03  07:00:00,160.244840603,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,139.260965623,133.426653706,4.67,1.16431191688
 05/03  08:00:00,238.371164771,29.5170756173,0.546751789715,0.0,34.9369000822,32.3179380704,118.288459762,110.095959762,8.1725,0.02
 05/03  09:00:00,269.788292196,29.5170756173,1.28370481101,0.0,62.886420148,41.4019203762,94.758357563,83.0859630238,10.5075,1.16489453924
 05/03  10:00:00,264.425385481,29.5170756173,1.45596812779,0.0,62.886420148,41.4019203762,85.3636990228,73.6911613046,10.5075,1.16503771823
 05/03  11:00:00,293.442781206,29.5170756173,1.71687770414,0.0,62.886420148,41.4019203762,64.4263475051,52.7534240549,10.5075,1.16542345019
 05/03  12:00:00,283.025484343,29.5170756173,1.94512869504,0.0,62.886420148,41.4019203762,48.9020515196,36.0836005384,10.5075,2.31095098119
 05/03  13:00:00,284.504730172,29.5170756173,2.18082406171,0.0,62.886420148,41.4019203762,34.8115977454,23.1386497685,10.5075,1.16544797695
 05/03  14:00:00,281.558741368,29.5170756173,2.37202821916,0.0,62.886420148,41.4019203762,25.6457595551,13.9731123077,10.5075,1.1651472474
 05/03  15:00:00,280.490065189,29.5170756173,2.67260940778,0.0,62.886420148,41.4019203762,14.7849571069,3.11232977849,10.5075,1.16512732839
 05/03  16:00:00,281.960492339,29.5170756173,2.82423679189,0.0,62.886420148,41.4019203762,11.6726831024,0.0,10.5075,1.1651831024
 05/03  17:00:00,282.030012314,29.5170756173,2.83640773921,0.0,62.886420148,41.4019203762,12.9242997749,1.2517908327,10.5075,1.16500894216
 05/03  18:00:00,277.522433834,29.5170756173,2.51768955429,0.0,41.9242800987,36.8599292233,17.281497835,6.77653771975,9.34,1.16496011521
 05/03  19:00:00,266.170137526,29.5170756173,2.32659036138,0.0,41.9242800987,36.8599292233,28.9867532343,18.4819915199,9.34,1.16476171444
 05/03  20:00:00,252.17400519,29.5170756173,1.84911084452,0.0,34.9369000822,32.3179380704,41.247450956,31.9101754751,8.1725,1.16477548097
 05/03  21:00:00,182.374656686,29.5170756173,0.930163978835,0.0,13.9747600329,18.6919646116,11.5138768617,5.67924073424,4.67,1.16463612744
 05/03  22:00:00,121.796209945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,152.755903765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,128.367652669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926730425,0.0,2.335,1.16426730425
 05/04  01:00:00,118.379299901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,115.942757534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,112.964688364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926759812,0.0,2.335,1.16426759812
 05/04  04:00:00,118.389063902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,115.72876066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,158.436331197,29.5170756173,0.0106977905181,0.0,13.9747600329,18.6919646116,104.464201232,98.6299665007,4.67,1.16423473117
 05/04  07:00:00,172.556795484,29.5170756173,0.00550596914977,0.0,13.9747600329,18.6919646116,112.153406114,107.463406114,4.67,0.02
 05/04  08:00:00,249.275506702,29.5170756173,0.764957218028,0.0,34.9369000822,32.3179380704,96.2548540646,86.9176549358,8.1725,1.16469912885
 05/04  09:00:00,279.662459051,29.5170756173,1.51208920936,0.0,62.886420148,41.4019203762,71.6819504721,61.1544504721,10.5075,0.02
 05/04  10:00:00,273.324453915,29.5170756173,1.69460282084,0.0,62.886420148,41.4019203762,64.7480246961,53.075465884,10.5075,1.16505881208
 05/04  11:00:00,297.754216661,29.5170756173,1.83332041992,0.0,62.886420148,41.4019203762,56.9931204323,44.1749322752,10.5075,2.31068815705
 05/04  12:00:00,279.517078585,29.5170756173,1.68023195434,0.0,62.886420148,41.4019203762,68.238462921,56.5655596399,10.5075,1.16540328109
 05/04  13:00:00,274.060570725,29.5170756173,1.58006972482,0.0,62.886420148,41.4019203762,76.2477527937,64.5748759602,10.5075,1.16537683349
 05/04  14:00:00,266.387485961,29.5170756173,1.52489548034,0.0,62.886420148,41.4019203762,80.2480841365,68.5754638409,10.5075,1.16512029558
 05/04  15:00:00,260.236340555,29.5170756173,1.51191825287,0.0,62.886420148,41.4019203762,81.1274534396,69.4548343464,10.5075,1.16511909319
 05/04  16:00:00,259.944740476,29.5170756173,1.58384826334,0.0,62.886420148,41.4019203762,78.5291771639,66.856508661,10.5075,1.16516850294
 05/04  17:00:00,261.966165219,29.5170756173,1.59147251801,0.0,62.886420148,41.4019203762,79.663444064,66.8456611691,10.5075,2.31028289484
 05/04  18:00:00,261.047577339,29.5170756173,1.39910368814,0.0,41.9242800987,36.8599292233,78.3342174224,67.8292813597,9.34,1.16493606268
 05/04  19:00:00,253.640790315,29.5170756173,1.44642828513,0.0,41.9242800987,36.8599292233,74.0754314894,64.7154314894,9.34,0.02
 05/04  20:00:00,240.305967786,29.5170756173,1.14115131897,0.0,34.9369000822,32.3179380704,81.071593135,71.7342858532,8.1725,1.16480728175
 05/04  21:00:00,173.03869134,29.5170756173,0.315838633395,0.0,13.9747600329,18.6919646116,54.3325307251,48.4979698649,4.67,1.16456086016
 05/04  22:00:00,114.774662865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,146.22444454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933634489,0.0,2.335,1.16433634489
 05/04  24:00:00,120.38004323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,111.543744312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,110.050670339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929795863,0.0,2.335,1.16429795863
 05/05  03:00:00,108.466411429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,130.754417169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,128.646305312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,170.142754374,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,140.247334785,134.413061104,4.67,1.16427368065
 05/05  07:00:00,171.444037527,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,150.654630949,145.964630949,4.67,0.02
 05/05  08:00:00,232.316902914,29.5170756173,0.0706123825388,0.0,34.9369000822,32.3179380704,152.463694253,143.126573035,8.1725,1.16462121776
 05/05  09:00:00,257.312164344,29.5170756173,0.68658386013,0.0,62.886420148,41.4019203762,139.970768089,128.298379468,10.5075,1.16488862091
 05/05  10:00:00,247.6235126,29.5170756173,0.804459314535,0.0,62.886420148,41.4019203762,136.298311486,124.625801144,10.5075,1.16501034233
 05/05  11:00:00,277.446632006,29.5170756173,1.04769074651,0.0,62.886420148,41.4019203762,117.231719916,105.558985071,10.5075,1.16523484493
 05/05  12:00:00,261.695999641,29.5170756173,1.17491851484,0.0,62.886420148,41.4019203762,107.205226911,95.5324247912,10.5075,1.16530211974
 05/05  13:00:00,260.279548329,29.5170756173,1.21203664642,0.0,62.886420148,41.4019203762,105.953868404,93.1358277495,10.5075,2.31054065492
 05/05  14:00:00,255.640518531,29.5170756173,1.24718835315,0.0,62.886420148,41.4019203762,102.418561906,90.745889679,10.5075,1.16517222674
 05/05  15:00:00,250.961330777,29.5170756173,1.30429018506,0.0,62.886420148,41.4019203762,99.2436047033,87.5709974046,10.5075,1.16510729864
 05/05  16:00:00,250.384068791,29.5170756173,1.31987553225,0.0,62.886420148,41.4019203762,100.859750934,89.1870840809,10.5075,1.16516685289
 05/05  17:00:00,249.868164559,29.5170756173,1.30998385405,0.0,62.886420148,41.4019203762,104.363274141,92.690776575,10.5075,1.16499756574
 05/05  18:00:00,245.50101413,29.5170756173,0.985160662747,0.0,41.9242800987,36.8599292233,114.961785413,104.456881742,9.34,1.16490367063
 05/05  19:00:00,222.453356896,29.5170756173,0.806962599315,0.0,41.9242800987,36.8599292233,131.817468725,121.312640417,9.34,1.16482830796
 05/05  20:00:00,208.859852971,29.5170756173,0.458415815996,0.0,34.9369000822,32.3179380704,144.21986586,136.02736586,8.1725,0.02
 05/05  21:00:00,150.774810916,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,115.160181491,109.325503169,4.67,1.16467832196
 05/05  22:00:00,98.0778217058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,131.333642986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935597202,0.0,2.335,1.16435597202
 05/05  24:00:00,101.418841721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,90.3338434835,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561956197,0.0,1.75125,1.16436956197
 05/06  02:00:00,87.9977067012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,86.3714161364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,92.1822717729,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154994051,0.0,1.75125,1.1642494051
 05/06  05:00:00,91.0166398656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,122.578373827,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,257.006199901,253.483699901,3.5025,0.02
 05/06  07:00:00,131.325953543,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,232.994028849,228.326975814,3.5025,1.16455303505
 05/06  08:00:00,195.026036139,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,206.856221798,200.998721798,5.8375,0.02
 05/06  09:00:00,215.412048939,29.5170756173,0.0290192476611,0.0,41.9242800987,36.8599292233,185.965174822,175.460384704,9.34,1.16479011859
 05/06  10:00:00,240.857118951,29.5170756173,0.358092948384,0.0,62.886420148,41.4019203762,162.58477712,150.912204806,10.5075,1.16507231353
 05/06  11:00:00,271.58608922,29.5170756173,0.634702782281,0.0,62.886420148,41.4019203762,146.925318837,135.252458722,10.5075,1.16536011468
 05/06  12:00:00,254.149516692,29.5170756173,0.704443445684,0.0,62.886420148,41.4019203762,143.943221791,131.125028723,10.5075,2.31069306813
 05/06  13:00:00,251.850105764,29.5170756173,0.755651418738,0.0,62.886420148,41.4019203762,140.416934529,128.744119862,10.5075,1.16531466623
 05/06  14:00:00,248.245793643,29.5170756173,0.862157011484,0.0,62.886420148,41.4019203762,132.306217191,120.633466675,10.5075,1.165250516
 05/06  15:00:00,245.559954927,29.5170756173,0.878094181279,0.0,62.886420148,41.4019203762,131.696319538,120.023759694,10.5075,1.16505984397
 05/06  16:00:00,244.92833317,29.5170756173,0.87988522524,0.0,62.886420148,41.4019203762,133.648421031,121.975815152,10.5075,1.16510587897
 05/06  17:00:00,244.380102237,29.5170756173,0.873865346354,0.0,62.886420148,41.4019203762,137.118668953,125.446033454,10.5075,1.16513549921
 05/06  18:00:00,227.048650945,29.5170756173,0.31993788431,0.0,34.9369000822,32.3179380704,154.269408929,144.931786427,8.1725,1.16512250236
 05/06  19:00:00,182.199467408,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,169.00024372,161.997824297,5.8375,1.16491942251
 05/06  20:00:00,182.865520754,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,176.42449123,169.422209078,5.8375,1.16478215175
 05/06  21:00:00,137.703755432,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,147.699023139,144.176523139,3.5025,0.02
 05/06  22:00:00,91.3983255424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578314625,0.0,1.75125,1.16453314625
 05/06  23:00:00,125.547405712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  24:00:00,96.3173199429,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558968412,0.0,1.75125,1.16433968412
 05/07  01:00:00,88.7901316716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,87.9707829761,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155304433,0.0,1.75125,1.1642804433
 05/07  03:00:00,87.3598183964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,93.5031215797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,92.7263133762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550755272,0.0,1.75125,1.16425755272
 05/07  06:00:00,120.98007347,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,264.692144746,261.169644746,3.5025,0.02
 05/07  07:00:00,132.852379345,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,249.417924451,245.895424451,3.5025,0.02
 05/07  08:00:00,167.441467924,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,224.210242147,219.54330247,3.5025,1.16443967757
 05/07  09:00:00,142.750159903,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,217.896214136,214.373714136,3.5025,0.02
 05/07  10:00:00,177.512819222,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,192.707284907,184.537583091,7.005,1.16470181681
 05/07  11:00:00,207.853242417,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,176.247291881,168.077420969,7.005,1.16487091247
 05/07  12:00:00,217.911210112,29.5170756173,0.0584761649027,0.0,41.9242800987,36.8599292233,157.991927815,147.487093548,9.34,1.16483426712
 05/07  13:00:00,216.668230366,29.5170756173,0.261525939462,0.0,41.9242800987,36.8599292233,151.059153324,141.699153324,9.34,0.02
 05/07  14:00:00,212.877742744,29.5170756173,0.374749563748,0.0,41.9242800987,36.8599292233,148.921586153,138.41672295,9.34,1.16486320247
 05/07  15:00:00,209.823991809,29.5170756173,0.439359821169,0.0,41.9242800987,36.8599292233,146.744178254,136.239256932,9.34,1.16492132183
 05/07  16:00:00,210.847493524,29.5170756173,0.479269957231,0.0,41.9242800987,36.8599292233,144.291151035,133.786320193,9.34,1.16483084198
 05/07  17:00:00,182.350360424,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,165.663344626,157.493511082,7.005,1.16483354438
 05/07  18:00:00,187.045279263,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,172.279813489,167.589813489,4.67,0.02
 05/07  19:00:00,171.006410987,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,168.797694819,162.962939981,4.67,1.16475483797
 05/07  20:00:00,176.537240622,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,165.622794381,159.788169826,4.67,1.16462455453
 05/07  21:00:00,159.359583441,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,128.889827456,124.199827456,4.67,0.02
 05/07  22:00:00,98.6504774234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563934131,0.0,1.75125,1.16438934131
 05/07  23:00:00,131.414901046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,102.140254086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,95.3775016879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924224397,0.0,2.335,1.16424224397
 05/08  02:00:00,93.3608371213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,91.6215364793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,96.7662493309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921336891,0.0,2.335,1.16421336891
 05/08  05:00:00,95.3197963338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,136.114427546,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,238.07907972,233.38907972,4.67,0.02
 05/08  07:00:00,149.447599304,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,217.470843418,211.636401074,4.67,1.16444234368
 05/08  08:00:00,225.470027563,29.5170756173,0.0271172525277,0.0,34.9369000822,32.3179380704,187.350619609,179.158119609,8.1725,0.02
 05/08  09:00:00,253.721403675,29.5170756173,0.277930306737,0.0,62.886420148,41.4019203762,156.878472433,145.206087226,10.5075,1.1648852071
 05/08  10:00:00,246.368721818,29.5170756173,0.642683215517,0.0,62.886420148,41.4019203762,141.070311959,129.397885599,10.5075,1.16492635989
 05/08  11:00:00,275.922596761,29.5170756173,0.911473417989,0.0,62.886420148,41.4019203762,121.626494676,109.953698396,10.5075,1.16529628
 05/08  12:00:00,259.620728533,29.5170756173,1.01715152638,0.0,62.886420148,41.4019203762,114.822916829,102.004754247,10.5075,2.31066258174
 05/08  13:00:00,257.552993586,29.5170756173,1.08062738545,0.0,62.886420148,41.4019203762,109.476334072,97.8035463948,10.5075,1.1652876775
 05/08  14:00:00,253.615468428,29.5170756173,1.13978663281,0.0,62.886420148,41.4019203762,105.289834222,93.6170982298,10.5075,1.16523599228
 05/08  15:00:00,252.56020811,29.5170756173,1.28038777951,0.0,62.886420148,41.4019203762,93.86269962,82.1902494144,10.5075,1.16495020565
 05/08  16:00:00,253.960067804,29.5170756173,1.35499756417,0.0,62.886420148,41.4019203762,89.4000903549,77.7275954468,10.5075,1.16499490808
 05/08  17:00:00,254.976837305,29.5170756173,1.43468318296,0.0,62.886420148,41.4019203762,86.4231388252,74.7505828453,10.5075,1.16505597987
 05/08  18:00:00,252.526726567,29.5170756173,1.24126851255,0.0,41.9242800987,36.8599292233,87.8054261395,77.3004490127,9.34,1.16497712688
 05/08  19:00:00,239.139021472,29.5170756173,1.12168201603,0.0,41.9242800987,36.8599292233,98.3560262305,87.8510971315,9.34,1.16492909909
 05/08  20:00:00,217.905009081,29.5170756173,0.660746581793,0.0,34.9369000822,32.3179380704,120.373370413,111.036132263,8.1725,1.16473814927
 05/08  21:00:00,158.106855935,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,103.26777277,98.5777727703,4.67,0.02
 05/08  22:00:00,99.1236279496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943649601,0.0,2.335,1.16443649601
 05/08  23:00:00,131.302637684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,101.164661417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,91.7894977064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926272928,0.0,2.335,1.16426272928
 05/09  02:00:00,89.5111601264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,87.8361860579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,109.086965538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923715023,0.0,2.335,1.16423715023
 05/09  05:00:00,108.331436972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,148.197257632,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,281.493787058,276.803787058,4.67,0.02
 05/09  07:00:00,152.242555211,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,250.827885075,244.993465727,4.67,1.16441934793
 05/09  08:00:00,221.467081034,29.5170756173,0.0227986032321,0.0,34.9369000822,32.3179380704,202.541142465,194.348642465,8.1725,0.02
 05/09  09:00:00,251.617038961,29.5170756173,0.366167203913,0.0,62.886420148,41.4019203762,157.446330822,145.773948382,10.5075,1.16488244016
 05/09  10:00:00,247.744119114,29.5170756173,0.876840220615,0.0,62.886420148,41.4019203762,127.714519243,116.042008073,10.5075,1.16501116944
 05/09  11:00:00,282.556392644,29.5170756173,1.26094185944,0.0,62.886420148,41.4019203762,95.9262185365,84.2533407497,10.5075,1.16537778676
 05/09  12:00:00,272.431700063,29.5170756173,1.59333992878,0.0,62.886420148,41.4019203762,72.5804342195,59.7621160876,10.5075,2.31081813191
 05/09  13:00:00,275.230272679,29.5170756173,1.86815932297,0.0,62.886420148,41.4019203762,51.7259898471,40.0531277164,10.5075,1.16536213072
 05/09  14:00:00,275.390999615,29.5170756173,2.18725694642,0.0,62.886420148,41.4019203762,30.6707934018,18.998239982,10.5075,1.16505341974
 05/09  15:00:00,275.300557965,29.5170756173,2.56344777163,0.0,62.886420148,41.4019203762,13.17106376,1.49854247535,10.5075,1.16502128465
 05/09  16:00:00,281.863287958,29.5170756173,3.67355084283,0.0,62.886420148,41.4019203762,11.6725638283,0.0,10.5075,1.16506382826
