Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  17:00:00,283.780002834,29.5170756173,4.30393551377,0.0,62.886420148,41.4019203762,11.6726225227,0.0,10.5075,1.16512252271
 05/09  18:00:00,278.072308363,29.5170756173,2.97601480126,0.0,41.9242800987,36.8599292233,10.5050417057,0.0,9.34,1.16504170571
 05/09  19:00:00,256.939595385,29.5170756173,2.25117138688,0.0,41.9242800987,36.8599292233,22.4930443371,11.9882427397,9.34,1.16480159743
 05/09  20:00:00,239.356426315,29.5170756173,1.75092705464,0.0,34.9369000822,32.3179380704,38.8261382163,29.488838724,8.1725,1.16479949234
 05/09  21:00:00,175.154491155,29.5170756173,0.841966027346,0.0,13.9747600329,18.6919646116,12.8861727827,8.19617278272,4.67,0.02
 05/09  22:00:00,119.550752156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946218461,0.0,2.335,1.16446218461
 05/09  23:00:00,148.692292178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,122.546322044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923273646,0.0,2.335,1.16423273646
 05/10  01:00:00,112.130286131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,110.363890475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,109.039983031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,115.352292334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922839649,0.0,2.335,1.16422839649
 05/10  05:00:00,114.150080653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,153.756812926,29.5170756173,0.00108107665142,0.0,13.9747600329,18.6919646116,107.738198327,103.048198327,4.67,0.02
 05/10  07:00:00,172.677380502,29.5170756173,0.0467001124654,0.0,13.9747600329,18.6919646116,107.008169497,101.173692385,4.67,1.16447711239
 05/10  08:00:00,254.452907502,29.5170756173,1.01258218308,0.0,34.9369000822,32.3179380704,75.3134396108,67.1209396108,8.1725,0.02
 05/10  09:00:00,289.253623251,29.5170756173,1.96952375293,0.0,62.886420148,41.4019203762,42.229784364,30.5574394396,10.5075,1.16484492441
 05/10  10:00:00,286.439250761,29.5170756173,2.55654078704,0.0,62.886420148,41.4019203762,23.6094769247,11.9369136271,10.5075,1.16506329757
 05/10  11:00:00,311.023856836,29.5170756173,3.96401375062,0.0,62.886420148,41.4019203762,11.6729265756,0.0,10.5075,1.16542657557
 05/10  12:00:00,299.961288909,29.5170756173,4.19249681505,0.0,62.886420148,41.4019203762,12.8184084003,0.0,10.5075,2.31090840028
 05/10  13:00:00,291.602967304,29.5170756173,2.63281276099,0.0,62.886420148,41.4019203762,20.4151674016,8.74226343629,10.5075,1.16540396535
 05/10  14:00:00,281.062529571,29.5170756173,2.33367772949,0.0,62.886420148,41.4019203762,34.5250076902,22.8524138325,10.5075,1.16509385768
 05/10  15:00:00,279.371459127,29.5170756173,2.65739987764,0.0,62.886420148,41.4019203762,19.6265839436,7.95402419223,10.5075,1.16505975138
 05/10  16:00:00,281.771312946,29.5170756173,2.81551619747,0.0,62.886420148,41.4019203762,15.8666228422,4.19402288117,10.5075,1.16509996102
 05/10  17:00:00,280.401404488,29.5170756173,2.67164534904,0.0,62.886420148,41.4019203762,22.5177971198,10.8451408211,10.5075,1.16515629872
 05/10  18:00:00,274.69165773,29.5170756173,2.29770925921,0.0,41.9242800987,36.8599292233,29.4825419393,18.9774683856,9.34,1.16507355377
 05/10  19:00:00,262.697574468,29.5170756173,2.0937631439,0.0,41.9242800987,36.8599292233,40.6986275977,30.1937955596,9.34,1.16483203811
 05/10  20:00:00,244.736640692,29.5170756173,1.62419705651,0.0,34.9369000822,32.3179380704,53.4341378747,44.0968099184,8.1725,1.16482795626
 05/10  21:00:00,181.09561894,29.5170756173,0.839229251598,0.0,13.9747600329,18.6919646116,16.4167317139,11.7267317139,4.67,0.02
 05/10  22:00:00,120.852481921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945507792,0.0,2.335,1.16445507792
 05/10  23:00:00,151.792549702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,126.39597182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925997599,0.0,2.335,1.16425997599
 05/11  01:00:00,115.883499483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,112.905044912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,110.863790722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,116.749238164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925493906,0.0,2.335,1.16425493906
 05/11  05:00:00,115.266695147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,155.474386429,29.5170756173,0.00992577306523,0.0,13.9747600329,18.6919646116,104.352276016,99.6622760157,4.67,0.02
 05/11  07:00:00,175.088528582,29.5170756173,0.0732248490514,0.0,13.9747600329,18.6919646116,104.54482205,98.7103199673,4.67,1.16450208266
 05/11  08:00:00,251.921054837,29.5170756173,0.861165061839,0.0,34.9369000822,32.3179380704,88.9460940634,80.7535940634,8.1725,0.02
 05/11  09:00:00,278.610939375,29.5170756173,1.41318860688,0.0,62.886420148,41.4019203762,81.9700184121,70.2976513597,10.5075,1.16486705237
 05/11  10:00:00,268.943050079,29.5170756173,1.42324356112,0.0,62.886420148,41.4019203762,85.1954832354,73.5229004901,10.5075,1.16508274527
 05/11  11:00:00,290.875061052,29.5170756173,1.49459276009,0.0,62.886420148,41.4019203762,79.3070915472,67.6344308294,10.5075,1.16516071781
 05/11  12:00:00,276.339015722,29.5170756173,1.6359311521,0.0,62.886420148,41.4019203762,71.9973208364,59.1788865737,10.5075,2.31093426272
 05/11  13:00:00,277.683064947,29.5170756173,1.81900670091,0.0,62.886420148,41.4019203762,60.0656778981,48.392764311,10.5075,1.16541358702
 05/11  14:00:00,274.934803448,29.5170756173,1.99973345998,0.0,62.886420148,41.4019203762,47.7425265835,36.0699244698,10.5075,1.16510211371
 05/11  15:00:00,274.819050331,29.5170756173,2.26074829702,0.0,62.886420148,41.4019203762,34.1581794082,22.4856134213,10.5075,1.16506598686
 05/11  16:00:00,275.934332935,29.5170756173,2.32163773046,0.0,62.886420148,41.4019203762,35.0999740023,23.42737008,10.5075,1.16510392224
 05/11  17:00:00,273.226729082,29.5170756173,2.13033253529,0.0,62.886420148,41.4019203762,45.9924277029,34.3197697578,10.5075,1.16515794505
 05/11  18:00:00,263.912018051,29.5170756173,1.57761311685,0.0,41.9242800987,36.8599292233,65.7802376786,55.2751643733,9.34,1.16507330532
 05/11  19:00:00,247.076056367,29.5170756173,1.37235897168,0.0,41.9242800987,36.8599292233,81.5695559837,71.0647256057,9.34,1.16483037805
 05/11  20:00:00,227.217970327,29.5170756173,1.06131459645,0.0,34.9369000822,32.3179380704,92.8095644733,83.4722401459,8.1725,1.16482432736
 05/11  21:00:00,166.176094186,29.5170756173,0.2960938824,0.0,13.9747600329,18.6919646116,61.0026918757,56.3126918757,4.67,0.02
 05/11  22:00:00,105.7023404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945780893,0.0,2.335,1.16445780893
 05/11  23:00:00,137.192637908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,109.038062717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499255164,0.0,2.335,1.164255164
 05/12  01:00:00,100.462105514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,98.3100113024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,96.9065395306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,119.178481836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924939687,0.0,2.335,1.16424939687
 05/12  05:00:00,118.177184288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,157.104491483,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,179.497392497,174.807392497,4.67,0.02
 05/12  07:00:00,164.672147595,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,169.197235765,163.362740684,4.67,1.16449508174
 05/12  08:00:00,232.879879547,29.5170756173,0.155537057816,0.0,34.9369000822,32.3179380704,144.502296315,136.309796315,8.1725,0.02
 05/12  09:00:00,262.257960536,29.5170756173,0.885374438757,0.0,62.886420148,41.4019203762,123.257367386,111.585008766,10.5075,1.16485861982
 05/12  10:00:00,254.711651502,29.5170756173,1.00120342052,0.0,62.886420148,41.4019203762,116.849657139,105.17708669,10.5075,1.16507044899
 05/12  11:00:00,283.091591791,29.5170756173,1.18087732169,0.0,62.886420148,41.4019203762,102.567602732,90.8946754631,10.5075,1.1654272688
 05/12  12:00:00,266.929480045,29.5170756173,1.28223023652,0.0,62.886420148,41.4019203762,97.2047659718,84.3863702512,10.5075,2.31089572058
 05/12  13:00:00,265.073924481,29.5170756173,1.33250488274,0.0,62.886420148,41.4019203762,93.3637017105,81.6908106327,10.5075,1.16539107783
 05/12  14:00:00,261.339880456,29.5170756173,1.4443190329,0.0,62.886420148,41.4019203762,85.4160380967,73.7434598311,10.5075,1.16507826565
 05/12  15:00:00,259.7982026,29.5170756173,1.61351791441,0.0,62.886420148,41.4019203762,72.0492824991,60.3767424348,10.5075,1.16504006424
 05/12  16:00:00,261.726050457,29.5170756173,1.6717259949,0.0,62.886420148,41.4019203762,67.4495687264,55.7769929438,10.5075,1.16507578255
 05/12  17:00:00,262.864758436,29.5170756173,1.74556503986,0.0,62.886420148,41.4019203762,64.7742916378,53.101664108,10.5075,1.16512752986
 05/12  18:00:00,258.022603777,29.5170756173,1.47740990688,0.0,41.9242800987,36.8599292233,71.8180736633,61.3130326389,9.34,1.16504102441
 05/12  19:00:00,236.564411657,29.5170756173,1.30765458371,0.0,41.9242800987,36.8599292233,85.912260374,75.4074636978,9.34,1.16479667626
 05/12  20:00:00,218.309928566,29.5170756173,0.964113830514,0.0,34.9369000822,32.3179380704,97.3641595078,88.0268708467,8.1725,1.16478866114
 05/12  21:00:00,159.762688878,29.5170756173,0.14991025902,0.0,13.9747600329,18.6919646116,69.5626851143,64.8726851143,4.67,0.02
 05/12  22:00:00,105.70891704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946314376,0.0,2.335,1.16446314376
 05/12  23:00:00,136.471189697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,107.050597015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921833115,0.0,2.335,1.16421833115
 05/13  01:00:00,95.2215568679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,92.6530118253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,90.3679251135,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551337606,0.0,1.75125,1.16426337606
 05/13  04:00:00,95.1875496077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,93.3214358688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,121.105679649,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,234.622480337,229.955697507,3.5025,1.1642828298
 05/13  07:00:00,132.928365121,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,220.039811506,216.517311506,3.5025,0.02
 05/13  08:00:00,195.952905325,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,196.196605949,189.194539753,5.8375,1.1645661964
 05/13  09:00:00,217.373425066,29.5170756173,0.0796914720085,0.0,41.9242800987,36.8599292233,163.597962897,153.093328104,9.34,1.1646347934
 05/13  10:00:00,246.71755276,29.5170756173,0.754853364533,0.0,62.886420148,41.4019203762,128.941682404,118.414182404,10.5075,0.02
 05/13  11:00:00,280.177315069,29.5170756173,1.08494833734,0.0,62.886420148,41.4019203762,105.332507599,92.5144472331,10.5075,2.31056036548
 05/13  12:00:00,268.611552753,29.5170756173,1.35006810518,0.0,62.886420148,41.4019203762,83.8449395349,72.1721858834,10.5075,1.16525365158
 05/13  13:00:00,271.588128211,29.5170756173,1.59177602156,0.0,62.886420148,41.4019203762,65.6176019198,53.9448789244,10.5075,1.1652229954
 05/13  14:00:00,271.029331835,29.5170756173,1.79987176178,0.0,62.886420148,41.4019203762,49.5845929577,37.9119035404,10.5075,1.16518941728
 05/13  15:00:00,270.921309505,29.5170756173,2.02100947983,0.0,62.886420148,41.4019203762,34.5550750105,22.8825837826,10.5075,1.16499122788
 05/13  16:00:00,270.637637493,29.5170756173,2.09318131785,0.0,62.886420148,41.4019203762,30.4475998877,18.7750744217,10.5075,1.16502546597
 05/13  17:00:00,270.830769241,29.5170756173,2.1090848573,0.0,62.886420148,41.4019203762,33.0177929913,21.3452491684,10.5075,1.16504382284
 05/13  18:00:00,252.472084747,29.5170756173,1.51249688731,0.0,34.9369000822,32.3179380704,50.5269614918,41.1894370349,8.1725,1.16502445682
 05/13  19:00:00,210.03459777,29.5170756173,0.870862822083,0.0,20.9621400493,23.2339557645,65.7571195677,58.7547763858,5.8375,1.16484318181
 05/13  20:00:00,203.87972333,29.5170756173,0.633485249356,0.0,20.9621400493,23.2339557645,81.3385223839,74.3362991295,5.8375,1.16472325443
 05/13  21:00:00,157.3640594,29.5170756173,0.0483831439897,0.0,6.98738001645,14.1499734587,53.2585804312,48.5915056843,3.5025,1.16457474692
 05/13  22:00:00,110.427848754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,141.68329634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562435847,0.0,1.75125,1.16437435847
 05/13  24:00:00,114.247196741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,104.184489306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,102.281419813,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553987157,0.0,1.75125,1.16428987157
 05/14  03:00:00,100.244297627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,104.92630174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,102.040832467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551519825,0.0,1.75125,1.16426519825
 05/14  06:00:00,127.431054312,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,188.325072204,184.802572204,3.5025,0.02
 05/14  07:00:00,140.741060946,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,186.22124867,182.69874867,3.5025,0.02
 05/14  08:00:00,177.215873095,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,160.662794147,155.995881866,3.5025,1.16441228076
 05/14  09:00:00,157.010896025,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,140.922048772,137.399548772,3.5025,0.02
 05/14  10:00:00,193.731812462,29.5170756173,0.117327158918,0.0,27.9495200658,27.7759469175,116.442329097,108.272570519,7.005,1.16475857839
 05/14  11:00:00,226.814452943,29.5170756173,0.464984903938,0.0,27.9495200658,27.7759469175,93.9218544954,85.752120337,7.005,1.16473415842
 05/14  12:00:00,245.501844394,29.5170756173,1.21914712965,0.0,41.9242800987,36.8599292233,70.9610122843,60.4561524637,9.34,1.16485982065
 05/14  13:00:00,248.099727477,29.5170756173,1.36398479258,0.0,41.9242800987,36.8599292233,60.0714144628,50.7114144628,9.34,0.02
 05/14  14:00:00,245.110186802,29.5170756173,1.53225458247,0.0,41.9242800987,36.8599292233,51.0675438235,40.5626694793,9.34,1.16487434424
 05/14  15:00:00,242.395735237,29.5170756173,1.67212241254,0.0,41.9242800987,36.8599292233,43.8373173645,33.3323999001,9.34,1.16491746436
 05/14  16:00:00,244.055057308,29.5170756173,1.8453998391,0.0,41.9242800987,36.8599292233,35.3392854697,24.8344713724,9.34,1.16481409729
 05/14  17:00:00,216.525636904,29.5170756173,1.3829840142,0.0,27.9495200658,27.7759469175,38.4189868372,30.2491838622,7.005,1.16480297505
 05/14  18:00:00,218.748398369,29.5170756173,0.767726581203,0.0,13.9747600329,18.6919646116,49.2210992916,44.5310992916,4.67,0.02
 05/14  19:00:00,203.196483521,29.5170756173,0.572118408134,0.0,13.9747600329,18.6919646116,61.8215795563,55.9868662951,4.67,1.16471326116
 05/14  20:00:00,198.217534567,29.5170756173,0.384516982769,0.0,13.9747600329,18.6919646116,74.8763055678,69.0417325725,4.67,1.1645729953
 05/14  21:00:00,178.849270275,29.5170756173,0.256975766133,0.0,13.9747600329,18.6919646116,40.4042191342,35.7142191342,4.67,0.02
 05/14  22:00:00,116.96872562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558213963,0.0,1.75125,1.16433213963
 05/14  23:00:00,147.808316943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,121.918633096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,113.561707121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992528019,0.0,2.335,1.1642528019
 05/15  02:00:00,111.57918053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,109.157125034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,112.97068247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992153683,0.0,2.335,1.1642153683
 05/15  05:00:00,109.354101208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,147.297892039,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,157.224215092,152.534215092,4.67,0.02
 05/15  07:00:00,162.527685964,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,152.079238917,146.244761427,4.67,1.16447748989
 05/15  08:00:00,234.314861081,29.5170756173,0.182667003417,0.0,34.9369000822,32.3179380704,137.697032634,129.504532634,8.1725,0.02
 05/15  09:00:00,262.141950057,29.5170756173,0.961830646041,0.0,62.886420148,41.4019203762,116.033125675,104.360838075,10.5075,1.16478759987
 05/15  10:00:00,255.22091729,29.5170756173,1.16539632677,0.0,62.886420148,41.4019203762,103.757880448,92.0853516545,10.5075,1.16502879324
 05/15  11:00:00,287.623855256,29.5170756173,1.42820863313,0.0,62.886420148,41.4019203762,81.5513237,69.8786630001,10.5075,1.16516069988
 05/15  12:00:00,275.014435083,29.5170756173,1.53711219721,0.0,62.886420148,41.4019203762,71.1329236394,59.4599411259,10.5075,1.16548251353
 05/15  13:00:00,276.762501839,29.5170756173,1.7014892449,0.0,62.886420148,41.4019203762,59.2290794641,46.4107439881,10.5075,2.310835476
 05/15  14:00:00,275.413753324,29.5170756173,1.91506590916,0.0,62.886420148,41.4019203762,43.98599468,32.3134559705,10.5075,1.16503870944
 05/15  15:00:00,272.219391346,29.5170756173,2.02098867964,0.0,62.886420148,41.4019203762,36.7353825724,25.062908221,10.5075,1.16497435139
 05/15  16:00:00,271.850719992,29.5170756173,2.0880486207,0.0,62.886420148,41.4019203762,32.9097027062,21.2371953872,10.5075,1.16500731907
 05/15  17:00:00,271.391972291,29.5170756173,2.12133927221,0.0,62.886420148,41.4019203762,34.204932921,22.5323767314,10.5075,1.16505618967
 05/15  18:00:00,266.76955942,29.5170756173,1.85489401065,0.0,41.9242800987,36.8599292233,40.7043078334,30.1993637342,9.34,1.16494409928
 05/15  19:00:00,252.934484804,29.5170756173,1.70139896528,0.0,41.9242800987,36.8599292233,54.4642341309,43.9593828381,9.34,1.16485129281
 05/15  20:00:00,232.341178235,29.5170756173,1.25257805626,0.0,34.9369000822,32.3179380704,71.4138753622,63.2213753622,8.1725,0.02
 05/15  21:00:00,170.60680883,29.5170756173,0.368929243577,0.0,13.9747600329,18.6919646116,49.8855353067,44.0509210548,4.67,1.16461425186
 05/15  22:00:00,111.240837487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,141.216131395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993582492,0.0,2.335,1.1643582492
 05/15  24:00:00,112.538842601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,102.347373634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,99.4757267833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926516514,0.0,2.335,1.16426516514
 05/16  03:00:00,96.9315833069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,116.89993495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,115.061023967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921910733,0.0,2.335,1.16421910733
 05/16  06:00:00,154.781959936,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,208.798807814,204.108807814,4.67,0.02
 05/16  07:00:00,165.43310129,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,170.473576516,165.783576516,4.67,0.02
 05/16  08:00:00,242.544217959,29.5170756173,0.286784596217,0.0,34.9369000822,32.3179380704,122.291992259,112.954827945,8.1725,1.1646643144
 05/16  09:00:00,281.19355041,29.5170756173,1.3944641388,0.0,62.886420148,41.4019203762,74.4516122185,62.779281751,10.5075,1.16483046748
 05/16  10:00:00,282.737478843,29.5170756173,1.95830002914,0.0,62.886420148,41.4019203762,49.0915881145,37.4191985094,10.5075,1.16488960511
 05/16  11:00:00,306.845502612,29.5170756173,2.35953646073,0.0,62.886420148,41.4019203762,34.2181669599,22.5453697134,10.5075,1.16529724651
 05/16  12:00:00,302.420592562,29.5170756173,4.04153936435,0.0,62.886420148,41.4019203762,16.3272395717,4.65440197398,10.5075,1.16533759773
 05/16  13:00:00,312.323327203,29.5170756173,7.63239801228,0.0,62.886420148,41.4019203762,12.8180394139,0.0,10.5075,2.3105394139
 05/16  14:00:00,308.439647434,29.5170756173,7.98332158895,0.0,62.886420148,41.4019203762,11.672639068,0.0,10.5075,1.16513906799
 05/16  15:00:00,305.325795101,29.5170756173,8.67030018114,0.0,62.886420148,41.4019203762,11.672553058,0.0,10.5075,1.16505305805
 05/16  16:00:00,308.005279464,29.5170756173,10.1117004076,0.0,62.886420148,41.4019203762,11.6725875852,0.0,10.5075,1.16508758516
 05/16  17:00:00,309.40022118,29.5170756173,10.9003529429,0.0,62.886420148,41.4019203762,11.6726379977,0.0,10.5075,1.16513799772
 05/16  18:00:00,303.050784748,29.5170756173,9.91647016899,0.0,41.9242800987,36.8599292233,10.505004132,0.0,9.34,1.165004132
 05/16  19:00:00,271.958918761,29.5170756173,4.44256770649,0.0,41.9242800987,36.8599292233,12.9688809949,3.60888099489,9.34,0.02
 05/16  20:00:00,247.124159595,29.5170756173,1.88724177411,0.0,34.9369000822,32.3179380704,34.6191273175,25.2817709061,8.1725,1.16485641138
 05/16  21:00:00,178.343400083,29.5170756173,0.888807445693,0.0,13.9747600329,18.6919646116,9.56694610528,3.73235078237,4.67,1.16459532292
 05/16  22:00:00,122.838703971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,153.293869873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936237576,0.0,2.335,1.16436237576
 05/16  24:00:00,128.592225754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,118.830837274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,117.523359095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924491616,0.0,2.335,1.16424491616
 05/17  03:00:00,116.709565462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,123.556407766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,122.433953714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,163.50324761,29.5170756173,0.212441800513,0.0,13.9747600329,18.6919646116,65.7879234219,59.9536484193,4.67,1.16427500254
 05/17  07:00:00,181.822521368,29.5170756173,0.279992391081,0.0,13.9747600329,18.6919646116,85.2732538719,80.5832538719,4.67,0.02
 05/17  08:00:00,252.486656266,29.5170756173,0.849660746765,0.0,34.9369000822,32.3179380704,90.6049213034,81.2678174927,8.1725,1.16460381074
 05/17  09:00:00,276.246247988,29.5170756173,1.31128382853,0.0,62.886420148,41.4019203762,87.0926114467,75.420271219,10.5075,1.16484022769
 05/17  10:00:00,267.976875536,29.5170756173,1.44144652911,0.0,62.886420148,41.4019203762,80.3093022658,68.6368697303,10.5075,1.16493253551
 05/17  11:00:00,293.322108162,29.5170756173,1.61852740343,0.0,62.886420148,41.4019203762,69.0418936199,57.3689936147,10.5075,1.16540000515
 05/17  12:00:00,280.897670044,29.5170756173,1.8083688845,0.0,62.886420148,41.4019203762,55.7269910126,44.0540336256,10.5075,1.16545738698
 05/17  13:00:00,279.660954096,29.5170756173,1.92517171571,0.0,62.886420148,41.4019203762,47.6792077121,36.0063049679,10.5075,1.1654027442
 05/17  14:00:00,274.115483113,29.5170756173,1.97810327473,0.0,62.886420148,41.4019203762,44.4815713582,32.808944504,10.5075,1.16512685418
 05/17  15:00:00,271.64334015,29.5170756173,2.10149921251,0.0,62.886420148,41.4019203762,36.201844966,24.5292465587,10.5075,1.16509840734
 05/17  16:00:00,272.204755947,29.5170756173,2.20418248115,0.0,62.886420148,41.4019203762,32.0563434895,20.3837248269,10.5075,1.16511866264
 05/17  17:00:00,271.227256641,29.5170756173,2.22573348915,0.0,62.886420148,41.4019203762,33.962025843,22.2893710477,10.5075,1.16515479524
 05/17  18:00:00,265.78200475,29.5170756173,1.86852312147,0.0,41.9242800987,36.8599292233,43.8601706158,33.3550918647,9.34,1.16507875114
 05/17  19:00:00,253.746789312,29.5170756173,1.72097794603,0.0,41.9242800987,36.8599292233,53.5223246457,43.0174653824,9.34,1.16485926332
 05/17  20:00:00,235.312869515,29.5170756173,1.3727481794,0.0,34.9369000822,32.3179380704,64.5722407301,55.2348954697,8.1725,1.16484526031
 05/17  21:00:00,173.269632288,29.5170756173,0.544936153954,0.0,13.9747600329,18.6919646116,37.1437801872,31.3092371022,4.67,1.16454308494
 05/17  22:00:00,113.475622967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,142.511533941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,114.468835017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924835708,0.0,2.335,1.16424835708
 05/18  01:00:00,104.792928959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,102.00380629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,99.2236364385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923863163,0.0,2.335,1.16423863163
 05/18  04:00:00,103.748114227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,101.986647717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,140.489648939,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,176.622440076,170.788175458,4.67,1.16426461851
 05/18  07:00:00,156.191547791,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,159.921384624,155.231384624,4.67,0.02
 05/18  08:00:00,237.946297903,29.5170756173,0.380426249497,0.0,34.9369000822,32.3179380704,123.095954546,113.758907997,8.1725,1.16454654903
 05/18  09:00:00,272.576454205,29.5170756173,1.36541014711,0.0,62.886420148,41.4019203762,83.3927828572,72.8652828572,10.5075,0.02
 05/18  10:00:00,268.627904909,29.5170756173,1.67075353777,0.0,62.886420148,41.4019203762,65.8455956909,54.1730881778,10.5075,1.16500751311
 05/18  11:00:00,295.229614159,29.5170756173,1.88969132351,0.0,62.886420148,41.4019203762,50.623640189,37.8056675819,10.5075,2.31047260707
 05/18  12:00:00,281.26941476,29.5170756173,2.11740096281,0.0,62.886420148,41.4019203762,37.316404778,25.6436586946,10.5075,1.16524608336
 05/18  13:00:00,280.285030074,29.5170756173,2.42170370276,0.0,62.886420148,41.4019203762,22.9835543111,11.3105721505,10.5075,1.16548216057
 05/18  14:00:00,278.193290763,29.5170756173,2.95533505439,0.0,62.886420148,41.4019203762,12.419167266,0.746506289491,10.5075,1.16516097651
 05/18  15:00:00,276.561829037,29.5170756173,3.71849006234,0.0,62.886420148,41.4019203762,11.6726106916,0.0,10.5075,1.16511069158
 05/18  16:00:00,277.861441964,29.5170756173,4.59142207602,0.0,62.886420148,41.4019203762,11.6726326788,0.0,10.5075,1.16513267884
 05/18  17:00:00,277.609581658,29.5170756173,5.02797101075,0.0,62.886420148,41.4019203762,11.6726704663,0.0,10.5075,1.16517046633
 05/18  18:00:00,271.893132467,29.5170756173,4.3565912557,0.0,41.9242800987,36.8599292233,10.5050725413,0.0,9.34,1.16507254129
 05/18  19:00:00,260.064396899,29.5170756173,3.52898548135,0.0,41.9242800987,36.8599292233,10.5048197155,0.0,9.34,1.1648197155
 05/18  20:00:00,237.702055829,29.5170756173,2.24525136865,0.0,34.9369000822,32.3179380704,24.8772888951,15.5399890506,8.1725,1.16479984453
 05/18  21:00:00,173.697938399,29.5170756173,1.00885010583,0.0,13.9747600329,18.6919646116,12.5829900544,7.8929900544,4.67,0.02
 05/18  22:00:00,112.654667652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945597901,0.0,2.335,1.16445597901
 05/18  23:00:00,144.1568856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,116.358584513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922230788,0.0,2.335,1.16422230788
 05/19  01:00:00,106.277039203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,104.320978334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,102.323962855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,124.709490968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921141093,0.0,2.335,1.16421141093
 05/19  05:00:00,122.826287299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,162.727743541,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,135.505649999,130.815649999,4.67,0.02
 05/19  07:00:00,173.752833337,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,124.119888845,118.285441991,4.67,1.16444685437
 05/19  08:00:00,248.559280592,29.5170756173,1.00875301882,0.0,34.9369000822,32.3179380704,83.4309629999,75.2384629999,8.1725,0.02
 05/19  09:00:00,283.659770068,29.5170756173,1.90253512702,0.0,62.886420148,41.4019203762,50.754497463,39.0822076429,10.5075,1.16478982009
 05/19  10:00:00,278.744162996,29.5170756173,2.18219545731,0.0,62.886420148,41.4019203762,35.3151326135,23.6426480705,10.5075,1.16498454295
 05/19  11:00:00,306.575678532,29.5170756173,3.53314731897,0.0,62.886420148,41.4019203762,14.8751668524,3.20234796911,10.5075,1.16531888332
 05/19  12:00:00,297.149950774,29.5170756173,4.83505884349,0.0,62.886420148,41.4019203762,12.8181302229,0.0,10.5075,2.3106302229
 05/19  13:00:00,298.920238272,29.5170756173,5.96379261553,0.0,62.886420148,41.4019203762,11.6727354006,0.0,10.5075,1.16523540056
 05/19  14:00:00,293.554208818,29.5170756173,7.19734353077,0.0,62.886420148,41.4019203762,11.6726617814,0.0,10.5075,1.16516178139
 05/19  15:00:00,290.319000597,29.5170756173,8.1788628273,0.0,62.886420148,41.4019203762,11.6725896634,0.0,10.5075,1.16508966343
 05/19  16:00:00,289.11081086,29.5170756173,8.4358837906,0.0,62.886420148,41.4019203762,11.6726133687,0.0,10.5075,1.16511336866
 05/19  17:00:00,288.512823639,29.5170756173,8.31609325605,0.0,62.886420148,41.4019203762,11.6726528087,0.0,10.5075,1.16515280866
 05/19  18:00:00,281.176664163,29.5170756173,6.31390590158,0.0,41.9242800987,36.8599292233,10.5050332527,0.0,9.34,1.1650332527
 05/19  19:00:00,259.762821492,29.5170756173,4.07779486119,0.0,41.9242800987,36.8599292233,11.5924771869,1.08772977422,9.34,1.1647474127
 05/19  20:00:00,241.506263205,29.5170756173,2.46474591713,0.0,34.9369000822,32.3179380704,12.2247980301,2.88757638185,8.1725,1.16472164823
 05/19  21:00:00,177.865757906,29.5170756173,1.41617919153,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/19  22:00:00,121.235446642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943539925,0.0,2.335,1.16443539925
 05/19  23:00:00,152.418617182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,128.887091479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,115.423458275,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558914637,0.0,1.75125,1.16433914637
 05/20  02:00:00,113.515871654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,112.276834329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,118.319864267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555055726,0.0,1.75125,1.16430055726
 05/20  05:00:00,116.633878676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,144.352619579,29.5170756173,0.0142262728748,0.0,6.98738001645,14.1499734587,71.8379590959,68.3154590959,3.5025,0.02
 05/20  07:00:00,162.752050647,29.5170756173,0.0896572042053,0.0,6.98738001645,14.1499734587,88.0319378444,83.3648609136,3.5025,1.16457693081
 05/20  08:00:00,225.755514224,29.5170756173,0.628638290527,0.0,20.9621400493,23.2339557645,77.1983958407,70.1963261012,5.8375,1.16456973953
 05/20  09:00:00,253.059496675,29.5170756173,1.54411607542,0.0,41.9242800987,36.8599292233,56.3581633462,46.9981633462,9.34,0.02
 05/20  10:00:00,280.741727876,29.5170756173,2.24796426045,0.0,62.886420148,41.4019203762,31.5333173483,19.8607930523,10.5075,1.16502429597
 05/20  11:00:00,307.293248345,29.5170756173,2.60037041064,0.0,62.886420148,41.4019203762,16.9299951506,5.2572244188,10.5075,1.16527073182
 05/20  12:00:00,296.311872373,29.5170756173,2.79816264842,0.0,62.886420148,41.4019203762,14.0623688041,1.24444761818,10.5075,2.31042118588
 05/20  13:00:00,297.517600795,29.5170756173,3.89319919957,0.0,62.886420148,41.4019203762,11.6729198828,0.0,10.5075,1.16541988278
 05/20  14:00:00,297.602822407,29.5170756173,6.27706106333,0.0,62.886420148,41.4019203762,11.6725412217,0.0,10.5075,1.16504122175
 05/20  15:00:00,294.929542542,29.5170756173,6.86163025815,0.0,62.886420148,41.4019203762,11.6725675112,0.0,10.5075,1.16506751124
 05/20  16:00:00,296.629802556,29.5170756173,7.73543485035,0.0,62.886420148,41.4019203762,11.6725780972,0.0,10.5075,1.16507809718
 05/20  17:00:00,294.305920731,29.5170756173,6.68548725106,0.0,62.886420148,41.4019203762,11.6725729308,0.0,10.5075,1.16507293082
 05/20  18:00:00,271.555166978,29.5170756173,3.50256610909,0.0,34.9369000822,32.3179380704,9.67505478595,0.337531752167,8.1725,1.16502303378
 05/20  19:00:00,232.328274192,29.5170756173,2.05795525784,0.0,20.9621400493,23.2339557645,15.9048034478,8.90253611733,5.8375,1.16476733048
 05/20  20:00:00,226.293290266,29.5170756173,1.76814356214,0.0,20.9621400493,23.2339557645,26.7751936816,20.9176936816,5.8375,0.02
 05/20  21:00:00,173.58963813,29.5170756173,0.987724281266,0.0,6.98738001645,14.1499734587,4.66709933954,0.0,3.5025,1.16459933954
 05/20  22:00:00,124.076396607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569649335,0.0,1.75125,1.16444649335
 05/20  23:00:00,152.0809357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,127.852593607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,118.131994724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556970879,0.0,1.75125,1.16431970879
 05/21  02:00:00,116.616728851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,115.21015652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,121.965472483,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555879425,0.0,1.75125,1.16430879425
 05/21  05:00:00,116.236588264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,146.633936407,29.5170756173,0.00753098531229,0.0,6.98738001645,14.1499734587,84.652067558,81.129567558,3.5025,0.02
 05/21  07:00:00,165.165190474,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,98.0942037528,93.4273871796,3.5025,1.16431657318
 05/21  08:00:00,198.870598302,29.5170756173,0.00747126094295,0.0,6.98738001645,14.1499734587,88.0522789385,84.5297789385,3.5025,0.02
 05/21  09:00:00,178.925201869,29.5170756173,0.0211990991364,0.0,6.98738001645,14.1499734587,82.1787104388,77.5117576265,3.5025,1.16445281227
 05/21  10:00:00,212.765761751,29.5170756173,0.838306041455,0.0,27.9495200658,27.7759469175,73.9436736865,66.9186736865,7.005,0.02
 05/21  11:00:00,239.886630953,29.5170756173,1.04737152648,0.0,27.9495200658,27.7759469175,64.8007883353,56.6310224477,7.005,1.16476588759
 05/21  12:00:00,258.869001061,29.5170756173,1.89493895973,0.0,41.9242800987,36.8599292233,42.8724274691,32.3675918908,9.34,1.16483557835
 05/21  13:00:00,261.038523133,29.5170756173,2.16345908636,0.0,41.9242800987,36.8599292233,30.1820924338,19.6772145373,9.34,1.16487789656
 05/21  14:00:00,257.289836947,29.5170756173,2.49676677942,0.0,41.9242800987,36.8599292233,18.5274561389,8.02260173434,9.34,1.16485440455
 05/21  15:00:00,254.739067144,29.5170756173,3.05076542209,0.0,41.9242800987,36.8599292233,10.6401135081,1.28011350811,9.34,0.02
 05/21  16:00:00,255.125732791,29.5170756173,3.31292728152,0.0,41.9242800987,36.8599292233,10.50493648,0.0,9.34,1.16493648001
 05/21  17:00:00,224.649068989,29.5170756173,2.14040509776,0.0,27.9495200658,27.7759469175,11.5900131414,3.42027507619,7.005,1.16473806522
 05/21  18:00:00,227.358305333,29.5170756173,1.53045841936,0.0,13.9747600329,18.6919646116,15.8759742818,10.0413087458,4.67,1.16466553601
 05/21  19:00:00,215.642664108,29.5170756173,1.45851597702,0.0,13.9747600329,18.6919646116,17.5654557359,12.8754557359,4.67,0.02
 05/21  20:00:00,210.256639946,29.5170756173,1.16990212981,0.0,13.9747600329,18.6919646116,32.6196841299,26.7850948338,4.67,1.16458929603
 05/21  21:00:00,186.59424487,29.5170756173,0.92571446064,0.0,13.9747600329,18.6919646116,7.42305302167,1.58861164348,4.67,1.16444137818
 05/21  22:00:00,122.967333854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,152.702854289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,127.433796755,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155178298,0.0,1.75125,1.1642678298
 05/22  01:00:00,118.464585894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,116.106802167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,114.153245155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921500833,0.0,2.335,1.16421500833
 05/22  04:00:00,118.172054472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,111.140883793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,151.255741119,29.5170756173,0.0016112867357,0.0,13.9747600329,18.6919646116,123.674185454,118.984185454,4.67,0.02
 05/22  07:00:00,168.999517489,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,119.481679039,113.647276378,4.67,1.1644026614
 05/22  08:00:00,255.576338977,29.5170756173,1.02181323871,0.0,34.9369000822,32.3179380704,73.7245490191,65.5320490191,8.1725,0.02
 05/22  09:00:00,294.895156567,29.5170756173,2.3307527208,0.0,62.886420148,41.4019203762,32.3735485808,20.7012007771,10.5075,1.16484780377
 05/22  10:00:00,293.229698102,29.5170756173,3.83910546404,0.0,62.886420148,41.4019203762,15.1010060918,3.42847158497,10.5075,1.16503450679
 05/22  11:00:00,316.251541926,29.5170756173,6.04843054988,0.0,62.886420148,41.4019203762,11.6728590785,0.0,10.5075,1.16535907849
 05/22  12:00:00,308.260162989,29.5170756173,6.69676807735,0.0,62.886420148,41.4019203762,12.8181893483,0.0,10.5075,2.31068934828
 05/22  13:00:00,309.59494378,29.5170756173,7.95317003443,0.0,62.886420148,41.4019203762,11.6727551518,0.0,10.5075,1.16525515182
 05/22  14:00:00,305.174272119,29.5170756173,9.21623938436,0.0,62.886420148,41.4019203762,11.6726756038,0.0,10.5075,1.16517560376
 05/22  15:00:00,301.912336798,29.5170756173,10.1324096461,0.0,62.886420148,41.4019203762,11.6725974845,0.0,10.5075,1.1650974845
 05/22  16:00:00,302.781627557,29.5170756173,10.6628083558,0.0,62.886420148,41.4019203762,11.6726143666,0.0,10.5075,1.16511436663
 05/22  17:00:00,302.877753116,29.5170756173,10.7826448112,0.0,62.886420148,41.4019203762,11.6726468526,0.0,10.5075,1.16514685262
 05/22  18:00:00,295.509897606,29.5170756173,9.41443898867,0.0,41.9242800987,36.8599292233,10.5050218199,0.0,9.34,1.16502181987
 05/22  19:00:00,283.744884675,29.5170756173,7.85128032276,0.0,41.9242800987,36.8599292233,10.5047320428,0.0,9.34,1.16473204282
 05/22  20:00:00,260.228713236,29.5170756173,3.52641084717,0.0,34.9369000822,32.3179380704,9.89936768464,1.70686768464,8.1725,0.02
 05/22  21:00:00,185.73646471,29.5170756173,1.43967579383,0.0,13.9747600329,18.6919646116,5.96519361034,0.130521934738,4.67,1.1646716756
 05/22  22:00:00,122.242694502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941219195,0.0,2.335,1.16441219195
 05/22  23:00:00,152.401011949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,128.741139191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,118.813165523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924050105,0.0,2.335,1.16424050105
 05/23  02:00:00,117.520064449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,116.753366518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,141.057635374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,136.132892152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926141559,0.0,2.335,1.16426141559
 05/23  06:00:00,179.565925871,29.5170756173,0.174788263647,0.0,13.9747600329,18.6919646116,72.5330260342,67.8430260342,4.67,0.02
 05/23  07:00:00,190.080832208,29.5170756173,0.309160060691,0.0,13.9747600329,18.6919646116,88.5224156121,83.8324156121,4.67,0.02
 05/23  08:00:00,255.801937455,29.5170756173,1.13878220517,0.0,34.9369000822,32.3179380704,73.0387619528,63.7016076153,8.1725,1.16465433749
 05/23  09:00:00,284.761710426,29.5170756173,1.86213555525,0.0,62.886420148,41.4019203762,53.2575732161,41.5852340486,10.5075,1.16483916752
 05/23  10:00:00,274.988162103,29.5170756173,1.90886168372,0.0,62.886420148,41.4019203762,51.5285042167,39.8561223441,10.5075,1.16488187267
 05/23  11:00:00,295.515858594,29.5170756173,2.00134263106,0.0,62.886420148,41.4019203762,44.8682248518,33.1954592452,10.5075,1.16526560666
 05/23  12:00:00,279.294121388,29.5170756173,2.15500736077,0.0,62.886420148,41.4019203762,41.418107887,29.7453190414,10.5075,1.16528884561
 05/23  13:00:00,276.484720227,29.5170756173,2.27396802423,0.0,62.886420148,41.4019203762,38.227026145,26.5543009888,10.5075,1.16522515624
 05/23  14:00:00,269.746490937,29.5170756173,2.36370343662,0.0,62.886420148,41.4019203762,37.6471138254,24.8293377114,10.5075,2.31027611404
 05/23  15:00:00,265.76344511,29.5170756173,2.56693115248,0.0,62.886420148,41.4019203762,28.4072838582,16.734836553,10.5075,1.16494730525
 05/23  16:00:00,267.09264127,29.5170756173,2.7754574278,0.0,62.886420148,41.4019203762,21.8663964051,10.1939304713,10.5075,1.16496593381
 05/23  17:00:00,266.31031479,29.5170756173,2.7379890044,0.0,62.886420148,41.4019203762,26.0881673544,14.4156672296,10.5075,1.16500012473
 05/23  18:00:00,260.358856696,29.5170756173,2.28979913154,0.0,41.9242800987,36.8599292233,38.7820925895,29.4220925895,9.34,0.02
 05/23  19:00:00,237.563908772,29.5170756173,2.04047403248,0.0,41.9242800987,36.8599292233,56.6352286321,46.130326854,9.34,1.1649017781
 05/23  20:00:00,217.59561275,29.5170756173,1.50082541279,0.0,34.9369000822,32.3179380704,75.0293499551,65.6919741756,8.1725,1.16487577953
 05/23  21:00:00,159.188055263,29.5170756173,0.532158964066,0.0,13.9747600329,18.6919646116,52.651561936,46.8169948817,4.67,1.16456705423
 05/23  22:00:00,104.75619281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,137.031021757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,109.359011038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927011736,0.0,2.335,1.16427011736
 05/24  01:00:00,100.788012267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,100.349853868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,100.282726884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925607913,0.0,2.335,1.16425607913
 05/24  04:00:00,107.04126476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,102.996956363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,145.690067101,29.5170756173,0.000935259725937,0.0,13.9747600329,18.6919646116,142.3417301,136.507519403,4.67,1.16421069696
 05/24  07:00:00,162.394119539,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,138.277896471,133.587896471,4.67,0.02
 05/24  08:00:00,241.133534623,29.5170756173,0.599117253774,0.0,34.9369000822,32.3179380704,111.866595038,102.529550258,8.1725,1.16454477944
 05/24  09:00:00,269.5687842,29.5170756173,1.33826152255,0.0,62.886420148,41.4019203762,89.9730641699,79.4455641699,10.5075,0.02
 05/24  10:00:00,261.687512659,29.5170756173,1.58843675197,0.0,62.886420148,41.4019203762,80.2143519025,68.5418658333,10.5075,1.16498606924
 05/24  11:00:00,288.498101142,29.5170756173,1.8909397924,0.0,62.886420148,41.4019203762,62.722246886,49.9043655614,10.5075,2.31038132466
 05/24  12:00:00,275.27025161,29.5170756173,2.14480136904,0.0,62.886420148,41.4019203762,45.8722356956,34.1992644159,10.5075,1.16547127966
 05/24  13:00:00,275.644955864,29.5170756173,2.45912101443,0.0,62.886420148,41.4019203762,29.9571464516,18.284249022,10.5075,1.16539742962
 05/24  14:00:00,271.093866979,29.5170756173,2.68854959694,0.0,62.886420148,41.4019203762,21.7322939538,10.0597255905,10.5075,1.16506836323
 05/24  15:00:00,265.970655912,29.5170756173,2.85023413933,0.0,62.886420148,41.4019203762,17.5615099883,5.88900423612,10.5075,1.16500575216
 05/24  16:00:00,265.77851823,29.5170756173,2.89466779401,0.0,62.886420148,41.4019203762,18.2106734672,6.53815909733,10.5075,1.16501436987
 05/24  17:00:00,267.400022531,29.5170756173,2.97630506084,0.0,62.886420148,41.4019203762,17.4325493806,5.7600109228,10.5075,1.16503845784
 05/24  18:00:00,262.914614937,29.5170756173,2.61635328271,0.0,41.9242800987,36.8599292233,25.1706668823,14.6657376084,9.34,1.16492927386
 05/24  19:00:00,250.212887339,29.5170756173,2.33148154202,0.0,41.9242800987,36.8599292233,40.2095858404,29.7047339968,9.34,1.16485184369
 05/24  20:00:00,227.462197561,29.5170756173,1.86512901143,0.0,34.9369000822,32.3179380704,52.6983451463,43.3610289178,8.1725,1.16481622844
 05/24  21:00:00,170.505241139,29.5170756173,0.897377673404,0.0,13.9747600329,18.6919646116,23.667219159,18.977219159,4.67,0.02
 05/24  22:00:00,111.196591495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942393804,0.0,2.335,1.16442393804
 05/24  23:00:00,141.910091462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,114.37013989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,105.287179188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928217065,0.0,2.335,1.16428217065
 05/25  02:00:00,102.848830628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,99.324775801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,103.618785192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992382751,0.0,2.335,1.1642382751
 05/25  05:00:00,98.2797350352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,141.319276046,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,161.681162867,156.991162867,4.67,0.02
 05/25  07:00:00,159.025197757,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,144.003936295,138.16945303,4.67,1.1644832644
 05/25  08:00:00,240.002091161,29.5170756173,0.650387288853,0.0,34.9369000822,32.3179380704,109.873244779,101.680744779,8.1725,0.02
 05/25  09:00:00,273.084288471,29.5170756173,1.61139818224,0.0,62.886420148,41.4019203762,75.9628284463,64.2905629234,10.5075,1.16476552287
 05/25  10:00:00,265.214847771,29.5170756173,1.87586050975,0.0,62.886420148,41.4019203762,64.0246562201,52.3521768973,10.5075,1.16497932286
 05/25  11:00:00,291.140159086,29.5170756173,2.14339622183,0.0,62.886420148,41.4019203762,48.8286876724,37.1558314647,10.5075,1.16535620769
 05/25  12:00:00,275.253183505,29.5170756173,2.349349682,0.0,62.886420148,41.4019203762,39.781121166,28.1082469435,10.5075,1.16537422253
 05/25  13:00:00,273.172493191,29.5170756173,2.66672133415,0.0,62.886420148,41.4019203762,29.8179885239,16.9999348114,10.5075,2.31055371244
 05/25  14:00:00,267.504692143,29.5170756173,3.26790026179,0.0,62.886420148,41.4019203762,18.819162826,7.14654314764,10.5075,1.16511967832
 05/25  15:00:00,261.980663282,29.5170756173,3.9294923068,0.0,62.886420148,41.4019203762,12.2091988876,0.536682472602,10.5075,1.16501641495
 05/25  16:00:00,261.422001182,29.5170756173,4.12812551771,0.0,62.886420148,41.4019203762,11.6725304554,0.0,10.5075,1.16503045538
 05/25  17:00:00,262.818398673,29.5170756173,4.79108064353,0.0,62.886420148,41.4019203762,11.6725599574,0.0,10.5075,1.16505995739
 05/25  18:00:00,258.993345142,29.5170756173,3.88437095834,0.0,41.9242800987,36.8599292233,14.2291839443,3.72427364548,9.34,1.16491029881
 05/25  19:00:00,244.483490032,29.5170756173,2.95863867562,0.0,41.9242800987,36.8599292233,25.5816958199,16.2216958199,9.34,0.02
