Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/25  20:00:00,218.820804653,29.5170756173,2.22771924763,0.0,34.9369000822,32.3179380704,46.3062242524,36.9689757894,8.1725,1.164748463
 05/25  21:00:00,161.720443318,29.5170756173,1.12040425973,0.0,13.9747600329,18.6919646116,26.110690739,20.2760734085,4.67,1.16461733052
 05/25  22:00:00,99.8654551814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,131.584219488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932016956,0.0,2.335,1.16432016956
 05/25  24:00:00,102.666842122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,94.1038559964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,92.4113576397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,90.5250065083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992366415,0.0,2.335,1.1642366415
 05/26  04:00:00,111.173475276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,107.464547172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,152.474544642,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,164.050167363,158.215910111,4.67,1.16425725197
 05/26  07:00:00,159.157912071,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,150.704487754,146.014487754,4.67,0.02
 05/26  08:00:00,231.755059977,29.5170756173,0.777166195423,0.0,34.9369000822,32.3179380704,113.696772306,104.359685744,8.1725,1.16458656208
 05/26  09:00:00,265.572502005,29.5170756173,1.87774285464,0.0,62.886420148,41.4019203762,73.9678446531,63.4403446531,10.5075,0.02
 05/26  10:00:00,257.231558996,29.5170756173,2.25279218915,0.0,62.886420148,41.4019203762,56.8394947757,45.1669735759,10.5075,1.16502119973
 05/26  11:00:00,285.137216972,29.5170756173,2.65495094778,0.0,62.886420148,41.4019203762,39.9623483711,27.1444132264,10.5075,2.31043514476
 05/26  12:00:00,270.659987617,29.5170756173,3.73803443522,0.0,62.886420148,41.4019203762,26.2502885457,14.5775893248,10.5075,1.16519922084
 05/26  13:00:00,269.491342125,29.5170756173,4.52903816127,0.0,62.886420148,41.4019203762,16.9593940392,5.28648224229,10.5075,1.16541179693
 05/26  14:00:00,267.359110628,29.5170756173,5.51614378242,0.0,62.886420148,41.4019203762,11.6725800094,0.0,10.5075,1.16508000939
 05/26  15:00:00,265.841667001,29.5170756173,6.39730459967,0.0,62.886420148,41.4019203762,11.672513408,0.0,10.5075,1.16501340795
 05/26  16:00:00,267.092111001,29.5170756173,6.88151068924,0.0,62.886420148,41.4019203762,11.6725175409,0.0,10.5075,1.16501754093
 05/26  17:00:00,267.314752539,29.5170756173,7.07479363461,0.0,62.886420148,41.4019203762,11.6725370579,0.0,10.5075,1.16503705789
 05/26  18:00:00,264.147737066,29.5170756173,6.284495219,0.0,41.9242800987,36.8599292233,10.5049241274,0.0,9.34,1.16492412739
 05/26  19:00:00,243.332929106,29.5170756173,5.89356269025,0.0,41.9242800987,36.8599292233,10.5048430601,0.0,9.34,1.16484306012
 05/26  20:00:00,217.730469126,29.5170756173,4.23355488804,0.0,34.9369000822,32.3179380704,13.4299535546,4.09264998049,8.1725,1.16480357409
 05/26  21:00:00,158.606418182,29.5170756173,1.66737893503,0.0,13.9747600329,18.6919646116,7.82974912374,3.13974912374,4.67,0.02
 05/26  22:00:00,102.712593803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941022483,0.0,2.335,1.16441022483
 05/26  23:00:00,133.986361369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,107.245799995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,95.7408503583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556980103,0.0,1.75125,1.16431980103
 05/27  02:00:00,93.5526295203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,92.2707974518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,97.9547020805,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554096518,0.0,1.75125,1.16429096518
 05/27  05:00:00,93.1899627672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,125.367191402,29.5170756173,0.002621206916,0.0,6.98738001645,14.1499734587,142.164370394,138.641870394,3.5025,0.02
 05/27  07:00:00,143.218841164,29.5170756173,0.00446642214261,0.0,6.98738001645,14.1499734587,125.538105732,120.871106181,3.5025,1.16449955117
 05/27  08:00:00,212.811337715,29.5170756173,0.5421286367,0.0,20.9621400493,23.2339557645,91.5299051614,84.5277966441,5.8375,1.16460851733
 05/27  09:00:00,244.509781498,29.5170756173,1.81266821544,0.0,41.9242800987,36.8599292233,50.6398718497,41.2798718497,9.34,0.02
 05/27  10:00:00,276.315196279,29.5170756173,4.06460282283,0.0,62.886420148,41.4019203762,20.6465531127,8.97401301825,10.5075,1.16504009449
 05/27  11:00:00,308.977920372,29.5170756173,5.76564749588,0.0,62.886420148,41.4019203762,11.6727658632,0.0,10.5075,1.16526586318
 05/27  12:00:00,300.599411361,29.5170756173,6.39379938789,0.0,62.886420148,41.4019203762,12.8178650238,0.0,10.5075,2.31036502378
 05/27  13:00:00,304.633229295,29.5170756173,8.43188310755,0.0,62.886420148,41.4019203762,11.672863654,0.0,10.5075,1.16536365396
 05/27  14:00:00,302.99697105,29.5170756173,10.1549311264,0.0,62.886420148,41.4019203762,11.672476962,0.0,10.5075,1.16497696198
 05/27  15:00:00,301.545012409,29.5170756173,11.3801744613,0.0,62.886420148,41.4019203762,11.6724872555,0.0,10.5075,1.1649872555
 05/27  16:00:00,301.054351998,29.5170756173,11.7629302938,0.0,62.886420148,41.4019203762,11.672482347,0.0,10.5075,1.16498234699
 05/27  17:00:00,296.470575668,29.5170756173,11.0620301855,0.0,62.886420148,41.4019203762,11.6724620592,0.0,10.5075,1.16496205922
 05/27  18:00:00,273.712826876,29.5170756173,8.23833492997,0.0,34.9369000822,32.3179380704,10.2343379932,0.896939983522,8.1725,1.16489800967
 05/27  19:00:00,231.20420137,29.5170756173,5.68076391987,0.0,20.9621400493,23.2339557645,8.05916212749,1.0568392703,5.8375,1.16482285719
 05/27  20:00:00,217.677140812,29.5170756173,3.03420029975,0.0,20.9621400493,23.2339557645,6.72478679766,0.86728679766,5.8375,0.02
 05/27  21:00:00,168.098642464,29.5170756173,1.21018045711,0.0,6.98738001645,14.1499734587,4.79546650034,0.128375880424,3.5025,1.16459061991
 05/27  22:00:00,117.037846615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,148.250159602,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156962778,0.0,1.75125,1.1644462778
 05/27  24:00:00,123.020567858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,111.224676908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556772065,0.0,1.75125,1.16431772065
 05/28  02:00:00,109.340847666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,106.550021056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,111.809264933,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554287824,0.0,1.75125,1.16429287824
 05/28  05:00:00,105.857742636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,136.369497399,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,105.943343156,102.420843156,3.5025,0.02
 05/28  07:00:00,155.460180139,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,102.534009991,97.8671861985,3.5025,1.16432379286
 05/28  08:00:00,198.457142991,29.5170756173,0.334171222525,0.0,6.98738001645,14.1499734587,69.1348387664,65.6123387664,3.5025,0.02
 05/28  09:00:00,181.914020336,29.5170756173,0.672958898287,0.0,6.98738001645,14.1499734587,46.9516763475,43.4291763475,3.5025,0.02
 05/28  10:00:00,218.507724233,29.5170756173,2.25712704178,0.0,27.9495200658,27.7759469175,23.5697659433,15.3999762768,7.005,1.16478966646
 05/28  11:00:00,246.087676542,29.5170756173,2.89370825509,0.0,27.9495200658,27.7759469175,12.96344709,4.7937160716,7.005,1.1647310184
 05/28  12:00:00,265.182624004,29.5170756173,5.01360577027,0.0,41.9242800987,36.8599292233,10.5048043162,0.0,9.34,1.1648043162
 05/28  13:00:00,266.551040716,29.5170756173,6.60406976822,0.0,41.9242800987,36.8599292233,10.5048315119,0.0,9.34,1.1648315119
 05/28  14:00:00,262.444409211,29.5170756173,7.74936496877,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,259.089306495,29.5170756173,8.59139575858,0.0,41.9242800987,36.8599292233,10.5048073663,0.0,9.34,1.16480736631
 05/28  16:00:00,258.830114085,29.5170756173,9.16266737993,0.0,41.9242800987,36.8599292233,10.5048644217,0.0,9.34,1.16486442166
 05/28  17:00:00,227.504739668,29.5170756173,8.06763918585,0.0,27.9495200658,27.7759469175,8.16982568052,0.0,7.005,1.16482568052
 05/28  18:00:00,228.883628003,29.5170756173,5.90289628338,0.0,13.9747600329,18.6919646116,5.2355658962,0.545565896195,4.67,0.02
 05/28  19:00:00,214.475071711,29.5170756173,4.44206062258,0.0,13.9747600329,18.6919646116,5.83471375443,0.0,4.67,1.16471375443
 05/28  20:00:00,202.437244972,29.5170756173,2.06956322598,0.0,13.9747600329,18.6919646116,7.51830305851,1.68374949684,4.67,1.16455356167
 05/28  21:00:00,181.554720018,29.5170756173,1.35997890814,0.0,13.9747600329,18.6919646116,4.82985335846,0.139853358459,4.67,0.02
 05/28  22:00:00,116.380813661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564161232,0.0,1.75125,1.16439161232
 05/28  23:00:00,146.213110675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,120.767966598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,109.683767758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551947158,0.0,1.75125,1.16426947158
 05/29  02:00:00,106.889771723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,105.129981806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,111.386792524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549769844,0.0,1.75125,1.16424769844
 05/29  05:00:00,106.742942957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,138.200380236,29.5170756173,0.00117457739172,0.0,6.98738001645,14.1499734587,104.142376297,100.619876297,3.5025,0.02
 05/29  07:00:00,159.127088367,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,102.237602504,97.5707502165,3.5025,1.16435228717
 05/29  08:00:00,201.743477758,29.5170756173,0.296627515931,0.0,6.98738001645,14.1499734587,68.3033117943,64.7808117943,3.5025,0.02
 05/29  09:00:00,187.528667785,29.5170756173,0.662976761145,0.0,6.98738001645,14.1499734587,45.8438209587,41.176920593,3.5025,1.16440036565
 05/29  10:00:00,223.802349436,29.5170756173,2.034037444,0.0,27.9495200658,27.7759469175,23.6001575395,16.5751575395,7.005,0.02
 05/29  11:00:00,249.357122854,29.5170756173,2.81492848092,0.0,27.9495200658,27.7759469175,12.459426891,4.28967154344,7.005,1.16475534751
 05/29  12:00:00,267.603896148,29.5170756173,4.83834611558,0.0,41.9242800987,36.8599292233,10.5048263245,0.0,9.34,1.16482632447
 05/29  13:00:00,267.393886164,29.5170756173,5.88532615751,0.0,41.9242800987,36.8599292233,10.5048513605,0.0,9.34,1.16485136051
 05/29  14:00:00,263.869562845,29.5170756173,7.22012719771,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  15:00:00,260.282384569,29.5170756173,7.70912557928,0.0,41.9242800987,36.8599292233,10.5048252047,0.0,9.34,1.16482520468
 05/29  16:00:00,262.393752358,29.5170756173,8.83954755589,0.0,41.9242800987,36.8599292233,10.5048800068,0.0,9.34,1.16488000677
 05/29  17:00:00,233.751839657,29.5170756173,7.88863712695,0.0,27.9495200658,27.7759469175,8.16983931685,0.0,7.005,1.16483931685
 05/29  18:00:00,232.9450908,29.5170756173,5.25210295605,0.0,13.9747600329,18.6919646116,5.32571452047,0.635714520468,4.67,0.02
 05/29  19:00:00,217.93846046,29.5170756173,4.07954143576,0.0,13.9747600329,18.6919646116,5.83472581032,0.0,4.67,1.16472581032
 05/29  20:00:00,206.332853831,29.5170756173,1.98786951842,0.0,13.9747600329,18.6919646116,6.95950109157,1.124936859,4.67,1.16456423257
 05/29  21:00:00,185.595436816,29.5170756173,1.35934243734,0.0,13.9747600329,18.6919646116,4.83238644612,0.14238644612,4.67,0.02
 05/29  22:00:00,120.941093296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556122701,0.0,1.75125,1.16431122701
 05/29  23:00:00,150.575142485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,126.121202745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,116.929610381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929282525,0.0,2.335,1.16429282525
 05/30  02:00:00,114.787285405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,113.449175692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,137.078247158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,132.380044849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924208226,0.0,2.335,1.16424208226
 05/30  06:00:00,176.70982481,29.5170756173,0.166627918149,0.0,13.9747600329,18.6919646116,78.0169029328,73.3269029328,4.67,0.02
 05/30  07:00:00,191.336410491,29.5170756173,0.435867714208,0.0,13.9747600329,18.6919646116,82.0777496757,76.2433379588,4.67,1.1644117169
 05/30  08:00:00,261.211387951,29.5170756173,1.45010385864,0.0,34.9369000822,32.3179380704,55.7515572782,47.5590572782,8.1725,0.02
 05/30  09:00:00,296.220850379,29.5170756173,2.74905212951,0.0,62.886420148,41.4019203762,26.0804792193,14.4082989627,10.5075,1.16468025655
 05/30  10:00:00,295.710835345,29.5170756173,4.80993031398,0.0,62.886420148,41.4019203762,12.528479871,0.856099151628,10.5075,1.16488071938
 05/30  11:00:00,319.963497925,29.5170756173,7.92368273364,0.0,62.886420148,41.4019203762,11.6727409213,0.0,10.5075,1.16524092131
 05/30  12:00:00,314.211836077,29.5170756173,9.16068844107,0.0,62.886420148,41.4019203762,11.6727473085,0.0,10.5075,1.1652473085
 05/30  13:00:00,317.420601564,29.5170756173,10.5893201932,0.0,62.886420148,41.4019203762,11.6726686194,0.0,10.5075,1.16516861944
 05/30  14:00:00,313.210788515,29.5170756173,12.1308198415,0.0,62.886420148,41.4019203762,11.6726572404,0.0,10.5075,1.16515724037
 05/30  15:00:00,311.839400256,29.5170756173,13.7019977149,0.0,62.886420148,41.4019203762,11.6726017919,0.0,10.5075,1.16510179191
 05/30  16:00:00,309.249375178,29.5170756173,13.0242863239,0.0,62.886420148,41.4019203762,11.672593061,0.0,10.5075,1.16509306096
 05/30  17:00:00,300.744491505,29.5170756173,9.88149363101,0.0,62.886420148,41.4019203762,12.8625110523,1.18991139377,10.5075,1.16509965857
 05/30  18:00:00,283.611701314,29.5170756173,4.14539225788,0.0,41.9242800987,36.8599292233,12.7208887658,2.21589029375,9.34,1.16499847203
 05/30  19:00:00,260.052898587,29.5170756173,2.92189365356,0.0,41.9242800987,36.8599292233,14.4397133321,3.93495388016,9.34,1.1647594519
 05/30  20:00:00,241.155746818,29.5170756173,2.41798262021,0.0,34.9369000822,32.3179380704,22.5222808162,13.1850609088,8.1725,1.16471990744
 05/30  21:00:00,180.453059747,29.5170756173,1.53773494639,0.0,13.9747600329,18.6919646116,5.83454316843,0.0,4.67,1.16454316843
 05/30  22:00:00,125.470945296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,155.951765925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,132.850573046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923879999,0.0,2.335,1.16423879999
 05/31  01:00:00,122.41282278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,121.197875259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,120.270112249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921944354,0.0,2.335,1.16421944354
 05/31  04:00:00,127.21966072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,122.795892515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,167.253430857,29.5170756173,0.559358180724,0.0,13.9747600329,18.6919646116,49.5205673271,44.8305673271,4.67,0.02
 05/31  07:00:00,187.227276963,29.5170756173,0.668039013152,0.0,13.9747600329,18.6919646116,69.4814428771,63.6470477344,4.67,1.16439514264
 05/31  08:00:00,262.791299618,29.5170756173,1.55839727984,0.0,34.9369000822,32.3179380704,56.9524878192,48.7599878192,8.1725,0.02
 05/31  09:00:00,289.205391008,29.5170756173,2.14020629753,0.0,62.886420148,41.4019203762,51.3919114577,39.7195973065,10.5075,1.16481415123
 05/31  10:00:00,281.108381079,29.5170756173,2.12047427211,0.0,62.886420148,41.4019203762,50.8746746983,39.2021971091,10.5075,1.16497758918
 05/31  11:00:00,301.11378846,29.5170756173,2.29665876444,0.0,62.886420148,41.4019203762,42.5974722219,30.9246984959,10.5075,1.16527372606
 05/31  12:00:00,289.292777393,29.5170756173,2.4826351582,0.0,62.886420148,41.4019203762,35.0390973139,22.2211403728,10.5075,2.31045694106
 05/31  13:00:00,290.23992385,29.5170756173,2.74110084684,0.0,62.886420148,41.4019203762,22.0773796722,10.4044869365,10.5075,1.16539273578
 05/31  14:00:00,285.843879501,29.5170756173,2.89346479321,0.0,62.886420148,41.4019203762,16.2437257125,4.57121303857,10.5075,1.16501267388
 05/31  15:00:00,281.323622892,29.5170756173,2.96054602706,0.0,62.886420148,41.4019203762,11.6724170786,0.0,10.5075,1.16491707859
 05/31  16:00:00,282.238268926,29.5170756173,3.08667341706,0.0,62.886420148,41.4019203762,11.6724140458,0.0,10.5075,1.16491404579
 05/31  17:00:00,281.558702766,29.5170756173,3.02925990691,0.0,62.886420148,41.4019203762,11.6723459821,0.0,10.5075,1.1648459821
 05/31  18:00:00,276.154556225,29.5170756173,2.62500189175,0.0,41.9242800987,36.8599292233,17.5515423282,7.04654607413,9.34,1.16499625409
 05/31  19:00:00,264.875113464,29.5170756173,2.46570780324,0.0,41.9242800987,36.8599292233,25.8855046196,16.5255046196,9.34,0.02
 05/31  20:00:00,243.549927966,29.5170756173,1.97433301727,0.0,34.9369000822,32.3179380704,40.3402627349,31.0029375543,8.1725,1.16482518062
 05/31  21:00:00,180.254135084,29.5170756173,0.909382360861,0.0,13.9747600329,18.6919646116,17.0586289366,11.2240830639,4.67,1.16454587275
 05/31  22:00:00,119.525575438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,150.347465345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930283772,0.0,2.335,1.16430283772
 05/31  24:00:00,125.561034101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,116.068654697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,114.748205603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924805114,0.0,2.335,1.16424805114
 06/01  03:00:00,113.500024455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,119.736494236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,115.377199677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,159.676254974,29.5170756173,0.286551738324,0.0,13.9747600329,18.6919646116,65.3917692615,59.5575212527,4.67,1.16424800888
 06/01  07:00:00,180.291490546,29.5170756173,0.493519236743,0.0,13.9747600329,18.6919646116,76.5291622703,71.8391622703,4.67,0.02
 06/01  08:00:00,259.507415488,29.5170756173,1.45614160157,0.0,34.9369000822,32.3179380704,55.365923889,46.0287945947,8.1725,1.16462929431
 06/01  09:00:00,291.405692019,29.5170756173,2.38147441031,0.0,62.886420148,41.4019203762,31.7469757219,20.0747874835,10.5075,1.16468823838
 06/01  10:00:00,290.637738124,29.5170756173,3.55933579806,0.0,62.886420148,41.4019203762,12.991068331,2.46356833097,10.5075,0.02
 06/01  11:00:00,315.762536121,29.5170756173,6.64266028613,0.0,62.886420148,41.4019203762,12.8179348914,0.0,10.5075,2.31043489136
 06/01  12:00:00,299.689835664,29.5170756173,4.27067951875,0.0,62.886420148,41.4019203762,11.6726784341,0.0,10.5075,1.16517843406
 06/01  13:00:00,297.098152502,29.5170756173,3.86283757468,0.0,62.886420148,41.4019203762,11.6728737906,0.0,10.5075,1.16537379058
 06/01  14:00:00,295.473881486,29.5170756173,5.89413694979,0.0,62.886420148,41.4019203762,11.6725341343,0.0,10.5075,1.16503413429
 06/01  15:00:00,295.620722916,29.5170756173,7.94354034638,0.0,62.886420148,41.4019203762,11.6724555547,0.0,10.5075,1.16495555466
 06/01  16:00:00,294.794415433,29.5170756173,7.63329251294,0.0,62.886420148,41.4019203762,11.6724465384,0.0,10.5075,1.16494653836
 06/01  17:00:00,288.915956183,29.5170756173,5.39130526778,0.0,62.886420148,41.4019203762,11.672452603,0.0,10.5075,1.16495260298
 06/01  18:00:00,275.978083647,29.5170756173,2.88897031916,0.0,41.9242800987,36.8599292233,11.9789061939,1.47386689181,9.34,1.16503930206
 06/01  19:00:00,259.740388303,29.5170756173,2.45226405738,0.0,41.9242800987,36.8599292233,16.9140129259,6.40927632008,9.34,1.16473660579
 06/01  20:00:00,238.195434491,29.5170756173,1.94857580407,0.0,34.9369000822,32.3179380704,32.1356552885,23.9431552885,8.1725,0.02
 06/01  21:00:00,177.180954804,29.5170756173,0.986448537651,0.0,13.9747600329,18.6919646116,10.4340119549,4.59935330785,4.67,1.16465864702
 06/01  22:00:00,116.159633275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939062589,0.0,2.335,1.16439062589
 06/01  23:00:00,147.038264003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,121.228113216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,110.721768235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,108.408022799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992857948,0.0,2.335,1.1642857948
 06/02  03:00:00,106.417732953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,129.809526263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,125.53916277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922943658,0.0,2.335,1.16422943658
 06/02  06:00:00,168.630133308,29.5170756173,0.00751426564051,0.0,13.9747600329,18.6919646116,86.8474466292,82.1574466292,4.67,0.02
 06/02  07:00:00,174.254601637,29.5170756173,0.0642017461163,0.0,13.9747600329,18.6919646116,112.572840055,107.882840055,4.67,0.02
 06/02  08:00:00,238.40333376,29.5170756173,0.74985633085,0.0,34.9369000822,32.3179380704,104.78170044,95.4446008264,8.1725,1.16459961333
 06/02  09:00:00,267.53386781,29.5170756173,1.47837228721,0.0,62.886420148,41.4019203762,81.040724555,69.3684640793,10.5075,1.16476047566
 06/02  10:00:00,265.472490707,29.5170756173,1.81873893158,0.0,62.886420148,41.4019203762,55.850583853,44.1780971369,10.5075,1.16498671614
 06/02  11:00:00,298.463401583,29.5170756173,2.30800377643,0.0,62.886420148,41.4019203762,24.1778320249,12.5052015109,10.5075,1.16513051395
 06/02  12:00:00,291.464091448,29.5170756173,3.05196402687,0.0,62.886420148,41.4019203762,11.6729150165,0.0,10.5075,1.16541501648
 06/02  13:00:00,297.866992857,29.5170756173,5.65119853992,0.0,62.886420148,41.4019203762,11.6728260332,0.0,10.5075,1.16532603318
 06/02  14:00:00,294.021356651,29.5170756173,7.05301366104,0.0,62.886420148,41.4019203762,11.6725266307,0.0,10.5075,1.16502663069
 06/02  15:00:00,292.919408564,29.5170756173,9.21047629515,0.0,62.886420148,41.4019203762,11.6724649548,0.0,10.5075,1.16496495478
 06/02  16:00:00,296.238742466,29.5170756173,10.7315466482,0.0,62.886420148,41.4019203762,11.6724499636,0.0,10.5075,1.16494996359
 06/02  17:00:00,297.409989292,29.5170756173,11.284974156,0.0,62.886420148,41.4019203762,11.6724500298,0.0,10.5075,1.16495002975
 06/02  18:00:00,292.098403472,29.5170756173,10.1096900348,0.0,41.9242800987,36.8599292233,10.5048431286,0.0,9.34,1.16484312862
 06/02  19:00:00,273.373528882,29.5170756173,9.59554446639,0.0,41.9242800987,36.8599292233,10.5047798099,0.0,9.34,1.16477980985
 06/02  20:00:00,247.81852935,29.5170756173,5.45916584996,0.0,34.9369000822,32.3179380704,10.5672614576,1.23003065023,8.1725,1.16473080735
 06/02  21:00:00,181.978088738,29.5170756173,1.95481178859,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  22:00:00,124.537210906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940974641,0.0,2.335,1.16440974641
 06/02  23:00:00,153.147649241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,129.800805349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,115.096080699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557449636,0.0,1.75125,1.16432449636
 06/03  02:00:00,112.634579445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,110.936978938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,116.867690691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555478104,0.0,1.75125,1.16430478104
 06/03  05:00:00,111.976555813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,143.38869312,29.5170756173,0.0108328656088,0.0,6.98738001645,14.1499734587,59.6225995252,56.1000995252,3.5025,0.02
 06/03  07:00:00,163.676712117,29.5170756173,0.151553276818,0.0,6.98738001645,14.1499734587,79.6890355251,75.0219602211,3.5025,1.16457530401
 06/03  08:00:00,230.655615321,29.5170756173,0.911207102575,0.0,20.9621400493,23.2339557645,55.4671938832,48.4650240045,5.8375,1.16466987874
 06/03  09:00:00,259.91572361,29.5170756173,2.07300196746,0.0,41.9242800987,36.8599292233,26.989692695,17.629692695,9.34,0.02
 06/03  10:00:00,285.378111545,29.5170756173,2.78303600534,0.0,62.886420148,41.4019203762,13.2616772217,1.58930800708,10.5075,1.16486921462
 06/03  11:00:00,309.508676435,29.5170756173,3.55471617434,0.0,62.886420148,41.4019203762,11.6727847574,0.0,10.5075,1.16528475744
 06/03  12:00:00,303.535082275,29.5170756173,5.35971141635,0.0,62.886420148,41.4019203762,12.8178572291,0.0,10.5075,2.31035722907
 06/03  13:00:00,310.199797211,29.5170756173,8.9506592675,0.0,62.886420148,41.4019203762,11.6728323997,0.0,10.5075,1.16533239966
 06/03  14:00:00,308.229973625,29.5170756173,11.7633710054,0.0,62.886420148,41.4019203762,11.6726735022,0.0,10.5075,1.16517350219
 06/03  15:00:00,304.581223074,29.5170756173,12.209147348,0.0,62.886420148,41.4019203762,11.6726644162,0.0,10.5075,1.16516441619
 06/03  16:00:00,304.479997726,29.5170756173,12.0603891052,0.0,62.886420148,41.4019203762,11.6726403434,0.0,10.5075,1.16514034339
 06/03  17:00:00,303.725620401,29.5170756173,11.715073595,0.0,62.886420148,41.4019203762,11.6726012863,0.0,10.5075,1.16510128629
 06/03  18:00:00,282.604645676,29.5170756173,9.37025834709,0.0,34.9369000822,32.3179380704,10.1737448509,0.836229138775,8.1725,1.16501571213
 06/03  19:00:00,241.963077902,29.5170756173,6.25798420631,0.0,20.9621400493,23.2339557645,6.26251180448,0.405011804483,5.8375,0.02
 06/03  20:00:00,229.672093382,29.5170756173,3.40776806122,0.0,20.9621400493,23.2339557645,7.00225612047,0.0,5.8375,1.16475612047
 06/03  21:00:00,176.159662083,29.5170756173,1.69131924676,0.0,6.98738001645,14.1499734587,4.66710489141,0.0,3.5025,1.16460489141
 06/03  22:00:00,125.570744107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,155.157291642,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566886024,0.0,1.75125,1.16441886024
 06/03  24:00:00,134.285780075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  01:00:00,124.196205033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,123.893585134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551178698,0.0,1.75125,1.16426178698
 06/04  03:00:00,123.49896522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  04:00:00,131.83929814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,128.307832738,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555171125,0.0,1.75125,1.16430171125
 06/04  06:00:00,160.974419332,29.5170756173,1.12222767913,0.0,6.98738001645,14.1499734587,6.93317762011,3.41067762011,3.5025,0.02
 06/04  07:00:00,182.315616601,29.5170756173,1.05881042514,0.0,6.98738001645,14.1499734587,22.2994522768,18.7769522768,3.5025,0.02
 06/04  08:00:00,217.35550126,29.5170756173,1.44592523925,0.0,6.98738001645,14.1499734587,14.3098767789,9.64298175299,3.5025,1.16439502586
 06/04  09:00:00,202.222978655,29.5170756173,1.95065579998,0.0,6.98738001645,14.1499734587,4.80366823583,1.28116823583,3.5025,0.02
 06/04  10:00:00,242.171260194,29.5170756173,7.53460240637,0.0,27.9495200658,27.7759469175,8.16962271381,0.0,7.005,1.16462271381
 06/04  11:00:00,265.044325875,29.5170756173,9.09831881673,0.0,27.9495200658,27.7759469175,8.16972034307,0.0,7.005,1.16472034307
 06/04  12:00:00,291.98670457,29.5170756173,13.1624497323,0.0,41.9242800987,36.8599292233,10.5047966085,0.0,9.34,1.16479660848
 06/04  13:00:00,295.217739139,29.5170756173,13.5329158338,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  14:00:00,291.421954715,29.5170756173,15.639082629,0.0,41.9242800987,36.8599292233,10.5047686149,0.0,9.34,1.16476861486
 06/04  15:00:00,293.192815358,29.5170756173,19.1442748671,0.0,41.9242800987,36.8599292233,10.504767572,0.0,9.34,1.16476757204
 06/04  16:00:00,302.427579567,29.5170756173,25.5199343706,0.0,41.9242800987,36.8599292233,10.50481679,0.0,9.34,1.16481679004
 06/04  17:00:00,278.721399625,29.5170756173,29.3023426254,0.0,27.9495200658,27.7759469175,8.16975349176,0.0,7.005,1.16475349176
 06/04  18:00:00,277.825216472,29.5170756173,25.6993260182,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  19:00:00,262.893021186,29.5170756173,19.8814494045,0.0,13.9747600329,18.6919646116,5.83460502347,0.0,4.67,1.16460502347
 06/04  20:00:00,246.531436955,29.5170756173,14.8111825685,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  21:00:00,226.254351544,29.5170756173,24.0941839344,0.0,13.9747600329,18.6919646116,5.83449854142,0.0,4.67,1.16449854142
 06/04  22:00:00,137.762317544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,163.338192197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552099476,0.0,1.75125,1.16427099476
 06/04  24:00:00,144.470897488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,135.545364855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,133.811229834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928402931,0.0,2.335,1.16428402931
 06/05  03:00:00,133.146612643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,140.58517847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,135.902182984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,184.086847597,29.5170756173,5.59267199174,0.0,13.9747600329,18.6919646116,6.23785902778,0.403594198579,4.67,1.1642648292
 06/05  07:00:00,205.947196791,29.5170756173,4.38495339737,0.0,13.9747600329,18.6919646116,6.21422988702,1.52422988702,4.67,0.02
 06/05  08:00:00,287.846117045,29.5170756173,9.86534208607,0.0,34.9369000822,32.3179380704,9.33715271043,0.0,8.1725,1.16465271043
 06/05  09:00:00,326.154619308,29.5170756173,14.9346617676,0.0,62.886420148,41.4019203762,11.672202895,0.0,10.5075,1.16470289498
 06/05  10:00:00,323.808090597,29.5170756173,15.8774236613,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  11:00:00,340.407511601,29.5170756173,19.2647224005,0.0,62.886420148,41.4019203762,12.8179256813,0.0,10.5075,2.3104256813
 06/05  12:00:00,346.34625093,29.5170756173,25.68055721,0.0,62.886420148,41.4019203762,11.6725449375,0.0,10.5075,1.16504493746
 06/05  13:00:00,355.06618893,29.5170756173,31.3247192008,0.0,62.886420148,41.4019203762,11.672844423,0.0,10.5075,1.16534442305
 06/05  14:00:00,353.520738546,29.5170756173,35.606037262,0.0,62.886420148,41.4019203762,11.6724996706,0.0,10.5075,1.16499967064
 06/05  15:00:00,351.914025984,29.5170756173,39.9759954453,0.0,62.886420148,41.4019203762,11.6724132793,0.0,10.5075,1.16491327926
 06/05  16:00:00,354.439100722,29.5170756173,43.458029143,0.0,62.886420148,41.4019203762,11.6726192444,0.0,10.5075,1.16511924438
 06/05  17:00:00,355.04741192,29.5170756173,43.8986710222,0.0,62.886420148,41.4019203762,11.6726200636,0.0,10.5075,1.16512006362
 06/05  18:00:00,337.657686551,29.5170756173,34.5580719167,0.0,41.9242800987,36.8599292233,10.5049701499,0.0,9.34,1.16497014988
 06/05  19:00:00,324.211179863,29.5170756173,28.4561099961,0.0,41.9242800987,36.8599292233,10.5048414802,0.0,9.34,1.16484148019
 06/05  20:00:00,295.645188429,29.5170756173,20.0307639546,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/05  21:00:00,223.737825154,29.5170756173,23.7310298169,0.0,13.9747600329,18.6919646116,5.83457765764,0.0,4.67,1.16457765764
 06/05  22:00:00,138.391231945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,164.351345235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930569726,0.0,2.335,1.16430569726
 06/05  24:00:00,145.673751413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,135.192381249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,133.829326629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927023154,0.0,2.335,1.16427023154
 06/06  03:00:00,132.932794245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,160.257165055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,157.085273099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920784231,0.0,2.335,1.16420784231
 06/06  06:00:00,211.095046343,29.5170756173,8.28338909293,0.0,13.9747600329,18.6919646116,5.15376637691,0.463766376915,4.67,0.02
 06/06  07:00:00,224.015670069,29.5170756173,6.32791807668,0.0,13.9747600329,18.6919646116,6.79562963913,2.10562963913,4.67,0.02
 06/06  08:00:00,287.68442042,29.5170756173,9.63257025813,0.0,34.9369000822,32.3179380704,9.33713944208,0.0,8.1725,1.16463944208
 06/06  09:00:00,325.618611857,29.5170756173,15.0062162383,0.0,62.886420148,41.4019203762,11.6723251161,0.0,10.5075,1.16482511609
 06/06  10:00:00,324.549569883,29.5170756173,16.2536707209,0.0,62.886420148,41.4019203762,11.6723693261,0.0,10.5075,1.16486932606
 06/06  11:00:00,335.702025,29.5170756173,16.9079726251,0.0,62.886420148,41.4019203762,11.6727659406,0.0,10.5075,1.16526594065
 06/06  12:00:00,335.441057827,29.5170756173,19.0901279994,0.0,62.886420148,41.4019203762,11.6727744373,0.0,10.5075,1.16527443729
 06/06  13:00:00,337.561062091,29.5170756173,19.5874706594,0.0,62.886420148,41.4019203762,11.6726775488,0.0,10.5075,1.16517754876
 06/06  14:00:00,329.706998768,29.5170756173,19.091211,0.0,62.886420148,41.4019203762,11.6726099852,0.0,10.5075,1.16510998522
 06/06  15:00:00,330.655414306,29.5170756173,24.9444227965,0.0,62.886420148,41.4019203762,11.6725217827,0.0,10.5075,1.16502178272
 06/06  16:00:00,334.716500295,29.5170756173,28.6769267329,0.0,62.886420148,41.4019203762,11.6725019548,0.0,10.5075,1.16500195478
 06/06  17:00:00,326.114786685,29.5170756173,22.490954208,0.0,62.886420148,41.4019203762,11.6724970366,0.0,10.5075,1.16499703656
 06/06  18:00:00,311.632365485,29.5170756173,16.4587444607,0.0,41.9242800987,36.8599292233,10.5048640577,0.0,9.34,1.16486405771
 06/06  19:00:00,291.035685436,29.5170756173,14.5173159359,0.0,41.9242800987,36.8599292233,10.5047635062,0.0,9.34,1.16476350623
 06/06  20:00:00,271.808830765,29.5170756173,12.6937119575,0.0,34.9369000822,32.3179380704,9.33720330819,0.0,8.1725,1.16470330819
 06/06  21:00:00,200.679059932,29.5170756173,11.0751936971,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/06  22:00:00,134.918807583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940479984,0.0,2.335,1.16440479984
 06/06  23:00:00,161.847486865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,141.962854538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,129.849357572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922729738,0.0,2.335,1.16422729738
 06/07  02:00:00,127.872562213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,126.90588589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,134.539630805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,129.486413844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923846378,0.0,2.335,1.16423846378
 06/07  06:00:00,173.617854739,29.5170756173,1.48036451892,0.0,13.9747600329,18.6919646116,7.4735917106,2.7835917106,4.67,0.02
 06/07  07:00:00,194.954696061,29.5170756173,1.61329915322,0.0,13.9747600329,18.6919646116,19.8019533525,15.1119533525,4.67,0.02
 06/07  08:00:00,275.414428272,29.5170756173,4.7658489511,0.0,34.9369000822,32.3179380704,9.3370969063,0.0,8.1725,1.1645969063
 06/07  09:00:00,316.320778413,29.5170756173,11.0773070523,0.0,62.886420148,41.4019203762,11.672333453,0.0,10.5075,1.16483345296
 06/07  10:00:00,315.661508283,29.5170756173,13.2337861544,0.0,62.886420148,41.4019203762,11.6724595391,0.0,10.5075,1.16495953913
 06/07  11:00:00,334.550225979,29.5170756173,15.394423083,0.0,62.886420148,41.4019203762,11.6725897202,0.0,10.5075,1.16508972018
 06/07  12:00:00,332.111121059,29.5170756173,19.1319565102,0.0,62.886420148,41.4019203762,11.6728589109,0.0,10.5075,1.16535891094
 06/07  13:00:00,344.015425558,29.5170756173,25.9589548591,0.0,62.886420148,41.4019203762,11.6727598949,0.0,10.5075,1.16525989492
 06/07  14:00:00,343.683988147,29.5170756173,32.6783146122,0.0,62.886420148,41.4019203762,11.6726905887,0.0,10.5075,1.16519058871
 06/07  15:00:00,344.989288371,29.5170756173,38.3335243669,0.0,62.886420148,41.4019203762,11.6723814935,0.0,10.5075,1.16488149346
 06/07  16:00:00,344.948577169,29.5170756173,39.2924576068,0.0,62.886420148,41.4019203762,11.6725784724,0.0,10.5075,1.16507847237
 06/07  17:00:00,346.447802631,29.5170756173,40.3480311977,0.0,62.886420148,41.4019203762,11.6725713535,0.0,10.5075,1.16507135347
 06/07  18:00:00,333.1921794,29.5170756173,33.6979238882,0.0,41.9242800987,36.8599292233,10.5049366343,0.0,9.34,1.16493663427
 06/07  19:00:00,321.833302174,29.5170756173,29.5945555259,0.0,41.9242800987,36.8599292233,10.5048343938,0.0,9.34,1.16483439378
 06/07  20:00:00,293.177974963,29.5170756173,21.0913809794,0.0,34.9369000822,32.3179380704,9.33727229791,0.0,8.1725,1.16477229791
 06/07  21:00:00,224.690081977,29.5170756173,25.6103302153,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  22:00:00,137.444568824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937280396,0.0,2.335,1.16437280396
 06/07  23:00:00,164.060733082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,145.163870121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,133.238413893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922458653,0.0,2.335,1.16422458653
 06/08  02:00:00,132.306060478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,132.425918702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,139.90486947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,134.365147063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923879939,0.0,2.335,1.16423879939
 06/08  06:00:00,184.069851439,29.5170756173,5.79488399566,0.0,13.9747600329,18.6919646116,5.0528607123,0.362860712299,4.67,0.02
 06/08  07:00:00,208.367401553,29.5170756173,5.80305819534,0.0,13.9747600329,18.6919646116,7.25819446809,1.42380027064,4.67,1.16439419745
 06/08  08:00:00,290.711703938,29.5170756173,11.2175628545,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  09:00:00,329.680286208,29.5170756173,16.523878152,0.0,62.886420148,41.4019203762,11.6723093372,0.0,10.5075,1.16480933721
 06/08  10:00:00,333.314348181,29.5170756173,20.610347846,0.0,62.886420148,41.4019203762,11.6723158531,0.0,10.5075,1.16481585312
 06/08  11:00:00,347.523754824,29.5170756173,25.2960902411,0.0,62.886420148,41.4019203762,11.6726468637,0.0,10.5075,1.16514686368
 06/08  12:00:00,353.117310578,29.5170756173,32.1604473409,0.0,62.886420148,41.4019203762,11.6729132716,0.0,10.5075,1.16541327163
 06/08  13:00:00,356.734234138,29.5170756173,34.4230547757,0.0,62.886420148,41.4019203762,11.6728119444,0.0,10.5075,1.16531194438
 06/08  14:00:00,352.137724625,29.5170756173,36.2878656874,0.0,62.886420148,41.4019203762,11.6725041666,0.0,10.5075,1.16500416659
 06/08  15:00:00,350.276977217,29.5170756173,40.4231113503,0.0,62.886420148,41.4019203762,11.6724306292,0.0,10.5075,1.16493062916
 06/08  16:00:00,350.635817885,29.5170756173,42.1229720031,0.0,62.886420148,41.4019203762,11.6724030034,0.0,10.5075,1.16490300344
 06/08  17:00:00,348.037244297,29.5170756173,40.2736675093,0.0,62.886420148,41.4019203762,11.6726157589,0.0,10.5075,1.1651157589
 06/08  18:00:00,333.420118538,29.5170756173,32.9533281899,0.0,41.9242800987,36.8599292233,10.5049792626,0.0,9.34,1.1649792626
 06/08  19:00:00,319.900990267,29.5170756173,27.2846873762,0.0,41.9242800987,36.8599292233,10.5046975706,0.0,9.34,1.16469757061
 06/08  20:00:00,291.844849094,29.5170756173,19.2088556109,0.0,34.9369000822,32.3179380704,9.33731156773,0.0,8.1725,1.16481156773
 06/08  21:00:00,223.222006934,29.5170756173,23.9024594266,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/08  22:00:00,135.839136293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941163393,0.0,2.335,1.16441163393
 06/08  23:00:00,162.529781742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,143.177080303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  01:00:00,131.926125991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926276396,0.0,2.335,1.16426276396
 06/09  02:00:00,130.40796751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,129.556571485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  04:00:00,157.187148387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920969632,0.0,2.335,1.16420969632
 06/09  05:00:00,153.603033544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,200.47706207,29.5170756173,3.15060749582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  07:00:00,215.949887115,29.5170756173,3.99750879002,0.0,13.9747600329,18.6919646116,7.14240256031,1.30797233479,4.67,1.16443022553
 06/09  08:00:00,289.784284108,29.5170756173,10.9628351069,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,329.62600157,29.5170756173,16.6470716557,0.0,62.886420148,41.4019203762,11.6721723842,0.0,10.5075,1.16467238418
 06/09  10:00:00,329.905011577,29.5170756173,18.7399794096,0.0,62.886420148,41.4019203762,11.6723468714,0.0,10.5075,1.16484687142
 06/09  11:00:00,347.053275384,29.5170756173,24.1394860459,0.0,62.886420148,41.4019203762,11.6726747494,0.0,10.5075,1.16517474937
 06/09  12:00:00,353.209198783,29.5170756173,32.0400119468,0.0,62.886420148,41.4019203762,11.6726581488,0.0,10.5075,1.16515814879
 06/09  13:00:00,359.160307415,29.5170756173,35.8827881064,0.0,62.886420148,41.4019203762,11.6728350331,0.0,10.5075,1.16533503314
 06/09  14:00:00,356.870009116,29.5170756173,39.9448384173,0.0,62.886420148,41.4019203762,11.6725258786,0.0,10.5075,1.16502587862
 06/09  15:00:00,353.650595627,29.5170756173,43.6822410334,0.0,62.886420148,41.4019203762,11.6724504627,0.0,10.5075,1.16495046269
 06/09  16:00:00,353.06331477,29.5170756173,44.115119326,0.0,62.886420148,41.4019203762,11.6724207414,0.0,10.5075,1.16492074141
 06/09  17:00:00,343.805728854,29.5170756173,37.4227200505,0.0,62.886420148,41.4019203762,11.6724057691,0.0,10.5075,1.1649057691
 06/09  18:00:00,320.404982529,29.5170756173,24.1049210228,0.0,41.9242800987,36.8599292233,10.504992779,0.0,9.34,1.16499277905
 06/09  19:00:00,296.873463059,29.5170756173,18.4305397653,0.0,41.9242800987,36.8599292233,10.5047098129,0.0,9.34,1.16470981288
 06/09  20:00:00,278.38191288,29.5170756173,16.7741590292,0.0,34.9369000822,32.3179380704,9.33732161104,0.0,8.1725,1.16482161104
 06/09  21:00:00,212.327498575,29.5170756173,20.5427849969,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  22:00:00,136.195399167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994211883,0.0,2.335,1.1644211883
 06/09  23:00:00,163.725862493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,144.678886594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,130.685360416,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556971006,0.0,1.75125,1.16431971006
 06/10  02:00:00,128.725794553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,127.371311612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,134.507630702,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552945588,0.0,1.75125,1.16427945588
 06/10  05:00:00,129.505296156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,160.789996315,29.5170756173,1.69014363716,0.0,6.98738001645,14.1499734587,4.41338773318,0.890887733179,3.5025,0.02
 06/10  07:00:00,179.916235527,29.5170756173,1.43689747231,0.0,6.98738001645,14.1499734587,22.4801030868,17.8130127975,3.5025,1.16459028925
 06/10  08:00:00,242.495619967,29.5170756173,2.25328484109,0.0,20.9621400493,23.2339557645,13.471786659,6.4697411823,5.8375,1.16454547669
 06/10  09:00:00,262.827190037,29.5170756173,2.91104391963,0.0,41.9242800987,36.8599292233,15.9090977524,6.54909775241,9.34,0.02
 06/10  10:00:00,282.83278497,29.5170756173,3.04707868246,0.0,62.886420148,41.4019203762,16.7904507244,5.11801715817,10.5075,1.16493356627
 06/10  11:00:00,304.28616201,29.5170756173,3.19550181102,0.0,62.886420148,41.4019203762,11.6726201884,0.0,10.5075,1.16512018838
 06/10  12:00:00,295.1832519,29.5170756173,3.60182536832,0.0,62.886420148,41.4019203762,11.6728181912,0.0,10.5075,1.16531819119
 06/10  13:00:00,302.615189904,29.5170756173,6.41846332928,0.0,62.886420148,41.4019203762,12.8178432787,0.0,10.5075,2.31034327866
 06/10  14:00:00,312.700314288,29.5170756173,14.2273100352,0.0,62.886420148,41.4019203762,11.6724492113,0.0,10.5075,1.16494921128
 06/10  15:00:00,316.809762857,29.5170756173,17.0922869369,0.0,62.886420148,41.4019203762,11.672425569,0.0,10.5075,1.16492556899
 06/10  16:00:00,319.886973575,29.5170756173,18.4179514219,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  17:00:00,323.744160763,29.5170756173,20.6297529363,0.0,62.886420148,41.4019203762,11.6725919712,0.0,10.5075,1.16509197124
 06/10  18:00:00,298.840342171,29.5170756173,15.6238697037,0.0,34.9369000822,32.3179380704,9.81503394648,0.477518652614,8.1725,1.16501529386
 06/10  19:00:00,255.371491642,29.5170756173,11.2942813162,0.0,20.9621400493,23.2339557645,8.28248822394,1.28019807042,5.8375,1.16479015352
 06/10  20:00:00,236.597732257,29.5170756173,5.99891987603,0.0,20.9621400493,23.2339557645,9.25492903949,2.25280368097,5.8375,1.16462535851
 06/10  21:00:00,176.538561772,29.5170756173,1.97411906949,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  22:00:00,125.917750356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575840922,0.0,1.75125,1.16450840922
 06/10  23:00:00,155.284522256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,134.689754473,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561550488,0.0,1.75125,1.16436550488
 06/11  01:00:00,124.46001484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,124.10703626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,123.804924203,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549191368,0.0,1.75125,1.16424191368
 06/11  04:00:00,131.196673193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,126.781151501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,158.87241581,29.5170756173,0.925695517406,0.0,6.98738001645,14.1499734587,8.35976719373,3.69296263393,3.5025,1.16430455981
 06/11  07:00:00,179.034610585,29.5170756173,0.936832131429,0.0,6.98738001645,14.1499734587,31.1828075872,27.6603075872,3.5025,0.02
 06/11  08:00:00,215.053996575,29.5170756173,1.36168028436,0.0,6.98738001645,14.1499734587,19.8134071369,15.146549929,3.5025,1.16435720789
