Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  09:00:00,197.866172343,29.5170756173,1.64723240603,0.0,6.98738001645,14.1499734587,7.73834653693,4.21584653693,3.5025,0.02
 06/11  10:00:00,234.407026867,29.5170756173,5.52680880348,0.0,27.9495200658,27.7759469175,8.16975742118,0.0,7.005,1.16475742118
 06/11  11:00:00,258.184577221,29.5170756173,6.89838223388,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,284.865557862,29.5170756173,11.4121697294,0.0,41.9242800987,36.8599292233,10.5047952074,0.0,9.34,1.16479520736
 06/11  13:00:00,290.869245525,29.5170756173,13.3916514176,0.0,41.9242800987,36.8599292233,10.5047935519,0.0,9.34,1.16479355193
 06/11  14:00:00,287.298084297,29.5170756173,15.091250257,0.0,41.9242800987,36.8599292233,10.5047375103,0.0,9.34,1.16473751026
 06/11  15:00:00,284.965436076,29.5170756173,16.3111826888,0.0,41.9242800987,36.8599292233,10.5047299824,0.0,9.34,1.16472998238
 06/11  16:00:00,286.78625735,29.5170756173,17.7187946186,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,255.239706427,29.5170756173,15.5461147888,0.0,27.9495200658,27.7759469175,8.16971950539,0.0,7.005,1.16471950539
 06/11  18:00:00,254.311220576,29.5170756173,12.7556348455,0.0,13.9747600329,18.6919646116,5.8346131603,0.0,4.67,1.1646131603
 06/11  19:00:00,235.743965989,29.5170756173,9.13451725145,0.0,13.9747600329,18.6919646116,6.66971062913,1.97971062913,4.67,0.02
 06/11  20:00:00,216.929928572,29.5170756173,3.41575917804,0.0,13.9747600329,18.6919646116,7.5643630193,1.72985962119,4.67,1.16450339811
 06/11  21:00:00,192.719189531,29.5170756173,2.47219660889,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,127.488131799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563821549,0.0,1.75125,1.16438821549
 06/11  23:00:00,156.553424829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  24:00:00,137.302937871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,128.026855807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926072491,0.0,2.335,1.16426072491
 06/12  02:00:00,126.699576162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,126.354176013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,133.208551562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921339373,0.0,2.335,1.16421339373
 06/12  05:00:00,128.789181313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,174.022977946,29.5170756173,1.60029319159,0.0,13.9747600329,18.6919646116,7.47364781982,2.78364781982,4.67,0.02
 06/12  07:00:00,193.961497878,29.5170756173,1.55916286951,0.0,13.9747600329,18.6919646116,25.5622921313,19.7278367998,4.67,1.16445533148
 06/12  08:00:00,270.711789288,29.5170756173,2.8336717305,0.0,34.9369000822,32.3179380704,12.2405145854,4.04801458544,8.1725,0.02
 06/12  09:00:00,306.712916204,29.5170756173,7.2971827353,0.0,62.886420148,41.4019203762,11.6722967688,0.0,10.5075,1.16479676885
 06/12  10:00:00,307.168814379,29.5170756173,10.7287091918,0.0,62.886420148,41.4019203762,11.6724635814,0.0,10.5075,1.16496358142
 06/12  11:00:00,327.031945199,29.5170756173,12.9040257788,0.0,62.886420148,41.4019203762,11.6727820151,0.0,10.5075,1.16528201507
 06/12  12:00:00,322.426624941,29.5170756173,14.0991113923,0.0,62.886420148,41.4019203762,11.6727583549,0.0,10.5075,1.16525835493
 06/12  13:00:00,328.007744453,29.5170756173,15.345633405,0.0,62.886420148,41.4019203762,11.6726532766,0.0,10.5075,1.16515327664
 06/12  14:00:00,321.353556417,29.5170756173,16.2815680346,0.0,62.886420148,41.4019203762,11.6726144572,0.0,10.5075,1.16511445721
 06/12  15:00:00,319.687850056,29.5170756173,18.3378306058,0.0,62.886420148,41.4019203762,11.6725334027,0.0,10.5075,1.16503340269
 06/12  16:00:00,316.944507877,29.5170756173,17.3280999003,0.0,62.886420148,41.4019203762,11.6724974568,0.0,10.5075,1.16499745684
 06/12  17:00:00,311.013824099,29.5170756173,15.2613396347,0.0,62.886420148,41.4019203762,11.6724762337,0.0,10.5075,1.16497623374
 06/12  18:00:00,296.804005044,29.5170756173,10.4611541884,0.0,41.9242800987,36.8599292233,11.6837222341,1.17887099066,9.34,1.16485124344
 06/12  19:00:00,282.774169068,29.5170756173,7.5052321769,0.0,41.9242800987,36.8599292233,11.0558694154,0.551099475685,9.34,1.16476993972
 06/12  20:00:00,264.190638763,29.5170756173,6.2484115557,0.0,34.9369000822,32.3179380704,9.3372026138,0.0,8.1725,1.1647026138
 06/12  21:00:00,197.277771167,29.5170756173,4.90931144255,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  22:00:00,132.157205894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942402724,0.0,2.335,1.16442402724
 06/12  23:00:00,160.198391425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,140.833002132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,129.188267984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925264234,0.0,2.335,1.16425264234
 06/13  02:00:00,127.51831313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,126.631555062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,153.244290419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926726846,0.0,2.335,1.16426726846
 06/13  05:00:00,147.378707234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,191.38696744,29.5170756173,1.23182089333,0.0,13.9747600329,18.6919646116,10.049194037,5.35919403703,4.67,0.02
 06/13  07:00:00,201.936355417,29.5170756173,1.20420023823,0.0,13.9747600329,18.6919646116,38.1016331394,32.267151551,4.67,1.16448158845
 06/13  08:00:00,265.955687546,29.5170756173,2.24491786412,0.0,34.9369000822,32.3179380704,25.3293247793,17.1368247793,8.1725,0.02
 06/13  09:00:00,299.661131361,29.5170756173,4.24356246563,0.0,62.886420148,41.4019203762,11.6722137174,0.0,10.5075,1.16471371739
 06/13  10:00:00,297.052923764,29.5170756173,5.72116686616,0.0,62.886420148,41.4019203762,11.672378268,0.0,10.5075,1.16487826804
 06/13  11:00:00,314.752966646,29.5170756173,6.27471373093,0.0,62.886420148,41.4019203762,11.6726937868,0.0,10.5075,1.16519378681
 06/13  12:00:00,305.515803896,29.5170756173,6.58630611303,0.0,62.886420148,41.4019203762,11.6726682773,0.0,10.5075,1.16516827734
 06/13  13:00:00,306.070983321,29.5170756173,6.81135369105,0.0,62.886420148,41.4019203762,11.6728346223,0.0,10.5075,1.16533462228
 06/13  14:00:00,301.982367626,29.5170756173,8.43810867252,0.0,62.886420148,41.4019203762,11.6725200396,0.0,10.5075,1.16502003962
 06/13  15:00:00,293.998505882,29.5170756173,6.77436824066,0.0,62.886420148,41.4019203762,11.6724370748,0.0,10.5075,1.16493707485
 06/13  16:00:00,285.456738883,29.5170756173,3.7537132768,0.0,62.886420148,41.4019203762,11.9214138437,0.249014561128,10.5075,1.16489928257
 06/13  17:00:00,286.321185708,29.5170756173,4.20636851777,0.0,62.886420148,41.4019203762,11.6725990063,0.0,10.5075,1.16509900626
 06/13  18:00:00,285.281351153,29.5170756173,4.88988760132,0.0,41.9242800987,36.8599292233,10.5049539712,0.0,9.34,1.16495397118
 06/13  19:00:00,268.765623072,29.5170756173,5.08793765917,0.0,41.9242800987,36.8599292233,10.5048417628,0.0,9.34,1.16484176279
 06/13  20:00:00,247.183034236,29.5170756173,3.13732738774,0.0,34.9369000822,32.3179380704,9.33726899028,0.0,8.1725,1.16476899028
 06/13  21:00:00,182.720507617,29.5170756173,1.78175951486,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,124.917101194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936660724,0.0,2.335,1.16436660724
 06/13  23:00:00,153.692968979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,128.563578915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,115.447455294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928570035,0.0,2.335,1.16428570035
 06/14  02:00:00,111.621987938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,108.79123049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,114.17207395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,108.874147425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922615757,0.0,2.335,1.16422615757
 06/14  06:00:00,151.392756094,29.5170756173,0.228625441959,0.0,13.9747600329,18.6919646116,70.8616091417,66.1716091417,4.67,0.02
 06/14  07:00:00,168.446400969,29.5170756173,0.390947192695,0.0,13.9747600329,18.6919646116,86.9439879254,82.2539879254,4.67,0.02
 06/14  08:00:00,248.660489067,29.5170756173,1.25769746309,0.0,34.9369000822,32.3179380704,65.8318116597,56.4946747969,8.1725,1.16463686275
 06/14  09:00:00,281.009631546,29.5170756173,2.09382066151,0.0,62.886420148,41.4019203762,37.5246515296,25.8523811353,10.5075,1.1647703943
 06/14  10:00:00,276.37967147,29.5170756173,2.48990429164,0.0,62.886420148,41.4019203762,20.515669836,8.84320477885,10.5075,1.16496505719
 06/14  11:00:00,301.916750581,29.5170756173,2.77930966665,0.0,62.886420148,41.4019203762,11.6725768039,0.0,10.5075,1.1650768039
 06/14  12:00:00,291.330740809,29.5170756173,3.52258248792,0.0,62.886420148,41.4019203762,11.6728256312,0.0,10.5075,1.16532563116
 06/14  13:00:00,295.386900177,29.5170756173,5.17448440333,0.0,62.886420148,41.4019203762,11.6727129543,0.0,10.5075,1.16521295428
 06/14  14:00:00,293.159500322,29.5170756173,6.16757906908,0.0,62.886420148,41.4019203762,11.6726301952,0.0,10.5075,1.16513019521
 06/14  15:00:00,288.627038524,29.5170756173,6.56820066233,0.0,62.886420148,41.4019203762,11.6725270946,0.0,10.5075,1.16502709457
 06/14  16:00:00,289.513597513,29.5170756173,8.0866053251,0.0,62.886420148,41.4019203762,11.6724908782,0.0,10.5075,1.16499087818
 06/14  17:00:00,288.616988162,29.5170756173,8.68706945714,0.0,62.886420148,41.4019203762,11.6724692496,0.0,10.5075,1.1649692496
 06/14  18:00:00,279.070216136,29.5170756173,6.69911118872,0.0,41.9242800987,36.8599292233,10.5048225512,0.0,9.34,1.16482255121
 06/14  19:00:00,265.35296152,29.5170756173,4.87675445759,0.0,41.9242800987,36.8599292233,10.504708639,0.0,9.34,1.16470863901
 06/14  20:00:00,236.918912587,29.5170756173,2.89766968876,0.0,34.9369000822,32.3179380704,9.22830882943,1.03580882943,8.1725,0.02
 06/14  21:00:00,178.890121344,29.5170756173,1.59487399701,0.0,13.9747600329,18.6919646116,5.83461076404,0.0,4.67,1.16461076404
 06/14  22:00:00,117.164840098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,146.313351586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933178576,0.0,2.335,1.16433178576
 06/14  24:00:00,119.545471089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,108.088760647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,105.04425329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929058941,0.0,2.335,1.16429058941
 06/15  03:00:00,101.808445871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,106.503902509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,100.516254469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922332154,0.0,2.335,1.16422332154
 06/15  06:00:00,142.435387619,29.5170756173,0.00561110944967,0.0,13.9747600329,18.6919646116,104.209660277,99.5196602772,4.67,0.02
 06/15  07:00:00,156.278393467,29.5170756173,0.0399413542616,0.0,13.9747600329,18.6919646116,120.173522338,115.483522338,4.67,0.02
 06/15  08:00:00,232.089698809,29.5170756173,0.806481266348,0.0,34.9369000822,32.3179380704,109.348568468,100.011434255,8.1725,1.16463421268
 06/15  09:00:00,262.104374972,29.5170756173,1.55505409743,0.0,62.886420148,41.4019203762,85.8467212919,74.17442246,10.5075,1.16479883191
 06/15  10:00:00,254.783827748,29.5170756173,1.72231431563,0.0,62.886420148,41.4019203762,75.3910442613,63.7187211778,10.5075,1.16482308346
 06/15  11:00:00,284.212439469,29.5170756173,1.91380196361,0.0,62.886420148,41.4019203762,60.521530378,48.8488401145,10.5075,1.16519026353
 06/15  12:00:00,268.503087138,29.5170756173,2.04038096584,0.0,62.886420148,41.4019203762,53.5011061529,41.8284275786,10.5075,1.16517857428
 06/15  13:00:00,266.500664338,29.5170756173,2.09859164389,0.0,62.886420148,41.4019203762,51.1799319955,39.5070957565,10.5075,1.16533623898
 06/15  14:00:00,260.692368614,29.5170756173,2.05656025036,0.0,62.886420148,41.4019203762,53.4843819941,41.8119029293,10.5075,1.16497906474
 06/15  15:00:00,256.157525834,29.5170756173,1.9750682734,0.0,62.886420148,41.4019203762,56.9271963064,45.2548220737,10.5075,1.16487423266
 06/15  16:00:00,256.53077892,29.5170756173,1.92076932394,0.0,62.886420148,41.4019203762,60.0272085949,48.3546540653,10.5075,1.16505452959
 06/15  17:00:00,256.653371088,29.5170756173,1.88372762326,0.0,62.886420148,41.4019203762,63.9400244215,52.2674899746,10.5075,1.16503444698
 06/15  18:00:00,253.42855265,29.5170756173,1.57480772696,0.0,41.9242800987,36.8599292233,70.7627367799,60.2578687696,9.34,1.16486801033
 06/15  19:00:00,240.921988224,29.5170756173,1.4561055639,0.0,41.9242800987,36.8599292233,77.9620041552,67.457280583,9.34,1.16472357217
 06/15  20:00:00,217.907756967,29.5170756173,1.19080672234,0.0,34.9369000822,32.3179380704,81.2552411167,73.0627411167,8.1725,0.02
 06/15  21:00:00,167.44422307,29.5170756173,0.44752250609,0.0,13.9747600329,18.6919646116,47.395437337,41.5608541927,4.67,1.16458314432
 06/15  22:00:00,109.397463026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,141.247719388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933046284,0.0,2.335,1.16433046284
 06/15  24:00:00,114.406368565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,104.795581542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,103.361188598,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992670645,0.0,2.335,1.1642670645
 06/16  03:00:00,101.675354251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,123.75384625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,119.813550016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,164.475370593,29.5170756173,0.00778274333953,0.0,13.9747600329,18.6919646116,109.85670721,104.022448868,4.67,1.16425834157
 06/16  07:00:00,172.16486529,29.5170756173,0.00446891681407,0.0,13.9747600329,18.6919646116,122.551305432,117.861305432,4.67,0.02
 06/16  08:00:00,237.637753677,29.5170756173,0.61081187451,0.0,34.9369000822,32.3179380704,112.336487121,102.999384207,8.1725,1.1646029141
 06/16  09:00:00,266.566538912,29.5170756173,1.3276994466,0.0,62.886420148,41.4019203762,87.8432747381,77.3157747381,10.5075,0.02
 06/16  10:00:00,260.836692632,29.5170756173,1.66811323625,0.0,62.886420148,41.4019203762,67.9245489455,56.2520758805,10.5075,1.16497306502
 06/16  11:00:00,288.565292298,29.5170756173,1.97512052486,0.0,62.886420148,41.4019203762,46.36005701,34.6873932159,10.5075,1.16516379405
 06/16  12:00:00,274.486346928,29.5170756173,2.10470798611,0.0,62.886420148,41.4019203762,37.5203357332,24.702187271,10.5075,2.3106484622
 06/16  13:00:00,275.603300245,29.5170756173,2.31761529217,0.0,62.886420148,41.4019203762,23.898242302,12.2255848049,10.5075,1.16515749703
 06/16  14:00:00,272.807930715,29.5170756173,2.53244480634,0.0,62.886420148,41.4019203762,13.7126816749,2.04015047247,10.5075,1.16503120239
 06/16  15:00:00,270.957633781,29.5170756173,2.7341461834,0.0,62.886420148,41.4019203762,11.6724066177,0.0,10.5075,1.16490661774
 06/16  16:00:00,272.193580665,29.5170756173,2.82551342516,0.0,62.886420148,41.4019203762,11.6725880166,0.0,10.5075,1.16508801663
 06/16  17:00:00,270.853988775,29.5170756173,2.82045522157,0.0,62.886420148,41.4019203762,11.6725694259,0.0,10.5075,1.16506942592
 06/16  18:00:00,266.229485375,29.5170756173,2.44860983774,0.0,41.9242800987,36.8599292233,12.3116712536,1.80678785011,9.34,1.16488340348
 06/16  19:00:00,246.778853486,29.5170756173,2.21490840794,0.0,41.9242800987,36.8599292233,22.6516011016,13.2916011016,9.34,0.02
 06/16  20:00:00,221.596170403,29.5170756173,1.8004502281,0.0,34.9369000822,32.3179380704,37.3496147078,28.0124255106,8.1725,1.16468919723
 06/16  21:00:00,164.975021649,29.5170756173,0.778873190579,0.0,13.9747600329,18.6919646116,20.3678661784,14.533339324,4.67,1.16452685435
 06/16  22:00:00,107.812570191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,139.206135626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,110.987635004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922228172,0.0,2.335,1.16422228172
 06/17  01:00:00,98.5497488411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,95.7234750821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,93.6319107147,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553018252,0.0,1.75125,1.16428018252
 06/17  04:00:00,98.9939232235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,94.5829076037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,125.673091354,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,146.690845028,142.024026748,3.5025,1.16431827916
 06/17  07:00:00,141.725699735,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,143.509852967,139.987352967,3.5025,0.02
 06/17  08:00:00,210.911899062,29.5170756173,0.181759558263,0.0,20.9621400493,23.2339557645,106.582181024,99.5800670576,5.8375,1.16461396673
 06/17  09:00:00,237.882275971,29.5170756173,1.26458586045,0.0,41.9242800987,36.8599292233,75.0020471524,64.4974333037,9.34,1.1646138487
 06/17  10:00:00,263.318969067,29.5170756173,1.86515650346,0.0,62.886420148,41.4019203762,50.5071322398,39.9796322398,10.5075,0.02
 06/17  11:00:00,292.089130342,29.5170756173,2.26886057719,0.0,62.886420148,41.4019203762,29.4069658391,17.3192487373,10.5075,1.58021710174
 06/17  12:00:00,276.565044047,29.5170756173,2.71779824494,0.0,62.886420148,41.4019203762,16.3783193976,3.97564517806,10.5075,1.89517421954
 06/17  13:00:00,274.595458338,29.5170756173,3.01352801202,0.0,62.886420148,41.4019203762,11.6726123567,0.0,10.5075,1.16511235667
 06/17  14:00:00,273.312591787,29.5170756173,4.5652008386,0.0,62.886420148,41.4019203762,11.6724699275,0.0,10.5075,1.16496992752
 06/17  15:00:00,271.165845221,29.5170756173,5.10799679871,0.0,62.886420148,41.4019203762,11.6724359172,0.0,10.5075,1.16493591715
 06/17  16:00:00,269.627027296,29.5170756173,4.51328758573,0.0,62.886420148,41.4019203762,11.6722547053,0.0,10.5075,1.16475470526
 06/17  17:00:00,268.874911521,29.5170756173,4.20043961098,0.0,62.886420148,41.4019203762,11.6725418418,0.0,10.5075,1.16504184176
 06/17  18:00:00,251.715717309,29.5170756173,2.84716923632,0.0,34.9369000822,32.3179380704,10.210685768,0.873255082973,8.1725,1.16493068507
 06/17  19:00:00,210.360285298,29.5170756173,2.07246764959,0.0,20.9621400493,23.2339557645,9.22780098323,3.37030098323,5.8375,0.02
 06/17  20:00:00,198.254904428,29.5170756173,1.77006324154,0.0,20.9621400493,23.2339557645,21.8477303116,14.8455758783,5.8375,1.16465443326
 06/17  21:00:00,157.914343437,29.5170756173,0.89522287702,0.0,6.98738001645,14.1499734587,8.01283532565,3.34571974136,3.5025,1.16461558428
 06/17  22:00:00,108.225798954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,138.870421306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156339697,0.0,1.75125,1.1643839697
 06/17  24:00:00,112.757640526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,103.073565605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,102.494681156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552232786,0.0,1.75125,1.16427232786
 06/18  03:00:00,101.920219037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,107.778765468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,102.893848707,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554334207,0.0,1.75125,1.16429334207
 06/18  06:00:00,133.555448965,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,91.3451021872,87.8226021872,3.5025,0.02
 06/18  07:00:00,149.219728416,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,107.71997712,104.19747712,3.5025,0.02
 06/18  08:00:00,186.375291585,29.5170756173,0.136009480836,0.0,6.98738001645,14.1499734587,88.8665090619,84.1995972919,3.5025,1.16441176999
 06/18  09:00:00,166.730907635,29.5170756173,0.372659745014,0.0,6.98738001645,14.1499734587,71.1148619022,67.5923619022,3.5025,0.02
 06/18  10:00:00,204.302470537,29.5170756173,1.25833967144,0.0,27.9495200658,27.7759469175,49.5023861244,41.3326536197,7.005,1.1647325047
 06/18  11:00:00,235.289904508,29.5170756173,1.52394309798,0.0,27.9495200658,27.7759469175,31.9956809916,23.8260289523,7.005,1.16465203933
 06/18  12:00:00,250.113975528,29.5170756173,2.22442197592,0.0,41.9242800987,36.8599292233,17.4829713946,8.12297139461,9.34,0.02
 06/18  13:00:00,251.55859357,29.5170756173,2.84885004333,0.0,41.9242800987,36.8599292233,11.2336696887,0.728953564105,9.34,1.16471612462
 06/18  14:00:00,247.928916954,29.5170756173,3.77489264731,0.0,41.9242800987,36.8599292233,10.5048291332,0.0,9.34,1.16482913315
 06/18  15:00:00,245.875439217,29.5170756173,4.71993852606,0.0,41.9242800987,36.8599292233,10.5048083469,0.0,9.34,1.16480834689
 06/18  16:00:00,246.426765728,29.5170756173,4.67156874576,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  17:00:00,215.176830532,29.5170756173,2.94075036399,0.0,27.9495200658,27.7759469175,8.57330417696,0.403519444187,7.005,1.16478473277
 06/18  18:00:00,218.393181603,29.5170756173,1.74022054748,0.0,13.9747600329,18.6919646116,7.20532638247,1.37065824938,4.67,1.16466813308
 06/18  19:00:00,204.197537913,29.5170756173,1.44864855252,0.0,13.9747600329,18.6919646116,14.514349667,9.82434966699,4.67,0.02
 06/18  20:00:00,194.750607543,29.5170756173,1.22977847865,0.0,13.9747600329,18.6919646116,26.8146091664,20.9800608235,4.67,1.16454834284
 06/18  21:00:00,182.050974733,29.5170756173,1.02125315227,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,118.520310018,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561011808,0.0,1.75125,1.16436011808
 06/18  23:00:00,148.519298897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,123.568511506,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550608729,0.0,1.75125,1.16425608729
 06/19  01:00:00,115.624962897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,114.018372984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,112.607312444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,118.790627393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924288391,0.0,2.335,1.16424288391
 06/19  05:00:00,114.457330991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,159.12065122,29.5170756173,0.42682182632,0.0,13.9747600329,18.6919646116,53.783607409,49.093607409,4.67,0.02
 06/19  07:00:00,175.773146776,29.5170756173,0.428629268418,0.0,13.9747600329,18.6919646116,82.609791903,76.7753169846,4.67,1.16447491838
 06/19  08:00:00,251.790472864,29.5170756173,1.20328054134,0.0,34.9369000822,32.3179380704,66.3399332245,58.1474332245,8.1725,0.02
 06/19  09:00:00,283.592810488,29.5170756173,2.08645037491,0.0,62.886420148,41.4019203762,40.1286394612,28.4563411628,10.5075,1.16479829841
 06/19  10:00:00,279.639729994,29.5170756173,2.49936464993,0.0,62.886420148,41.4019203762,23.936374538,12.2639260195,10.5075,1.16494851841
 06/19  11:00:00,303.547793815,29.5170756173,2.77766348645,0.0,62.886420148,41.4019203762,12.8608145652,1.18806826548,10.5075,1.1652462997
 06/19  12:00:00,292.26075531,29.5170756173,2.99274442064,0.0,62.886420148,41.4019203762,11.6727079578,0.0,10.5075,1.16520795785
 06/19  13:00:00,292.729943185,29.5170756173,3.18016967203,0.0,62.886420148,41.4019203762,11.6728593439,0.0,10.5075,1.16535934391
 06/19  14:00:00,289.48596674,29.5170756173,4.1449028591,0.0,62.886420148,41.4019203762,11.6725369299,0.0,10.5075,1.16503692989
 06/19  15:00:00,292.758735967,29.5170756173,7.03656593705,0.0,62.886420148,41.4019203762,11.6724432297,0.0,10.5075,1.16494322966
 06/19  16:00:00,295.980921647,29.5170756173,8.31434460816,0.0,62.886420148,41.4019203762,11.6723938585,0.0,10.5075,1.1648938585
 06/19  17:00:00,295.464549995,29.5170756173,8.41568466094,0.0,62.886420148,41.4019203762,11.6725787333,0.0,10.5075,1.16507873328
 06/19  18:00:00,290.56748614,29.5170756173,7.88993982069,0.0,41.9242800987,36.8599292233,10.5049239677,0.0,9.34,1.16492396768
 06/19  19:00:00,279.097349212,29.5170756173,6.19889377335,0.0,41.9242800987,36.8599292233,10.5048023046,0.0,9.34,1.16480230458
 06/19  20:00:00,253.450919438,29.5170756173,3.97934167437,0.0,34.9369000822,32.3179380704,9.33721945876,0.0,8.1725,1.16471945876
 06/19  21:00:00,189.536391483,29.5170756173,2.02991706482,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,127.243005505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994128901,0.0,2.335,1.1644128901
 06/19  23:00:00,157.238224377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,135.492499444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,124.608274274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992307479,0.0,2.335,1.1642307479
 06/20  02:00:00,123.391157605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,121.621113009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,146.141951604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,140.640742061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923415637,0.0,2.335,1.16423415637
 06/20  06:00:00,184.02008766,29.5170756173,0.702971514321,0.0,13.9747600329,18.6919646116,29.2137464819,24.5237464819,4.67,0.02
 06/20  07:00:00,196.341578781,29.5170756173,0.804396465091,0.0,13.9747600329,18.6919646116,53.1066315511,48.4166315511,4.67,0.02
 06/20  08:00:00,266.671886492,29.5170756173,2.09306377789,0.0,34.9369000822,32.3179380704,23.6679778542,14.33091167,8.1725,1.16456618419
 06/20  09:00:00,302.798186865,29.5170756173,5.49159284401,0.0,62.886420148,41.4019203762,11.672187822,0.0,10.5075,1.16468782203
 06/20  10:00:00,302.131249544,29.5170756173,8.26607283371,0.0,62.886420148,41.4019203762,11.6723679822,0.0,10.5075,1.16486798215
 06/20  11:00:00,321.889506881,29.5170756173,10.3938741643,0.0,62.886420148,41.4019203762,11.6727198706,0.0,10.5075,1.16521987057
 06/20  12:00:00,315.031605225,29.5170756173,11.1313671245,0.0,62.886420148,41.4019203762,11.6726974076,0.0,10.5075,1.16519740758
 06/20  13:00:00,322.199850898,29.5170756173,13.5499253416,0.0,62.886420148,41.4019203762,11.6728427687,0.0,10.5075,1.16534276866
 06/20  14:00:00,315.761881689,29.5170756173,14.3996429061,0.0,62.886420148,41.4019203762,11.6724797757,0.0,10.5075,1.16497977574
 06/20  15:00:00,309.72805055,29.5170756173,14.4295222397,0.0,62.886420148,41.4019203762,11.6723663905,0.0,10.5075,1.16486639048
 06/20  16:00:00,308.944415309,29.5170756173,14.3348416687,0.0,62.886420148,41.4019203762,11.6725347143,0.0,10.5075,1.16503471435
 06/20  17:00:00,312.607416574,29.5170756173,16.1460450391,0.0,62.886420148,41.4019203762,11.6725048565,0.0,10.5075,1.16500485651
 06/20  18:00:00,306.605607635,29.5170756173,14.8105362724,0.0,41.9242800987,36.8599292233,10.5048307059,0.0,9.34,1.16483070594
 06/20  19:00:00,286.331269738,29.5170756173,13.0589410218,0.0,41.9242800987,36.8599292233,10.5046788987,0.0,9.34,1.16467889869
 06/20  20:00:00,259.854709155,29.5170756173,10.245708166,0.0,34.9369000822,32.3179380704,9.03305547092,0.840555470919,8.1725,0.02
 06/20  21:00:00,192.31572003,29.5170756173,6.14564647551,0.0,13.9747600329,18.6919646116,5.83453171875,0.0,4.67,1.16453171875
 06/20  22:00:00,131.17459969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,159.808220673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927622707,0.0,2.335,1.16427622707
 06/20  24:00:00,139.371524937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,127.196186105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,126.283067537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,125.400897834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926076373,0.0,2.335,1.16426076373
 06/21  04:00:00,132.1482914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,126.964625996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,171.568169058,29.5170756173,1.32539028431,0.0,13.9747600329,18.6919646116,9.00799361325,3.17372845989,4.67,1.16426515336
 06/21  07:00:00,191.97947958,29.5170756173,1.38810461803,0.0,13.9747600329,18.6919646116,27.5418625635,22.8518625635,4.67,0.02
 06/21  08:00:00,271.523128591,29.5170756173,3.35842620167,0.0,34.9369000822,32.3179380704,11.5809088696,2.24387673733,8.1725,1.16453213226
 06/21  09:00:00,312.758598619,29.5170756173,10.2960794988,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,312.187228935,29.5170756173,12.0943443432,0.0,62.886420148,41.4019203762,11.6723888014,0.0,10.5075,1.16488880138
 06/21  11:00:00,331.108059135,29.5170756173,14.5014870357,0.0,62.886420148,41.4019203762,11.6725673416,0.0,10.5075,1.1650673416
 06/21  12:00:00,327.980678331,29.5170756173,16.133255564,0.0,62.886420148,41.4019203762,12.8179203687,0.0,10.5075,2.31042036872
 06/21  13:00:00,335.530659647,29.5170756173,18.9325283555,0.0,62.886420148,41.4019203762,11.6727981903,0.0,10.5075,1.16529819032
 06/21  14:00:00,335.129635924,29.5170756173,24.3333818313,0.0,62.886420148,41.4019203762,11.6726247593,0.0,10.5075,1.16512475929
 06/21  15:00:00,335.174329053,29.5170756173,29.9969209201,0.0,62.886420148,41.4019203762,11.6724740015,0.0,10.5075,1.16497400148
 06/21  16:00:00,336.95606865,29.5170756173,31.569229414,0.0,62.886420148,41.4019203762,11.6724316252,0.0,10.5075,1.1649316252
 06/21  17:00:00,335.158626008,29.5170756173,30.4079225349,0.0,62.886420148,41.4019203762,11.672403487,0.0,10.5075,1.16490348697
 06/21  18:00:00,325.831981531,29.5170756173,26.9226158424,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  19:00:00,313.4359704,29.5170756173,22.4197227391,0.0,41.9242800987,36.8599292233,10.5047576387,0.0,9.34,1.16475763871
 06/21  20:00:00,281.74372718,29.5170756173,15.5774018128,0.0,34.9369000822,32.3179380704,9.73889877606,0.401720094825,8.1725,1.16467868124
 06/21  21:00:00,212.516481266,29.5170756173,15.7558256415,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,135.356561656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925770042,0.0,2.335,1.16425770042
 06/21  23:00:00,161.893018433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,143.032101464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923304401,0.0,2.335,1.16423304401
 06/22  01:00:00,132.014128238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,130.332546781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,128.928500715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,136.290478205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926514744,0.0,2.335,1.16426514744
 06/22  05:00:00,132.08068109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,178.346935672,29.5170756173,2.68771449075,0.0,13.9747600329,18.6919646116,4.95690746489,0.266907464888,4.67,0.02
 06/22  07:00:00,200.089616816,29.5170756173,2.25896671638,0.0,13.9747600329,18.6919646116,7.15577979423,1.3213920244,4.67,1.16438776983
 06/22  08:00:00,282.338904602,29.5170756173,8.20088378507,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,316.871576062,29.5170756173,11.8822290722,0.0,62.886420148,41.4019203762,11.6722278612,0.0,10.5075,1.16472786118
 06/22  10:00:00,310.600920053,29.5170756173,11.6408324823,0.0,62.886420148,41.4019203762,11.6724527597,0.0,10.5075,1.1649527597
 06/22  11:00:00,320.284461517,29.5170756173,9.51892731873,0.0,62.886420148,41.4019203762,11.6727421483,0.0,10.5075,1.16524214833
 06/22  12:00:00,309.739121692,29.5170756173,8.41729382545,0.0,62.886420148,41.4019203762,11.6726978184,0.0,10.5075,1.16519781835
 06/22  13:00:00,310.934326141,29.5170756173,8.32860834703,0.0,62.886420148,41.4019203762,11.6728419949,0.0,10.5075,1.16534199492
 06/22  14:00:00,297.324357624,29.5170756173,6.35297419347,0.0,62.886420148,41.4019203762,11.6725159594,0.0,10.5075,1.16501595937
 06/22  15:00:00,291.921040176,29.5170756173,6.26673764071,0.0,62.886420148,41.4019203762,11.6724170942,0.0,10.5075,1.16491709421
 06/22  16:00:00,295.470436023,29.5170756173,7.76717057481,0.0,62.886420148,41.4019203762,11.672362257,0.0,10.5075,1.16486225695
 06/22  17:00:00,300.365271927,29.5170756173,10.1942739178,0.0,62.886420148,41.4019203762,11.6725400817,0.0,10.5075,1.16504008171
 06/22  18:00:00,297.151951058,29.5170756173,10.7850334867,0.0,41.9242800987,36.8599292233,10.504880749,0.0,9.34,1.16488074903
 06/22  19:00:00,288.954790446,29.5170756173,10.7830329553,0.0,41.9242800987,36.8599292233,10.50475456,0.0,9.34,1.16475456003
 06/22  20:00:00,269.872143276,29.5170756173,10.2012625426,0.0,34.9369000822,32.3179380704,9.33716693166,0.0,8.1725,1.16466693166
 06/22  21:00:00,203.799637255,29.5170756173,8.83456397857,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,133.923604956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935871468,0.0,2.335,1.16435871468
 06/22  23:00:00,161.545093613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,141.83841266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,128.708902696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,127.168402725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924545463,0.0,2.335,1.16424545463
 06/23  03:00:00,126.679662138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,152.211913589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,147.692218969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924367754,0.0,2.335,1.16424367754
 06/23  06:00:00,194.714667512,29.5170756173,1.52395512908,0.0,13.9747600329,18.6919646116,8.18393885065,3.49393885065,4.67,0.02
 06/23  07:00:00,207.483152532,29.5170756173,1.57137344265,0.0,13.9747600329,18.6919646116,23.1827617559,18.4927617559,4.67,0.02
 06/23  08:00:00,271.04019097,29.5170756173,2.69799633215,0.0,34.9369000822,32.3179380704,13.7750144262,4.43801027301,8.1725,1.16450415318
 06/23  09:00:00,305.589010807,29.5170756173,6.69988287217,0.0,62.886420148,41.4019203762,11.672285136,0.0,10.5075,1.16478513603
 06/23  10:00:00,305.708885982,29.5170756173,10.2583105972,0.0,62.886420148,41.4019203762,11.6722930564,0.0,10.5075,1.16479305636
 06/23  11:00:00,325.128318894,29.5170756173,11.8724589203,0.0,62.886420148,41.4019203762,11.6726361944,0.0,10.5075,1.16513619441
 06/23  12:00:00,318.909533671,29.5170756173,12.6949745373,0.0,62.886420148,41.4019203762,11.6728786307,0.0,10.5075,1.16537863075
 06/23  13:00:00,324.336948571,29.5170756173,14.0364424353,0.0,62.886420148,41.4019203762,11.6727457541,0.0,10.5075,1.16524575412
 06/23  14:00:00,317.34353206,29.5170756173,15.0485969267,0.0,62.886420148,41.4019203762,11.6726083321,0.0,10.5075,1.16510833211
 06/23  15:00:00,315.710981773,29.5170756173,16.7491232919,0.0,62.886420148,41.4019203762,11.672472187,0.0,10.5075,1.16497218704
 06/23  16:00:00,317.969304651,29.5170756173,18.1847834364,0.0,62.886420148,41.4019203762,11.6724226307,0.0,10.5075,1.16492263073
 06/23  17:00:00,317.454021971,29.5170756173,17.7717847303,0.0,62.886420148,41.4019203762,11.6723872436,0.0,10.5075,1.16488724364
 06/23  18:00:00,310.733539787,29.5170756173,16.3522237846,0.0,41.9242800987,36.8599292233,10.5049090968,0.0,9.34,1.16490909676
 06/23  19:00:00,292.136339568,29.5170756173,15.0539610801,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  20:00:00,266.474568032,29.5170756173,12.354077669,0.0,34.9369000822,32.3179380704,10.1568038831,0.819598066278,8.1725,1.16470581679
 06/23  21:00:00,196.387024907,29.5170756173,8.5963064217,0.0,13.9747600329,18.6919646116,5.83453474059,0.0,4.67,1.16453474059
 06/23  22:00:00,132.994627164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,160.467872849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,140.252772854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922812475,0.0,2.335,1.16422812475
 06/24  01:00:00,125.692785439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,124.700883968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,123.523286552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552914986,0.0,1.75125,1.16427914986
 06/24  04:00:00,131.377761784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,126.529432945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,158.369597704,29.5170756173,0.986564052297,0.0,6.98738001645,14.1499734587,8.76388453789,4.09707302535,3.5025,1.16431151253
 06/24  07:00:00,181.191657178,29.5170756173,1.31215944132,0.0,6.98738001645,14.1499734587,21.5904854744,18.0679854744,3.5025,0.02
 06/24  08:00:00,249.499391821,29.5170756173,3.95573024541,0.0,20.9621400493,23.2339557645,7.5686552058,0.566563175476,5.8375,1.16459203032
 06/24  09:00:00,287.067751585,29.5170756173,11.1005718721,0.0,41.9242800987,36.8599292233,10.5045801839,0.0,9.34,1.16458018386
 06/24  10:00:00,320.441344291,29.5170756173,16.0189373733,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  11:00:00,339.209753667,29.5170756173,18.0137748149,0.0,62.886420148,41.4019203762,11.672622367,0.0,10.5075,1.16512236702
 06/24  12:00:00,338.606754857,29.5170756173,21.9105004567,0.0,62.886420148,41.4019203762,12.8178941723,0.0,10.5075,2.31039417233
 06/24  13:00:00,345.524944733,29.5170756173,26.3820820199,0.0,62.886420148,41.4019203762,11.6727765566,0.0,10.5075,1.16527655656
 06/24  14:00:00,339.823697519,29.5170756173,29.0372432136,0.0,62.886420148,41.4019203762,11.6725845775,0.0,10.5075,1.16508457753
 06/24  15:00:00,338.026047445,29.5170756173,33.7213417778,0.0,62.886420148,41.4019203762,11.67253378,0.0,10.5075,1.16503378001
 06/24  16:00:00,341.571434347,29.5170756173,37.0846674807,0.0,62.886420148,41.4019203762,11.6724689473,0.0,10.5075,1.16496894731
 06/24  17:00:00,339.541112458,29.5170756173,35.7932668422,0.0,62.886420148,41.4019203762,11.6723900394,0.0,10.5075,1.16489003937
 06/24  18:00:00,311.558620489,29.5170756173,27.287255602,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/24  19:00:00,269.79387284,29.5170756173,20.4497702433,0.0,20.9621400493,23.2339557645,7.00232195192,0.0,5.8375,1.16482195192
 06/24  20:00:00,247.396107861,29.5170756173,13.7654236343,0.0,20.9621400493,23.2339557645,7.90295509016,0.900817403917,5.8375,1.16463768624
 06/24  21:00:00,194.771968151,29.5170756173,13.0110654924,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,133.308981776,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573630017,0.0,1.75125,1.16448630017
 06/24  23:00:00,160.494938834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,141.872832208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559811733,0.0,1.75125,1.16434811733
 06/25  01:00:00,129.3199216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,127.528859319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,127.129742286,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155386687,0.0,1.75125,1.1642886687
 06/25  04:00:00,133.507247373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,128.326087679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,160.042470245,29.5170756173,1.38547787387,0.0,6.98738001645,14.1499734587,6.22486377539,1.55809756158,3.5025,1.1642662138
 06/25  07:00:00,183.698918468,29.5170756173,1.81645489387,0.0,6.98738001645,14.1499734587,11.5167331721,7.99423317207,3.5025,0.02
 06/25  08:00:00,222.583625785,29.5170756173,3.22403679891,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  09:00:00,211.217578136,29.5170756173,5.61165018833,0.0,6.98738001645,14.1499734587,4.6669334533,0.0,3.5025,1.1644334533
 06/25  10:00:00,251.516210523,29.5170756173,12.1491636093,0.0,27.9495200658,27.7759469175,8.16966612857,0.0,7.005,1.16466612857
 06/25  11:00:00,271.303642466,29.5170756173,12.6044630448,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,300.144199161,29.5170756173,17.6564223433,0.0,41.9242800987,36.8599292233,10.5048556011,0.0,9.34,1.1648556011
 06/25  13:00:00,305.903213685,29.5170756173,19.5647521802,0.0,41.9242800987,36.8599292233,10.5048281722,0.0,9.34,1.1648281722
 06/25  14:00:00,299.456268607,29.5170756173,22.0519977191,0.0,41.9242800987,36.8599292233,10.5047415241,0.0,9.34,1.16474152409
 06/25  15:00:00,294.135129117,29.5170756173,23.9143530836,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,295.170707283,29.5170756173,25.5477469374,0.0,41.9242800987,36.8599292233,10.5047501565,0.0,9.34,1.16475015647
 06/25  17:00:00,263.151935272,29.5170756173,23.0024152642,0.0,27.9495200658,27.7759469175,8.16967265492,0.0,7.005,1.16467265492
 06/25  18:00:00,257.74039447,29.5170756173,16.001558143,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  19:00:00,245.351565108,29.5170756173,13.8307170007,0.0,13.9747600329,18.6919646116,5.83469292061,0.0,4.67,1.16469292061
 06/25  20:00:00,228.152732359,29.5170756173,10.7998029318,0.0,13.9747600329,18.6919646116,7.26705565264,1.4325585913,4.67,1.16449706134
 06/25  21:00:00,205.762403464,29.5170756173,10.7664969811,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,130.911762842,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556181118,0.0,1.75125,1.16431181118
 06/25  23:00:00,158.975199394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,140.093539207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,131.037814451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,129.895940139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925834431,0.0,2.335,1.16425834431
 06/26  03:00:00,128.396986793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,135.043139949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,130.339057528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992550213,0.0,2.335,1.1642550213
 06/26  06:00:00,174.783776502,29.5170756173,1.90212945256,0.0,13.9747600329,18.6919646116,6.61512097428,1.92512097428,4.67,0.02
 06/26  07:00:00,196.782209765,29.5170756173,1.96577895593,0.0,13.9747600329,18.6919646116,15.1570095132,10.4670095132,4.67,0.02
 06/26  08:00:00,280.657623564,29.5170756173,7.22592530841,0.0,34.9369000822,32.3179380704,9.33701029489,0.0,8.1725,1.16451029489
 06/26  09:00:00,322.542863411,29.5170756173,13.9174817638,0.0,62.886420148,41.4019203762,11.6722845589,0.0,10.5075,1.16478455894
 06/26  10:00:00,324.885028429,29.5170756173,16.776149742,0.0,62.886420148,41.4019203762,11.672286762,0.0,10.5075,1.16478676196
 06/26  11:00:00,338.96473609,29.5170756173,18.729305649,0.0,62.886420148,41.4019203762,11.6726214994,0.0,10.5075,1.16512149945
 06/26  12:00:00,340.484435091,29.5170756173,22.6641619023,0.0,62.886420148,41.4019203762,11.6728562894,0.0,10.5075,1.16535628943
 06/26  13:00:00,352.316540797,29.5170756173,30.4935843129,0.0,62.886420148,41.4019203762,11.6727184916,0.0,10.5075,1.16521849158
 06/26  14:00:00,349.933813066,29.5170756173,34.5462834802,0.0,62.886420148,41.4019203762,11.6725764339,0.0,10.5075,1.16507643391
 06/26  15:00:00,349.495010813,29.5170756173,40.3499694781,0.0,62.886420148,41.4019203762,11.672435736,0.0,10.5075,1.16493573598
 06/26  16:00:00,351.570818205,29.5170756173,43.0253974178,0.0,62.886420148,41.4019203762,11.6723809314,0.0,10.5075,1.1648809314
 06/26  17:00:00,347.267144867,29.5170756173,40.0045888854,0.0,62.886420148,41.4019203762,11.6725567855,0.0,10.5075,1.16505678555
 06/26  18:00:00,334.696371221,29.5170756173,34.1473274341,0.0,41.9242800987,36.8599292233,10.5048564197,0.0,9.34,1.16485641969
 06/26  19:00:00,323.79661031,29.5170756173,30.2881407612,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,292.177109187,29.5170756173,21.5081424198,0.0,34.9369000822,32.3179380704,9.33731726629,0.0,8.1725,1.16481726629
 06/26  21:00:00,227.645959182,29.5170756173,27.7826886651,0.0,13.9747600329,18.6919646116,5.83460749838,0.0,4.67,1.16460749838
 06/26  22:00:00,137.321388368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,164.023113311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,145.190105828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923317618,0.0,2.335,1.16423317618
 06/27  01:00:00,134.671058954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,132.599773361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,131.734473893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992624835,0.0,2.335,1.1642624835
 06/27  04:00:00,159.778781932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,156.240739274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,208.912937742,29.5170756173,7.8448040703,0.0,13.9747600329,18.6919646116,5.09880993205,0.408809932048,4.67,0.02
 06/27  07:00:00,221.513500557,29.5170756173,5.84361962934,0.0,13.9747600329,18.6919646116,7.87420764995,2.03973134472,4.67,1.16447630523
 06/27  08:00:00,281.994321356,29.5170756173,7.38144157873,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  09:00:00,308.257199903,29.5170756173,7.77003064983,0.0,62.886420148,41.4019203762,11.6722554517,0.0,10.5075,1.16475545173
 06/27  10:00:00,296.854139372,29.5170756173,5.12536089683,0.0,62.886420148,41.4019203762,11.6723569124,0.0,10.5075,1.16485691243
 06/27  11:00:00,314.648688226,29.5170756173,6.3014578268,0.0,62.886420148,41.4019203762,11.6725774349,0.0,10.5075,1.16507743494
 06/27  12:00:00,311.409674892,29.5170756173,9.64340788747,0.0,62.886420148,41.4019203762,11.6727746071,0.0,10.5075,1.1652746071
 06/27  13:00:00,318.495097495,29.5170756173,12.9892721704,0.0,62.886420148,41.4019203762,11.6726425127,0.0,10.5075,1.16514251274
 06/27  14:00:00,314.709665179,29.5170756173,14.3471451809,0.0,62.886420148,41.4019203762,11.6725759217,0.0,10.5075,1.16507592172
 06/27  15:00:00,317.040096541,29.5170756173,17.3819555148,0.0,62.886420148,41.4019203762,11.6724688683,0.0,10.5075,1.16496886831
 06/27  16:00:00,323.401954021,29.5170756173,20.4668145133,0.0,62.886420148,41.4019203762,11.6724052674,0.0,10.5075,1.1649052674
 06/27  17:00:00,324.56756806,29.5170756173,20.6747949408,0.0,62.886420148,41.4019203762,11.672571931,0.0,10.5075,1.16507193096
 06/27  18:00:00,314.638426822,29.5170756173,17.7899413146,0.0,41.9242800987,36.8599292233,10.5049051951,0.0,9.34,1.16490519506
 06/27  19:00:00,294.327118907,29.5170756173,15.7685633085,0.0,41.9242800987,36.8599292233,10.5047719395,0.0,9.34,1.16477193954
 06/27  20:00:00,269.081596641,29.5170756173,13.098671754,0.0,34.9369000822,32.3179380704,9.3371767115,0.0,8.1725,1.1646767115
 06/27  21:00:00,198.566650415,29.5170756173,10.2967954282,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
