Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  22:00:00,133.354520541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936578945,0.0,2.335,1.16436578945
 06/27  23:00:00,160.589920646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,141.297858682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,129.491233151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,127.71624496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992506879,0.0,2.335,1.1642506879
 06/28  03:00:00,126.033850012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,133.013190656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,127.551190864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924635113,0.0,2.335,1.16424635113
 06/28  06:00:00,171.075000686,29.5170756173,1.19816104953,0.0,13.9747600329,18.6919646116,10.9172755932,6.22727559323,4.67,0.02
 06/28  07:00:00,189.387566752,29.5170756173,1.12861695365,0.0,13.9747600329,18.6919646116,40.1044935052,35.4144935052,4.67,0.02
 06/28  08:00:00,263.664326535,29.5170756173,2.02519778363,0.0,34.9369000822,32.3179380704,34.8678075517,25.5308093749,8.1725,1.16449817677
 06/28  09:00:00,293.608539274,29.5170756173,2.97050357562,0.0,62.886420148,41.4019203762,18.134402935,6.46213475187,10.5075,1.16476818317
 06/28  10:00:00,289.095718102,29.5170756173,3.26217540741,0.0,62.886420148,41.4019203762,10.9348140601,0.407314060051,10.5075,0.02
 06/28  11:00:00,311.479543378,29.5170756173,4.52926525249,0.0,62.886420148,41.4019203762,12.8178585673,0.0,10.5075,2.31035856734
 06/28  12:00:00,308.095901567,29.5170756173,7.30097464496,0.0,62.886420148,41.4019203762,11.672825488,0.0,10.5075,1.16532548802
 06/28  13:00:00,316.199844173,29.5170756173,11.6463460779,0.0,62.886420148,41.4019203762,11.6726846194,0.0,10.5075,1.16518461939
 06/28  14:00:00,309.130826038,29.5170756173,11.2711688088,0.0,62.886420148,41.4019203762,11.6725395294,0.0,10.5075,1.16503952941
 06/28  15:00:00,298.537271347,29.5170756173,8.28590964461,0.0,62.886420148,41.4019203762,11.672395922,0.0,10.5075,1.16489592197
 06/28  16:00:00,293.509665749,29.5170756173,6.46615728262,0.0,62.886420148,41.4019203762,11.6725500173,0.0,10.5075,1.16505001728
 06/28  17:00:00,292.184131621,29.5170756173,6.2107925622,0.0,62.886420148,41.4019203762,11.6725090947,0.0,10.5075,1.16500909465
 06/28  18:00:00,287.252771582,29.5170756173,5.66655226863,0.0,41.9242800987,36.8599292233,10.5048061776,0.0,9.34,1.16480617765
 06/28  19:00:00,273.228909653,29.5170756173,3.79872854066,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/28  20:00:00,245.45533506,29.5170756173,2.51587708971,0.0,34.9369000822,32.3179380704,9.33726407516,0.0,8.1725,1.16476407516
 06/28  21:00:00,183.762924466,29.5170756173,1.45789138467,0.0,13.9747600329,18.6919646116,5.83455221868,0.0,4.67,1.16455221868
 06/28  22:00:00,122.071680848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,151.546534075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,125.385244966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924364779,0.0,2.335,1.16424364779
 06/29  01:00:00,113.236887562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,110.843579295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,108.505163667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920599517,0.0,2.335,1.16420599517
 06/29  04:00:00,113.411034116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,107.093245941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,149.404421977,29.5170756173,0.006914044979,0.0,13.9747600329,18.6919646116,91.5561143146,86.8661143146,4.67,0.02
 06/29  07:00:00,168.722582881,29.5170756173,0.206645021726,0.0,13.9747600329,18.6919646116,98.6301115699,92.7956592993,4.67,1.16445227062
 06/29  08:00:00,252.246442299,29.5170756173,1.15799256966,0.0,34.9369000822,32.3179380704,65.826907255,57.634407255,8.1725,0.02
 06/29  09:00:00,285.540742634,29.5170756173,2.04770118046,0.0,62.886420148,41.4019203762,35.4625583293,23.7903652942,10.5075,1.1646930351
 06/29  10:00:00,280.031117449,29.5170756173,2.40315151451,0.0,62.886420148,41.4019203762,22.1112746215,10.4389838823,10.5075,1.16479073921
 06/29  11:00:00,302.678164743,29.5170756173,2.69060303613,0.0,62.886420148,41.4019203762,12.5027870707,0.830030568333,10.5075,1.16525650233
 06/29  12:00:00,289.203726134,29.5170756173,2.82119809932,0.0,62.886420148,41.4019203762,11.6726989748,0.0,10.5075,1.16519897484
 06/29  13:00:00,288.2763656,29.5170756173,2.95339653535,0.0,62.886420148,41.4019203762,11.6728275263,0.0,10.5075,1.1653275263
 06/29  14:00:00,284.253263675,29.5170756173,3.15417003939,0.0,62.886420148,41.4019203762,11.6724935266,0.0,10.5075,1.16499352665
 06/29  15:00:00,279.769775711,29.5170756173,3.15700036349,0.0,62.886420148,41.4019203762,11.6723834512,0.0,10.5075,1.16488345123
 06/29  16:00:00,278.23356704,29.5170756173,3.07283268281,0.0,62.886420148,41.4019203762,11.672528508,0.0,10.5075,1.16502850801
 06/29  17:00:00,278.591803712,29.5170756173,3.06173088137,0.0,62.886420148,41.4019203762,11.6724789797,0.0,10.5075,1.16497897973
 06/29  18:00:00,274.346794395,29.5170756173,2.68375753755,0.0,41.9242800987,36.8599292233,13.3821078154,2.87729827951,9.34,1.16480953593
 06/29  19:00:00,263.387141493,29.5170756173,2.53617950803,0.0,41.9242800987,36.8599292233,20.1235501757,9.61887672008,9.34,1.16467345562
 06/29  20:00:00,239.107717265,29.5170756173,2.09245460729,0.0,34.9369000822,32.3179380704,29.0112701094,20.8187701094,8.1725,0.02
 06/29  21:00:00,180.040588234,29.5170756173,1.08194999785,0.0,13.9747600329,18.6919646116,8.34456739748,2.51001342768,4.67,1.1645539698
 06/29  22:00:00,120.046209655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,150.295826639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926631138,0.0,2.335,1.16426631138
 06/29  24:00:00,125.860916233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,115.000013352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,112.160348507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928621155,0.0,2.335,1.16428621155
 06/30  03:00:00,110.725479674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,133.677687641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,128.647731301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992082912,0.0,2.335,1.1642082912
 06/30  06:00:00,173.448692205,29.5170756173,0.166278462436,0.0,13.9747600329,18.6919646116,74.3829216014,69.6929216014,4.67,0.02
 06/30  07:00:00,186.043000927,29.5170756173,0.381621804377,0.0,13.9747600329,18.6919646116,84.7525202306,80.0625202306,4.67,0.02
 06/30  08:00:00,255.377382544,29.5170756173,1.28051368734,0.0,34.9369000822,32.3179380704,62.2393468796,52.9023238677,8.1725,1.1645230119
 06/30  09:00:00,288.312875992,29.5170756173,2.2171261119,0.0,62.886420148,41.4019203762,33.459717294,21.7875604051,10.5075,1.16465688886
 06/30  10:00:00,288.823291376,29.5170756173,3.55005225853,0.0,62.886420148,41.4019203762,12.0548599665,1.5273599665,10.5075,0.02
 06/30  11:00:00,315.754783413,29.5170756173,6.81021549694,0.0,62.886420148,41.4019203762,11.6726462915,0.0,10.5075,1.1651462915
 06/30  12:00:00,311.219653315,29.5170756173,9.62891894029,0.0,62.886420148,41.4019203762,12.8180203161,0.0,10.5075,2.3105203161
 06/30  13:00:00,314.767283796,29.5170756173,11.8166910611,0.0,62.886420148,41.4019203762,11.6728204559,0.0,10.5075,1.16532045595
 06/30  14:00:00,309.982992269,29.5170756173,12.3692241233,0.0,62.886420148,41.4019203762,11.6724089496,0.0,10.5075,1.16490894958
 06/30  15:00:00,305.967100515,29.5170756173,12.8344423774,0.0,62.886420148,41.4019203762,11.6724705423,0.0,10.5075,1.16497054235
 06/30  16:00:00,305.073813738,29.5170756173,13.3967754614,0.0,62.886420148,41.4019203762,11.6724125449,0.0,10.5075,1.16491254491
 06/30  17:00:00,300.833927855,29.5170756173,10.6054830937,0.0,62.886420148,41.4019203762,11.6723684353,0.0,10.5075,1.16486843531
 06/30  18:00:00,287.634078065,29.5170756173,5.74916343774,0.0,41.9242800987,36.8599292233,10.595472588,1.23547258802,9.34,0.02
 06/30  19:00:00,263.771532502,29.5170756173,3.41501865051,0.0,41.9242800987,36.8599292233,11.170885319,0.66617495393,9.34,1.16471036508
 06/30  20:00:00,238.800609184,29.5170756173,2.57058567665,0.0,34.9369000822,32.3179380704,11.4247784075,2.08749397119,8.1725,1.16478443628
 06/30  21:00:00,178.08328724,29.5170756173,1.42222315363,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,122.451850522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942080526,0.0,2.335,1.16442080526
 06/30  23:00:00,152.938201563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,129.706753234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,117.526196825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558919023,0.0,1.75125,1.16433919023
 07/01  02:00:00,117.303721446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,117.364184034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,125.227896937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554801993,0.0,1.75125,1.16429801993
 07/01  05:00:00,122.257565531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,156.291315211,29.5170756173,0.796531039524,0.0,6.98738001645,14.1499734587,12.829936964,9.30743696405,3.5025,0.02
 07/01  07:00:00,175.471326968,29.5170756173,0.762156041394,0.0,6.98738001645,14.1499734587,46.6790145055,42.0119892271,3.5025,1.16452527841
 07/01  08:00:00,237.600851878,29.5170756173,1.52278259371,0.0,20.9621400493,23.2339557645,34.0258941506,27.0238239746,5.8375,1.16457017603
 07/01  09:00:00,263.742348623,29.5170756173,2.81736827261,0.0,41.9242800987,36.8599292233,13.8467693002,4.48676930017,9.34,0.02
 07/01  10:00:00,293.297627153,29.5170756173,5.00153124591,0.0,62.886420148,41.4019203762,11.672402052,0.0,10.5075,1.16490205202
 07/01  11:00:00,321.437232003,29.5170756173,9.96366718236,0.0,62.886420148,41.4019203762,11.6725382148,0.0,10.5075,1.16503821478
 07/01  12:00:00,317.261702368,29.5170756173,12.1932957579,0.0,62.886420148,41.4019203762,11.6726848559,0.0,10.5075,1.16518485591
 07/01  13:00:00,324.555952527,29.5170756173,14.4451133671,0.0,62.886420148,41.4019203762,11.6728119592,0.0,10.5075,1.16531195924
 07/01  14:00:00,322.277732326,29.5170756173,17.4590667918,0.0,62.886420148,41.4019203762,11.6724654033,0.0,10.5075,1.1649654033
 07/01  15:00:00,321.601181218,29.5170756173,21.2577256457,0.0,62.886420148,41.4019203762,11.6724134238,0.0,10.5075,1.16491342377
 07/01  16:00:00,323.352289934,29.5170756173,23.6973424163,0.0,62.886420148,41.4019203762,11.6725619864,0.0,10.5075,1.16506198637
 07/01  17:00:00,323.930416738,29.5170756173,24.3186538639,0.0,62.886420148,41.4019203762,11.6724786091,0.0,10.5075,1.16497860914
 07/01  18:00:00,295.174276183,29.5170756173,15.642738718,0.0,34.9369000822,32.3179380704,9.33735929232,0.0,8.1725,1.16485929232
 07/01  19:00:00,254.407237063,29.5170756173,11.6646652613,0.0,20.9621400493,23.2339557645,7.40069310888,0.398437761279,5.8375,1.16475534761
 07/01  20:00:00,238.949787239,29.5170756173,10.1276363542,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,183.422847576,29.5170756173,5.34007982735,0.0,6.98738001645,14.1499734587,4.66710001873,0.0,3.5025,1.16460001873
 07/01  22:00:00,128.961135769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,157.749965226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563729581,0.0,1.75125,1.16438729581
 07/01  24:00:00,138.686932836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,128.392967548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155033447,0.0,1.75125,1.1642533447
 07/02  02:00:00,128.791065763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,128.776238291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,137.241817148,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552846951,0.0,1.75125,1.16427846951
 07/02  05:00:00,133.274118988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,168.950743683,29.5170756173,4.82572409997,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  07:00:00,191.909438081,29.5170756173,3.78062207172,0.0,6.98738001645,14.1499734587,6.17873391982,1.51187438444,3.5025,1.16435953538
 07/02  08:00:00,226.029533096,29.5170756173,4.39525906749,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,210.55544847,29.5170756173,5.62580655956,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  10:00:00,248.17213114,29.5170756173,11.0109166865,0.0,27.9495200658,27.7759469175,8.16965559934,0.0,7.005,1.16465559934
 07/02  11:00:00,270.69715267,29.5170756173,12.4533040693,0.0,27.9495200658,27.7759469175,8.16969969754,0.0,7.005,1.16469969754
 07/02  12:00:00,298.564446945,29.5170756173,17.1699050983,0.0,41.9242800987,36.8599292233,10.5047202653,0.0,9.34,1.16472026531
 07/02  13:00:00,307.931415589,29.5170756173,21.445339774,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  14:00:00,310.198420888,29.5170756173,29.6201665463,0.0,41.9242800987,36.8599292233,10.5048137983,0.0,9.34,1.1648137983
 07/02  15:00:00,305.421411676,29.5170756173,31.4789974825,0.0,41.9242800987,36.8599292233,10.5047662859,0.0,9.34,1.16476628589
 07/02  16:00:00,307.801859578,29.5170756173,33.9682727744,0.0,41.9242800987,36.8599292233,10.5047686983,0.0,9.34,1.16476869832
 07/02  17:00:00,274.280751518,29.5170756173,30.210271133,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,268.684978837,29.5170756173,22.5368095912,0.0,13.9747600329,18.6919646116,5.83461969293,0.0,4.67,1.16461969293
 07/02  19:00:00,255.796335721,29.5170756173,18.550901534,0.0,13.9747600329,18.6919646116,5.83458740851,0.0,4.67,1.16458740851
 07/02  20:00:00,221.85272946,29.5170756173,7.38412730695,0.0,13.9747600329,18.6919646116,7.04158329908,2.35158329908,4.67,0.02
 07/02  21:00:00,189.894034716,29.5170756173,2.22124083079,0.0,13.9747600329,18.6919646116,5.83442548623,0.0,4.67,1.16442548623
 07/02  22:00:00,125.564767813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,155.325444707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,135.112150792,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555745592,0.0,1.75125,1.16430745592
 07/03  01:00:00,126.375179572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,125.567640948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,125.271846773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,132.802254784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922192778,0.0,2.335,1.16422192778
 07/03  05:00:00,128.355476921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,172.953358517,29.5170756173,1.70480210015,0.0,13.9747600329,18.6919646116,6.19968868003,1.50968868003,4.67,0.02
 07/03  07:00:00,193.492584708,29.5170756173,1.68653788197,0.0,13.9747600329,18.6919646116,21.9050480776,16.0706496173,4.67,1.16439846026
 07/03  08:00:00,272.926544575,29.5170756173,3.87172664205,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,312.413351573,29.5170756173,10.8793445817,0.0,62.886420148,41.4019203762,11.6722143059,0.0,10.5075,1.1647143059
 07/03  10:00:00,313.454827628,29.5170756173,13.425129284,0.0,62.886420148,41.4019203762,11.6724152461,0.0,10.5075,1.16491524613
 07/03  11:00:00,334.682418743,29.5170756173,16.6833818475,0.0,62.886420148,41.4019203762,11.6726768453,0.0,10.5075,1.16517684528
 07/03  12:00:00,330.860780108,29.5170756173,18.4372337387,0.0,62.886420148,41.4019203762,11.6726128266,0.0,10.5075,1.16511282659
 07/03  13:00:00,339.564696698,29.5170756173,23.08567165,0.0,62.886420148,41.4019203762,11.6727328437,0.0,10.5075,1.16523284371
 07/03  14:00:00,338.213277705,29.5170756173,27.9516897699,0.0,62.886420148,41.4019203762,11.6726188029,0.0,10.5075,1.16511880287
 07/03  15:00:00,330.872840267,29.5170756173,28.9602363948,0.0,62.886420148,41.4019203762,11.6724853847,0.0,10.5075,1.16498538466
 07/03  16:00:00,333.704920722,29.5170756173,31.3994299083,0.0,62.886420148,41.4019203762,11.6724157145,0.0,10.5075,1.16491571448
 07/03  17:00:00,332.681130326,29.5170756173,30.5130065922,0.0,62.886420148,41.4019203762,11.6723599038,0.0,10.5075,1.16485990383
 07/03  18:00:00,321.085388027,29.5170756173,24.9364771307,0.0,41.9242800987,36.8599292233,10.5048816739,0.0,9.34,1.16488167386
 07/03  19:00:00,304.56620094,29.5170756173,18.5510208797,0.0,41.9242800987,36.8599292233,10.5047130045,0.0,9.34,1.16471300452
 07/03  20:00:00,277.825809189,29.5170756173,14.7534596006,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,210.823124545,29.5170756173,15.3524273539,0.0,13.9747600329,18.6919646116,5.83455039517,0.0,4.67,1.16455039517
 07/03  22:00:00,135.03803083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,161.950561293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928812497,0.0,2.335,1.16428812497
 07/03  24:00:00,143.272949845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,131.061972047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,130.594519964,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915552055,0.0,1.75125,1.164302055
 07/04  03:00:00,130.811572144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,139.350262524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,136.168527459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548618183,0.0,1.75125,1.16423618183
 07/04  06:00:00,170.992316829,29.5170756173,6.20283835471,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  07:00:00,185.041891736,29.5170756173,1.97984812529,0.0,6.98738001645,14.1499734587,6.86698635983,3.34448635983,3.5025,0.02
 07/04  08:00:00,216.779221075,29.5170756173,1.99731611206,0.0,6.98738001645,14.1499734587,6.47928063353,1.81244521943,3.5025,1.1643354141
 07/04  09:00:00,199.834130008,29.5170756173,3.14616013567,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  10:00:00,236.968135482,29.5170756173,7.55317034399,0.0,27.9495200658,27.7759469175,8.16962262071,0.0,7.005,1.16462262071
 07/04  11:00:00,259.478390711,29.5170756173,8.30306646057,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,284.568048726,29.5170756173,11.7566580127,0.0,41.9242800987,36.8599292233,10.5047702215,0.0,9.34,1.16477022149
 07/04  13:00:00,287.456270744,29.5170756173,12.1740961207,0.0,41.9242800987,36.8599292233,10.5047288012,0.0,9.34,1.16472880118
 07/04  14:00:00,281.941128875,29.5170756173,13.2220271308,0.0,41.9242800987,36.8599292233,10.504805179,0.0,9.34,1.16480517897
 07/04  15:00:00,281.081002219,29.5170756173,14.7910272312,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,284.858889701,29.5170756173,16.620621877,0.0,41.9242800987,36.8599292233,10.5047988406,0.0,9.34,1.16479884058
 07/04  17:00:00,257.966291151,29.5170756173,17.0045143758,0.0,27.9495200658,27.7759469175,8.16970838322,0.0,7.005,1.16470838322
 07/04  18:00:00,256.805627399,29.5170756173,13.9643035566,0.0,13.9747600329,18.6919646116,5.83454040974,0.0,4.67,1.16454040974
 07/04  19:00:00,242.158071668,29.5170756173,11.7524141056,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  20:00:00,227.948935401,29.5170756173,10.3339013766,0.0,13.9747600329,18.6919646116,5.83451073833,0.0,4.67,1.16451073833
 07/04  21:00:00,207.494592332,29.5170756173,11.6850478933,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  22:00:00,132.678206526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556940579,0.0,1.75125,1.16431940579
 07/04  23:00:00,159.665112563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,140.846445601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,131.901817379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,130.552486633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926158217,0.0,2.335,1.16426158217
 07/05  03:00:00,130.219415207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,138.307434308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,134.164790394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925402429,0.0,2.335,1.16425402429
 07/05  06:00:00,179.983352045,29.5170756173,3.20398892959,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,204.661702415,29.5170756173,4.40760326537,0.0,13.9747600329,18.6919646116,6.01939671192,1.32939671192,4.67,0.02
 07/05  08:00:00,286.161119445,29.5170756173,9.90016177729,0.0,34.9369000822,32.3179380704,9.33699491386,0.0,8.1725,1.16449491386
 07/05  09:00:00,326.324746008,29.5170756173,15.8390993213,0.0,62.886420148,41.4019203762,11.6722509577,0.0,10.5075,1.1647509577
 07/05  10:00:00,325.346929329,29.5170756173,17.153888242,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  11:00:00,328.582638502,29.5170756173,14.7200538681,0.0,62.886420148,41.4019203762,13.2040194882,0.386244059453,10.5075,2.31027542874
 07/05  12:00:00,317.190652117,29.5170756173,13.0004105945,0.0,62.886420148,41.4019203762,11.8043806874,0.131617728523,10.5075,1.16526295889
 07/05  13:00:00,310.275033195,29.5170756173,8.64405304327,0.0,62.886420148,41.4019203762,11.6726119112,0.0,10.5075,1.16511191124
 07/05  14:00:00,296.532373791,29.5170756173,6.21720227924,0.0,62.886420148,41.4019203762,11.7988804541,0.126423387011,10.5075,1.16495706708
 07/05  15:00:00,291.097610226,29.5170756173,6.34588944454,0.0,62.886420148,41.4019203762,11.6725100385,0.0,10.5075,1.1650100385
 07/05  16:00:00,293.311821396,29.5170756173,7.30008344892,0.0,62.886420148,41.4019203762,11.6724441521,0.0,10.5075,1.16494415207
 07/05  17:00:00,305.855699778,29.5170756173,13.9531813709,0.0,62.886420148,41.4019203762,11.6723921306,0.0,10.5075,1.16489213061
 07/05  18:00:00,304.128255673,29.5170756173,14.194890892,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,294.824411328,29.5170756173,13.1619185299,0.0,41.9242800987,36.8599292233,10.5047281026,0.0,9.34,1.16472810261
 07/05  20:00:00,273.569256537,29.5170756173,11.897994586,0.0,34.9369000822,32.3179380704,9.33729396236,0.0,8.1725,1.16479396236
 07/05  21:00:00,202.551615023,29.5170756173,8.276255047,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,132.473064451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941986446,0.0,2.335,1.16441986446
 07/05  23:00:00,160.345615018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,141.55479997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,130.233179678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925049751,0.0,2.335,1.16425049751
 07/06  02:00:00,129.631599383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,129.406860841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,137.473851928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925612403,0.0,2.335,1.16425612403
 07/06  05:00:00,133.375709475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,178.769198149,29.5170756173,2.75780938348,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  07:00:00,199.487664601,29.5170756173,2.17116839252,0.0,13.9747600329,18.6919646116,7.17035421705,1.33595199373,4.67,1.16440222332
 07/06  08:00:00,279.337563587,29.5170756173,6.8027485206,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  09:00:00,315.753137099,29.5170756173,11.5896402324,0.0,62.886420148,41.4019203762,11.6721883025,0.0,10.5075,1.16468830245
 07/06  10:00:00,316.970717272,29.5170756173,14.1442806089,0.0,62.886420148,41.4019203762,11.6723042262,0.0,10.5075,1.1648042262
 07/06  11:00:00,334.761152147,29.5170756173,16.3453420377,0.0,62.886420148,41.4019203762,11.6725593027,0.0,10.5075,1.16505930272
 07/06  12:00:00,333.052462249,29.5170756173,19.1464839495,0.0,62.886420148,41.4019203762,11.6727539402,0.0,10.5075,1.16525394023
 07/06  13:00:00,341.980871834,29.5170756173,24.6578084534,0.0,62.886420148,41.4019203762,11.6726049056,0.0,10.5075,1.16510490555
 07/06  14:00:00,342.978877304,29.5170756173,30.7923732272,0.0,62.886420148,41.4019203762,11.6724863862,0.0,10.5075,1.16498638615
 07/06  15:00:00,341.514999085,29.5170756173,35.9008705197,0.0,62.886420148,41.4019203762,11.6723491304,0.0,10.5075,1.1648491304
 07/06  16:00:00,346.019144451,29.5170756173,39.8100341625,0.0,62.886420148,41.4019203762,11.6724842358,0.0,10.5075,1.16498423581
 07/06  17:00:00,343.967262155,29.5170756173,38.5187532546,0.0,62.886420148,41.4019203762,11.6724272485,0.0,10.5075,1.16492724848
 07/06  18:00:00,332.10805216,29.5170756173,33.031359954,0.0,41.9242800987,36.8599292233,10.5049272235,0.0,9.34,1.16492722351
 07/06  19:00:00,319.166766076,29.5170756173,28.2167078808,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  20:00:00,285.262635177,29.5170756173,18.6414726078,0.0,34.9369000822,32.3179380704,9.33720924246,0.0,8.1725,1.16470924246
 07/06  21:00:00,216.012778088,29.5170756173,19.8025967018,0.0,13.9747600329,18.6919646116,5.83452410009,0.0,4.67,1.16452410009
 07/06  22:00:00,134.348906298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  23:00:00,161.707633727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,143.203035168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921430847,0.0,2.335,1.16421430847
 07/07  01:00:00,133.42156334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,132.149941667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,131.873498491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923837981,0.0,2.335,1.16423837981
 07/07  04:00:00,160.027131817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,156.472656118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,208.175427703,29.5170756173,7.89657885819,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,221.724363153,29.5170756173,6.28205131376,0.0,13.9747600329,18.6919646116,7.37922912693,1.54479056679,4.67,1.16443856014
 07/07  08:00:00,287.256867013,29.5170756173,10.3082340635,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  09:00:00,324.123515502,29.5170756173,15.2276533754,0.0,62.886420148,41.4019203762,11.6722681526,0.0,10.5075,1.16476815255
 07/07  10:00:00,327.811541572,29.5170756173,18.6380175082,0.0,62.886420148,41.4019203762,11.6723503235,0.0,10.5075,1.16485032348
 07/07  11:00:00,351.147820232,29.5170756173,28.3869414821,0.0,62.886420148,41.4019203762,11.6725487896,0.0,10.5075,1.16504878959
 07/07  12:00:00,358.104332848,29.5170756173,36.3145039163,0.0,62.886420148,41.4019203762,11.6727242891,0.0,10.5075,1.16522428913
 07/07  13:00:00,366.620868142,29.5170756173,42.9297503426,0.0,62.886420148,41.4019203762,11.6725773986,0.0,10.5075,1.1650773986
 07/07  14:00:00,365.172054282,29.5170756173,47.5770733087,0.0,62.886420148,41.4019203762,11.6724951611,0.0,10.5075,1.1649951611
 07/07  15:00:00,362.635157593,29.5170756173,51.1951890816,0.0,62.886420148,41.4019203762,11.6723737817,0.0,10.5075,1.16487378171
 07/07  16:00:00,363.159526955,29.5170756173,53.320491102,0.0,62.886420148,41.4019203762,11.6725036458,0.0,10.5075,1.16500364584
 07/07  17:00:00,358.889230493,29.5170756173,50.0628155213,0.0,62.886420148,41.4019203762,11.6724417287,0.0,10.5075,1.1649417287
 07/07  18:00:00,341.628454954,29.5170756173,40.5566673281,0.0,41.9242800987,36.8599292233,10.5049572997,0.0,9.34,1.16495729966
 07/07  19:00:00,317.013424199,29.5170756173,33.826059964,0.0,41.9242800987,36.8599292233,10.5047840369,0.0,9.34,1.16478403687
 07/07  20:00:00,284.921821028,29.5170756173,24.6352999424,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,218.432994965,29.5170756173,26.9319319169,0.0,13.9747600329,18.6919646116,5.83461745978,0.0,4.67,1.16461745978
 07/07  22:00:00,136.350211506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,164.024859956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927417689,0.0,2.335,1.16427417689
 07/07  24:00:00,146.110144306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,134.257995122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,131.987929647,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552653187,0.0,1.75125,1.16427653187
 07/08  03:00:00,131.291933435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,139.732996013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,135.631393359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552944712,0.0,1.75125,1.16427944712
 07/08  06:00:00,175.716889895,29.5170756173,9.42173285139,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,198.209547465,29.5170756173,6.97647565667,0.0,6.98738001645,14.1499734587,5.11687202643,1.59437202643,3.5025,0.02
 07/08  08:00:00,264.64278313,29.5170756173,10.9475188365,0.0,20.9621400493,23.2339557645,7.00212039052,0.0,5.8375,1.16462039052
 07/08  09:00:00,297.752286467,29.5170756173,16.321090884,0.0,41.9242800987,36.8599292233,10.50457823,0.0,9.34,1.16457823002
 07/08  10:00:00,330.118669303,29.5170756173,21.6717018238,0.0,62.886420148,41.4019203762,11.6723083772,0.0,10.5075,1.16480837719
 07/08  11:00:00,353.086103117,29.5170756173,30.1712525849,0.0,62.886420148,41.4019203762,11.6725125083,0.0,10.5075,1.16501250833
 07/08  12:00:00,354.762646587,29.5170756173,35.1773993003,0.0,62.886420148,41.4019203762,11.6726794197,0.0,10.5075,1.16517941971
 07/08  13:00:00,364.021221627,29.5170756173,41.5725184199,0.0,62.886420148,41.4019203762,11.6724340117,0.0,10.5075,1.16493401168
 07/08  14:00:00,366.169981443,29.5170756173,48.712753704,0.0,62.886420148,41.4019203762,11.6725903415,0.0,10.5075,1.16509034153
 07/08  15:00:00,361.762564222,29.5170756173,51.1439095882,0.0,62.886420148,41.4019203762,11.6725173778,0.0,10.5075,1.16501737784
 07/08  16:00:00,361.746404092,29.5170756173,52.3426489771,0.0,62.886420148,41.4019203762,11.6724308854,0.0,10.5075,1.16493088543
 07/08  17:00:00,357.503648117,29.5170756173,49.2453925761,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  18:00:00,324.073705588,29.5170756173,36.7484089068,0.0,34.9369000822,32.3179380704,9.33750238481,0.0,8.1725,1.16500238481
 07/08  19:00:00,279.370832008,29.5170756173,27.1354334218,0.0,20.9621400493,23.2339557645,7.00224239529,0.0,5.8375,1.16474239529
 07/08  20:00:00,260.911484798,29.5170756173,20.7868688829,0.0,20.9621400493,23.2339557645,7.00219292387,0.0,5.8375,1.16469292387
 07/08  21:00:00,210.644718432,29.5170756173,25.6690610137,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,134.629359386,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569803346,0.0,1.75125,1.16444803346
 07/08  23:00:00,161.782033598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,143.914912764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556723629,0.0,1.75125,1.16431723629
 07/09  01:00:00,134.230539331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,132.725389032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,131.615048006,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548287374,0.0,1.75125,1.16423287374
 07/09  04:00:00,139.505228711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,135.333319369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,175.038525536,29.5170756173,9.08887395456,0.0,6.98738001645,14.1499734587,4.66678043883,0.0,3.5025,1.16428043883
 07/09  07:00:00,197.534099179,29.5170756173,6.90025292506,0.0,6.98738001645,14.1499734587,5.06895002017,1.54645002017,3.5025,0.02
 07/09  08:00:00,234.137986755,29.5170756173,7.99586123024,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  09:00:00,220.322782667,29.5170756173,9.41582850885,0.0,6.98738001645,14.1499734587,4.66687855251,0.0,3.5025,1.16437855251
 07/09  10:00:00,257.937742032,29.5170756173,15.0703289973,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  11:00:00,277.601266043,29.5170756173,16.5403385926,0.0,27.9495200658,27.7759469175,8.16967292744,0.0,7.005,1.16467292744
 07/09  12:00:00,311.884120527,29.5170756173,26.12970884,0.0,41.9242800987,36.8599292233,10.504823081,0.0,9.34,1.16482308103
 07/09  13:00:00,324.750553421,29.5170756173,34.1924389467,0.0,41.9242800987,36.8599292233,10.5047747058,0.0,9.34,1.16477470575
 07/09  14:00:00,326.803991199,29.5170756173,41.1412060318,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,324.270558374,29.5170756173,45.8837968887,0.0,41.9242800987,36.8599292233,10.5046807173,0.0,9.34,1.16468071732
 07/09  16:00:00,325.86545549,29.5170756173,47.8168731257,0.0,41.9242800987,36.8599292233,10.5048368442,0.0,9.34,1.16483684419
 07/09  17:00:00,290.66938698,29.5170756173,43.1204882192,0.0,27.9495200658,27.7759469175,8.16971957716,0.0,7.005,1.16471957716
 07/09  18:00:00,281.647010436,29.5170756173,32.938935491,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,267.064293155,29.5170756173,27.4587757223,0.0,13.9747600329,18.6919646116,5.83467327995,0.0,4.67,1.16467327995
 07/09  20:00:00,248.222374399,29.5170756173,21.2852487325,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,234.621940182,29.5170756173,32.9824154641,0.0,13.9747600329,18.6919646116,5.83443691462,0.0,4.67,1.16443691462
 07/09  22:00:00,136.70749845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,163.864745079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,145.469601104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555120823,0.0,1.75125,1.16430120823
 07/10  01:00:00,136.445946634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,134.560238232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,134.176568048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924372512,0.0,2.335,1.16424372512
 07/10  04:00:00,142.646044799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,140.059557523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,192.594658691,29.5170756173,11.2577858098,0.0,13.9747600329,18.6919646116,5.8342388998,0.0,4.67,1.1642388998
 07/10  07:00:00,210.426086241,29.5170756173,7.4171407305,0.0,13.9747600329,18.6919646116,6.09971517122,1.40971517122,4.67,0.02
 07/10  08:00:00,292.417347043,29.5170756173,12.6749942245,0.0,34.9369000822,32.3179380704,9.33703465498,0.0,8.1725,1.16453465498
 07/10  09:00:00,331.150164144,29.5170756173,17.937832707,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,331.67162938,29.5170756173,21.1055874938,0.0,62.886420148,41.4019203762,11.6724084962,0.0,10.5075,1.16490849617
 07/10  11:00:00,344.881093035,29.5170756173,24.4390603679,0.0,62.886420148,41.4019203762,11.672600888,0.0,10.5075,1.16510088801
 07/10  12:00:00,347.854977398,29.5170756173,30.8135111273,0.0,62.886420148,41.4019203762,11.6727707474,0.0,10.5075,1.16527074736
 07/10  13:00:00,357.365806557,29.5170756173,36.9257968274,0.0,62.886420148,41.4019203762,11.6726197068,0.0,10.5075,1.16511970676
 07/10  14:00:00,357.086991142,29.5170756173,42.2237097004,0.0,62.886420148,41.4019203762,11.6725336447,0.0,10.5075,1.16503364467
 07/10  15:00:00,354.799661272,29.5170756173,46.868752042,0.0,62.886420148,41.4019203762,11.6724084132,0.0,10.5075,1.1649084132
 07/10  16:00:00,351.754320772,29.5170756173,45.2856879563,0.0,62.886420148,41.4019203762,11.6725331481,0.0,10.5075,1.16503314812
 07/10  17:00:00,345.89685132,29.5170756173,41.2972688069,0.0,62.886420148,41.4019203762,11.6724669854,0.0,10.5075,1.16496698541
 07/10  18:00:00,336.393934276,29.5170756173,37.0829057359,0.0,41.9242800987,36.8599292233,10.5047839887,0.0,9.34,1.16478398869
 07/10  19:00:00,324.068320347,29.5170756173,32.0986641811,0.0,41.9242800987,36.8599292233,10.5048020266,0.0,9.34,1.16480202662
 07/10  20:00:00,294.417219591,29.5170756173,24.0595068108,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,230.438836618,29.5170756173,31.1392388406,0.0,13.9747600329,18.6919646116,5.8345025586,0.0,4.67,1.1645025586
 07/10  22:00:00,137.249937974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,164.20277113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928843833,0.0,2.335,1.16428843833
 07/10  24:00:00,145.593193762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,135.70908349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,133.966107294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922398884,0.0,2.335,1.16422398884
 07/11  03:00:00,133.603533382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,162.208455969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,158.594745212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,213.577416909,29.5170756173,11.1051560901,0.0,13.9747600329,18.6919646116,5.83425633161,0.0,4.67,1.16425633161
 07/11  07:00:00,222.43546983,29.5170756173,7.02556373584,0.0,13.9747600329,18.6919646116,6.6097556654,1.9197556654,4.67,0.02
 07/11  08:00:00,286.420931001,29.5170756173,10.5017233949,0.0,34.9369000822,32.3179380704,9.47065791893,0.133589147948,8.1725,1.16456877098
 07/11  09:00:00,320.563664701,29.5170756173,14.4640159329,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,316.999388632,29.5170756173,14.6891009385,0.0,62.886420148,41.4019203762,11.6723795068,0.0,10.5075,1.16487950683
 07/11  11:00:00,329.599954433,29.5170756173,15.5106322316,0.0,62.886420148,41.4019203762,11.6725159704,0.0,10.5075,1.16501597042
 07/11  12:00:00,326.555872768,29.5170756173,16.5073063283,0.0,62.886420148,41.4019203762,11.6726670537,0.0,10.5075,1.16516705368
 07/11  13:00:00,331.934054482,29.5170756173,17.9989949656,0.0,62.886420148,41.4019203762,12.81790805,0.0,10.5075,2.31040805001
 07/11  14:00:00,329.720523863,29.5170756173,20.3717289489,0.0,62.886420148,41.4019203762,11.672432971,0.0,10.5075,1.16493297097
 07/11  15:00:00,327.00347593,29.5170756173,23.6665378137,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  16:00:00,328.487209483,29.5170756173,25.2252894387,0.0,62.886420148,41.4019203762,11.6724780576,0.0,10.5075,1.16497805763
 07/11  17:00:00,329.119699785,29.5170756173,25.4292112036,0.0,62.886420148,41.4019203762,11.6724073115,0.0,10.5075,1.16490731146
 07/11  18:00:00,319.342035838,29.5170756173,21.4273295145,0.0,41.9242800987,36.8599292233,10.5049341252,0.0,9.34,1.16493412515
 07/11  19:00:00,296.536884835,29.5170756173,17.8649097489,0.0,41.9242800987,36.8599292233,10.5047838795,0.0,9.34,1.16478387953
 07/11  20:00:00,271.095630055,29.5170756173,14.5805570858,0.0,34.9369000822,32.3179380704,9.33717054727,0.0,8.1725,1.16467054727
 07/11  21:00:00,201.692514917,29.5170756173,12.7843112932,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,134.076343701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935321333,0.0,2.335,1.16435321333
 07/11  23:00:00,161.764961521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,143.151527725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,130.948238979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,128.917078714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923393385,0.0,2.335,1.16423393385
 07/12  03:00:00,128.073365569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,135.248511303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,134.396683745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922358942,0.0,2.335,1.16422358942
 07/12  06:00:00,175.520433136,29.5170756173,2.16061111628,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,196.558279477,29.5170756173,2.00153649448,0.0,13.9747600329,18.6919646116,8.70171966973,4.01171966973,4.67,0.02
 07/12  08:00:00,274.813204138,29.5170756173,4.69386405975,0.0,34.9369000822,32.3179380704,9.33708470008,0.0,8.1725,1.16458470008
 07/12  09:00:00,306.56390547,29.5170756173,7.45369202343,0.0,62.886420148,41.4019203762,11.672198779,0.0,10.5075,1.16469877903
 07/12  10:00:00,305.832020395,29.5170756173,10.5703650385,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  11:00:00,326.631461351,29.5170756173,13.9318397676,0.0,62.886420148,41.4019203762,11.6726574545,0.0,10.5075,1.16515745447
 07/12  12:00:00,319.622459426,29.5170756173,13.8730673651,0.0,62.886420148,41.4019203762,12.8179782809,0.0,10.5075,2.31047828087
 07/12  13:00:00,328.368239458,29.5170756173,16.4101594298,0.0,62.886420148,41.4019203762,11.6727687405,0.0,10.5075,1.16526874055
 07/12  14:00:00,328.433063414,29.5170756173,21.9858455519,0.0,62.886420148,41.4019203762,11.6725685763,0.0,10.5075,1.16506857628
 07/12  15:00:00,332.686981256,29.5170756173,28.9740547048,0.0,62.886420148,41.4019203762,11.672390218,0.0,10.5075,1.16489021798
 07/12  16:00:00,334.237312185,29.5170756173,30.6449576293,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,332.402155971,29.5170756173,29.8167932533,0.0,62.886420148,41.4019203762,11.6725401902,0.0,10.5075,1.16504019025
 07/12  18:00:00,320.697634667,29.5170756173,24.8640293896,0.0,41.9242800987,36.8599292233,10.5048719894,0.0,9.34,1.16487198942
 07/12  19:00:00,306.459472954,29.5170756173,19.5135307187,0.0,41.9242800987,36.8599292233,10.5047478859,0.0,9.34,1.16474788588
 07/12  20:00:00,276.559257491,29.5170756173,14.3677104519,0.0,34.9369000822,32.3179380704,9.3371368105,0.0,8.1725,1.1646368105
 07/12  21:00:00,208.808157341,29.5170756173,14.2481863073,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,132.085857929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938685256,0.0,2.335,1.16438685256
 07/12  23:00:00,159.981922892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,139.175594586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,126.653278115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922530101,0.0,2.335,1.16422530101
 07/13  02:00:00,125.701486762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,124.641963264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,131.270748334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,130.702062509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922128232,0.0,2.335,1.16422128232
 07/13  06:00:00,171.456463954,29.5170756173,1.51190433722,0.0,13.9747600329,18.6919646116,5.8377878112,1.1477878112,4.67,0.02
 07/13  07:00:00,192.995395246,29.5170756173,1.65602140932,0.0,13.9747600329,18.6919646116,18.6879301536,13.9979301536,4.67,0.02
 07/13  08:00:00,275.879990324,29.5170756173,5.48321827942,0.0,34.9369000822,32.3179380704,9.33708172353,0.0,8.1725,1.16458172353
 07/13  09:00:00,317.581608003,29.5170756173,12.2003537761,0.0,62.886420148,41.4019203762,11.6721640421,0.0,10.5075,1.16466404215
 07/13  10:00:00,317.964646062,29.5170756173,14.4587241573,0.0,62.886420148,41.4019203762,11.6722989523,0.0,10.5075,1.16479895235
 07/13  11:00:00,335.107332383,29.5170756173,16.4475601336,0.0,62.886420148,41.4019203762,11.6725935671,0.0,10.5075,1.16509356715
 07/13  12:00:00,333.275400831,29.5170756173,20.5575258284,0.0,62.886420148,41.4019203762,11.6727918315,0.0,10.5075,1.16529183153
 07/13  13:00:00,346.170708089,29.5170756173,28.292403293,0.0,62.886420148,41.4019203762,11.6726303289,0.0,10.5075,1.16513032888
 07/13  14:00:00,344.699997814,29.5170756173,33.5942292415,0.0,62.886420148,41.4019203762,11.6724662406,0.0,10.5075,1.16496624064
 07/13  15:00:00,342.754525925,29.5170756173,37.8488288961,0.0,62.886420148,41.4019203762,11.6725071181,0.0,10.5075,1.16500711806
 07/13  16:00:00,345.323774056,29.5170756173,40.1168988495,0.0,62.886420148,41.4019203762,11.672430375,0.0,10.5075,1.16493037498
 07/13  17:00:00,345.120217735,29.5170756173,39.9063484809,0.0,62.886420148,41.4019203762,11.6723673101,0.0,10.5075,1.16486731006
 07/13  18:00:00,336.036609198,29.5170756173,36.3041996524,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,321.048569485,29.5170756173,29.8867149424,0.0,41.9242800987,36.8599292233,10.504694827,0.0,9.34,1.16469482696
 07/13  20:00:00,291.438419239,29.5170756173,20.3236081082,0.0,34.9369000822,32.3179380704,9.33724935455,0.0,8.1725,1.16474935455
 07/13  21:00:00,217.739660145,29.5170756173,21.1631767925,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,133.985082513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940356602,0.0,2.335,1.16440356602
 07/13  23:00:00,161.498085833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,142.857949965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,131.711873478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926830744,0.0,2.335,1.16426830744
 07/14  02:00:00,130.16782107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,130.58321885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,159.196058668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920196064,0.0,2.335,1.16420196064
 07/14  05:00:00,157.925730821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,200.285789212,29.5170756173,3.02381055257,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,214.253585193,29.5170756173,3.56763794858,0.0,13.9747600329,18.6919646116,7.11702909625,1.28258576537,4.67,1.16444333088
 07/14  08:00:00,282.543697084,29.5170756173,8.63731377889,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  09:00:00,319.599715188,29.5170756173,13.1127879931,0.0,62.886420148,41.4019203762,11.6722726758,0.0,10.5075,1.16477267576
 07/14  10:00:00,318.67214976,29.5170756173,15.1382627074,0.0,62.886420148,41.4019203762,11.6724059187,0.0,10.5075,1.16490591872
 07/14  11:00:00,338.009122636,29.5170756173,18.6036407253,0.0,62.886420148,41.4019203762,11.6726985129,0.0,10.5075,1.16519851287
 07/14  12:00:00,337.438051432,29.5170756173,24.2994531083,0.0,62.886420148,41.4019203762,11.6726349597,0.0,10.5075,1.16513495967
 07/14  13:00:00,345.561181395,29.5170756173,28.7414633711,0.0,62.886420148,41.4019203762,11.6727323954,0.0,10.5075,1.16523239544
 07/14  14:00:00,342.568885755,29.5170756173,33.6334489773,0.0,62.886420148,41.4019203762,11.6725672479,0.0,10.5075,1.16506724786
 07/14  15:00:00,344.382765484,29.5170756173,39.9294206203,0.0,62.886420148,41.4019203762,11.6724035974,0.0,10.5075,1.16490359743
 07/14  16:00:00,348.056147962,29.5170756173,43.0698521319,0.0,62.886420148,41.4019203762,11.6725289083,0.0,10.5075,1.16502890833
 07/14  17:00:00,349.750777666,29.5170756173,44.3391707729,0.0,62.886420148,41.4019203762,11.6724643856,0.0,10.5075,1.16496438557
 07/14  18:00:00,338.179457846,29.5170756173,39.1905869572,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
