Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  19:00:00,317.499247479,29.5170756173,35.1773733851,0.0,41.9242800987,36.8599292233,10.5047912268,0.0,9.34,1.16479122676
 07/14  20:00:00,291.323897138,29.5170756173,27.0337031917,0.0,34.9369000822,32.3179380704,9.33718135026,0.0,8.1725,1.16468135026
 07/14  21:00:00,219.802655886,29.5170756173,28.3949602637,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,135.236502735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943031002,0.0,2.335,1.16443031002
 07/14  23:00:00,161.784303854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,143.018271894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921084471,0.0,2.335,1.16421084471
 07/15  01:00:00,130.508006383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,129.197680824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,128.875236855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551444618,0.0,1.75125,1.16426444618
 07/15  04:00:00,136.259933477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,134.097646274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,163.090051626,29.5170756173,2.47760139174,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  07:00:00,184.524833644,29.5170756173,2.16060928605,0.0,6.98738001645,14.1499734587,5.918067967,1.25101953921,3.5025,1.16454842778
 07/15  08:00:00,251.066736338,29.5170756173,6.16070832132,0.0,20.9621400493,23.2339557645,7.00207479958,0.0,5.8375,1.16457479958
 07/15  09:00:00,282.865528595,29.5170756173,11.2311110238,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,298.970539735,29.5170756173,8.2794449463,0.0,62.886420148,41.4019203762,12.2274993578,0.555120661928,10.5075,1.16487869584
 07/15  11:00:00,308.85920505,29.5170756173,4.28499478887,0.0,62.886420148,41.4019203762,11.7998194426,0.127329671548,10.5075,1.16498977104
 07/15  12:00:00,303.587601829,29.5170756173,6.65557639435,0.0,62.886420148,41.4019203762,11.6726108615,0.0,10.5075,1.16511086153
 07/15  13:00:00,321.437252314,29.5170756173,14.4716035165,0.0,62.886420148,41.4019203762,11.672716785,0.0,10.5075,1.16521678497
 07/15  14:00:00,313.602108213,29.5170756173,14.8121728259,0.0,62.886420148,41.4019203762,11.6725704483,0.0,10.5075,1.16507044834
 07/15  15:00:00,311.665845604,29.5170756173,16.1252601697,0.0,62.886420148,41.4019203762,11.672495205,0.0,10.5075,1.16499520498
 07/15  16:00:00,319.010272941,29.5170756173,20.1889924576,0.0,62.886420148,41.4019203762,11.6724067205,0.0,10.5075,1.1649067205
 07/15  17:00:00,324.329220693,29.5170756173,23.8885069418,0.0,62.886420148,41.4019203762,11.6725109489,0.0,10.5075,1.16501094889
 07/15  18:00:00,297.32314206,29.5170756173,16.7657146975,0.0,34.9369000822,32.3179380704,9.33736720627,0.0,8.1725,1.16486720627
 07/15  19:00:00,256.897366542,29.5170756173,13.0461855819,0.0,20.9621400493,23.2339557645,7.38178177612,0.379561964128,5.8375,1.164719812
 07/15  20:00:00,244.217168064,29.5170756173,11.0350412229,0.0,20.9621400493,23.2339557645,6.9290311697,1.0715311697,5.8375,0.02
 07/15  21:00:00,183.742876384,29.5170756173,5.60607567714,0.0,6.98738001645,14.1499734587,4.66706667746,0.0,3.5025,1.16456667746
 07/15  22:00:00,128.703897228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,156.783735714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155972381,0.0,1.75125,1.1643472381
 07/15  24:00:00,136.706685054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,125.365164052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,124.927870268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556559403,0.0,1.75125,1.16431559403
 07/16  03:00:00,124.617066242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,133.240378128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,132.186656586,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549724847,0.0,1.75125,1.16424724847
 07/16  06:00:00,159.993075464,29.5170756173,1.34030811303,0.0,6.98738001645,14.1499734587,4.12739665737,0.604896657368,3.5025,0.02
 07/16  07:00:00,179.719791075,29.5170756173,1.25802392699,0.0,6.98738001645,14.1499734587,18.6704708712,15.1479708712,3.5025,0.02
 07/16  08:00:00,214.1776165,29.5170756173,1.51350259654,0.0,6.98738001645,14.1499734587,14.4808077972,9.81390037718,3.5025,1.16440742003
 07/16  09:00:00,194.711941942,29.5170756173,1.55104037179,0.0,6.98738001645,14.1499734587,10.3112946694,6.78879466937,3.5025,0.02
 07/16  10:00:00,231.124788077,29.5170756173,4.6252505721,0.0,27.9495200658,27.7759469175,8.16967503382,0.0,7.005,1.16467503382
 07/16  11:00:00,260.146995207,29.5170756173,8.15062880805,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,287.559535142,29.5170756173,12.4826939759,0.0,41.9242800987,36.8599292233,10.5048055556,0.0,9.34,1.16480555561
 07/16  13:00:00,292.994660282,29.5170756173,14.1094480214,0.0,41.9242800987,36.8599292233,10.5047473352,0.0,9.34,1.1647473352
 07/16  14:00:00,287.380163902,29.5170756173,15.3076761213,0.0,41.9242800987,36.8599292233,10.5048068065,0.0,9.34,1.16480680654
 07/16  15:00:00,285.138828944,29.5170756173,16.8287849291,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,287.266824372,29.5170756173,18.3216341839,0.0,41.9242800987,36.8599292233,10.5047844079,0.0,9.34,1.16478440786
 07/16  17:00:00,255.794144508,29.5170756173,16.1547233438,0.0,27.9495200658,27.7759469175,8.16967994941,0.0,7.005,1.16467994941
 07/16  18:00:00,254.904170491,29.5170756173,13.1895909181,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  19:00:00,244.387172508,29.5170756173,12.399910937,0.0,13.9747600329,18.6919646116,5.83467324578,0.0,4.67,1.16467324578
 07/16  20:00:00,233.38804158,29.5170756173,10.8675117594,0.0,13.9747600329,18.6919646116,5.83445818749,0.0,4.67,1.16445818749
 07/16  21:00:00,209.759065876,29.5170756173,12.8588025131,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,133.229979272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,160.545604615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552325987,0.0,1.75125,1.16427325987
 07/16  24:00:00,141.453324503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,132.916623917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,131.914455829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926662091,0.0,2.335,1.16426662091
 07/17  03:00:00,131.558843868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,138.895952102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,135.762702657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992511746,0.0,2.335,1.1642511746
 07/17  06:00:00,175.595821128,29.5170756173,2.17068956058,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,192.87820199,29.5170756173,1.6664213807,0.0,13.9747600329,18.6919646116,16.1492994267,11.4592994267,4.67,0.02
 07/17  08:00:00,266.228542018,29.5170756173,2.52237947506,0.0,34.9369000822,32.3179380704,13.4204280729,4.0833875743,8.1725,1.16454049856
 07/17  09:00:00,299.458119767,29.5170756173,4.7768561609,0.0,62.886420148,41.4019203762,11.6721479281,0.0,10.5075,1.16464792813
 07/17  10:00:00,298.793875465,29.5170756173,7.57756087302,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  11:00:00,321.585505326,29.5170756173,10.8093860959,0.0,62.886420148,41.4019203762,11.672596471,0.0,10.5075,1.16509647102
 07/17  12:00:00,315.276186931,29.5170756173,12.206338266,0.0,62.886420148,41.4019203762,12.8178350109,0.0,10.5075,2.31033501086
 07/17  13:00:00,319.696130962,29.5170756173,13.4689182073,0.0,62.886420148,41.4019203762,11.6726866175,0.0,10.5075,1.16518661749
 07/17  14:00:00,315.384457972,29.5170756173,16.0114689129,0.0,62.886420148,41.4019203762,11.6724819023,0.0,10.5075,1.16498190228
 07/17  15:00:00,316.436793654,29.5170756173,20.4629181821,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,319.307722796,29.5170756173,22.6105614624,0.0,62.886420148,41.4019203762,11.6725189709,0.0,10.5075,1.16501897085
 07/17  17:00:00,319.362340188,29.5170756173,22.6171975716,0.0,62.886420148,41.4019203762,11.6724409079,0.0,10.5075,1.16494090789
 07/17  18:00:00,307.883906554,29.5170756173,17.6972884578,0.0,41.9242800987,36.8599292233,10.5047677265,0.0,9.34,1.16476772652
 07/17  19:00:00,294.842836959,29.5170756173,14.5568796152,0.0,41.9242800987,36.8599292233,10.5048041873,0.0,9.34,1.16480418729
 07/17  20:00:00,271.441330742,29.5170756173,11.7887160995,0.0,34.9369000822,32.3179380704,10.1732863734,0.836101665935,8.1725,1.16468470749
 07/17  21:00:00,197.716766066,29.5170756173,6.32439755429,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,129.229948544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936521231,0.0,2.335,1.16436521231
 07/17  23:00:00,156.679162757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,136.254015932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,125.522886648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,124.524047215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924441849,0.0,2.335,1.16424441849
 07/18  03:00:00,123.609382364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,148.103062837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,146.255995618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923200273,0.0,2.335,1.16423200273
 07/18  06:00:00,186.841554471,29.5170756173,1.22328503236,0.0,13.9747600329,18.6919646116,6.86676327457,2.17676327457,4.67,0.02
 07/18  07:00:00,194.574014972,29.5170756173,1.04550105936,0.0,13.9747600329,18.6919646116,37.6395141004,32.9495141004,4.67,0.02
 07/18  08:00:00,257.430787373,29.5170756173,1.81521423138,0.0,34.9369000822,32.3179380704,32.5234897659,23.1864044672,8.1725,1.16458529869
 07/18  09:00:00,284.985462045,29.5170756173,2.52621648268,0.0,62.886420148,41.4019203762,23.1489011153,11.4767096483,10.5075,1.16469146694
 07/18  10:00:00,278.589080859,29.5170756173,2.66502492882,0.0,62.886420148,41.4019203762,19.7898909453,9.26239094535,10.5075,0.02
 07/18  11:00:00,301.219265677,29.5170756173,2.81911706238,0.0,62.886420148,41.4019203762,14.7454637873,3.07282586071,10.5075,1.16513792657
 07/18  12:00:00,288.213681577,29.5170756173,2.88135800326,0.0,62.886420148,41.4019203762,13.2622931595,0.444379523638,10.5075,2.31041363586
 07/18  13:00:00,286.917647261,29.5170756173,2.91757276245,0.0,62.886420148,41.4019203762,11.6727240901,0.0,10.5075,1.16522409014
 07/18  14:00:00,281.489936786,29.5170756173,2.9777439173,0.0,62.886420148,41.4019203762,11.6725184073,0.0,10.5075,1.16501840732
 07/18  15:00:00,278.638575485,29.5170756173,3.08695708318,0.0,62.886420148,41.4019203762,11.6723342542,0.0,10.5075,1.16483425417
 07/18  16:00:00,280.294486938,29.5170756173,3.22766943773,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  17:00:00,281.368393842,29.5170756173,3.24686960673,0.0,62.886420148,41.4019203762,11.6724753206,0.0,10.5075,1.16497532058
 07/18  18:00:00,276.202710994,29.5170756173,2.78942817975,0.0,41.9242800987,36.8599292233,10.5048012155,0.0,9.34,1.16480121549
 07/18  19:00:00,257.630009019,29.5170756173,2.66096224275,0.0,41.9242800987,36.8599292233,15.3522090819,4.84753799923,9.34,1.16467108267
 07/18  20:00:00,239.166408056,29.5170756173,2.24361404131,0.0,34.9369000822,32.3179380704,22.5945403813,13.2573240542,8.1725,1.16471632719
 07/18  21:00:00,178.029068247,29.5170756173,1.25977804077,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,122.715017286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993964873,0.0,2.335,1.1643964873
 07/18  23:00:00,153.325212935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,130.16740981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,120.159242576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,119.047502825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927529057,0.0,2.335,1.16427529057
 07/19  03:00:00,118.000288568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,124.602182417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,123.385000771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926249671,0.0,2.335,1.16426249671
 07/19  06:00:00,164.548896669,29.5170756173,0.649804388676,0.0,13.9747600329,18.6919646116,31.4413553908,26.7513553908,4.67,0.02
 07/19  07:00:00,182.429902887,29.5170756173,0.617993677997,0.0,13.9747600329,18.6919646116,62.9437227558,58.2537227558,4.67,0.02
 07/19  08:00:00,256.862101405,29.5170756173,1.37847437779,0.0,34.9369000822,32.3179380704,53.8012961881,44.464245163,8.1725,1.1645510251
 07/19  09:00:00,286.837700758,29.5170756173,2.26062979403,0.0,62.886420148,41.4019203762,29.6547888868,17.9825692263,10.5075,1.16471966047
 07/19  10:00:00,282.664301053,29.5170756173,2.62654966426,0.0,62.886420148,41.4019203762,13.2684436625,2.74094366247,10.5075,0.02
 07/19  11:00:00,304.597651742,29.5170756173,2.89060126639,0.0,62.886420148,41.4019203762,11.6726641578,0.0,10.5075,1.1651641578
 07/19  12:00:00,294.327842614,29.5170756173,3.16116437466,0.0,62.886420148,41.4019203762,12.8179620538,0.0,10.5075,2.31046205379
 07/19  13:00:00,295.132139968,29.5170756173,3.55526168039,0.0,62.886420148,41.4019203762,11.6727465007,0.0,10.5075,1.16524650065
 07/19  14:00:00,291.61914097,29.5170756173,4.68333516251,0.0,62.886420148,41.4019203762,11.6725399192,0.0,10.5075,1.16503991921
 07/19  15:00:00,290.739118507,29.5170756173,6.04522870248,0.0,62.886420148,41.4019203762,11.6723548876,0.0,10.5075,1.16485488757
 07/19  16:00:00,291.942964717,29.5170756173,6.6827929403,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  17:00:00,292.354997225,29.5170756173,6.86473564043,0.0,62.886420148,41.4019203762,11.6724946313,0.0,10.5075,1.16499463131
 07/19  18:00:00,287.204257495,29.5170756173,6.11915080753,0.0,41.9242800987,36.8599292233,10.5048196215,0.0,9.34,1.16481962151
 07/19  19:00:00,274.016799961,29.5170756173,4.39230576579,0.0,41.9242800987,36.8599292233,10.5046886479,0.0,9.34,1.16468864794
 07/19  20:00:00,252.273517341,29.5170756173,2.85448934041,0.0,34.9369000822,32.3179380704,9.33723277333,0.0,8.1725,1.16473277333
 07/19  21:00:00,186.483566653,29.5170756173,1.74013139439,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,124.639473423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941260025,0.0,2.335,1.16441260025
 07/19  23:00:00,154.944149679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,133.099163663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,121.892739981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922267801,0.0,2.335,1.16422267801
 07/20  02:00:00,120.223823937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,119.065660195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,125.516871815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,124.09595233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992129957,0.0,2.335,1.1642129957
 07/20  06:00:00,165.38195025,29.5170756173,0.727527405999,0.0,13.9747600329,18.6919646116,24.865019815,20.175019815,4.67,0.02
 07/20  07:00:00,185.407201423,29.5170756173,0.774112326224,0.0,13.9747600329,18.6919646116,53.1955442881,48.5055442881,4.67,0.02
 07/20  08:00:00,262.406721824,29.5170756173,1.78195247492,0.0,34.9369000822,32.3179380704,36.1423991499,26.8053987279,8.1725,1.16450042198
 07/20  09:00:00,293.939559167,29.5170756173,2.92405722931,0.0,62.886420148,41.4019203762,12.9735315732,1.30129860976,10.5075,1.16473296344
 07/20  10:00:00,294.067855854,29.5170756173,4.6278599747,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,314.591010556,29.5170756173,6.28097821861,0.0,62.886420148,41.4019203762,12.8176574774,0.0,10.5075,2.31015747738
 07/20  12:00:00,307.488867097,29.5170756173,7.70216481863,0.0,62.886420148,41.4019203762,11.6726687771,0.0,10.5075,1.16516877711
 07/20  13:00:00,313.44469739,29.5170756173,11.0579475759,0.0,62.886420148,41.4019203762,11.6727546287,0.0,10.5075,1.16525462866
 07/20  14:00:00,309.148504728,29.5170756173,12.2982920857,0.0,62.886420148,41.4019203762,11.6725472133,0.0,10.5075,1.16504721329
 07/20  15:00:00,305.986093418,29.5170756173,13.1458237575,0.0,62.886420148,41.4019203762,11.6723613388,0.0,10.5075,1.16486133882
 07/20  16:00:00,306.431444518,29.5170756173,13.6065088069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  17:00:00,304.602263347,29.5170756173,13.1142579897,0.0,62.886420148,41.4019203762,11.6724998006,0.0,10.5075,1.16499980065
 07/20  18:00:00,296.704897008,29.5170756173,11.3588169217,0.0,41.9242800987,36.8599292233,10.504823927,0.0,9.34,1.16482392696
 07/20  19:00:00,284.064568242,29.5170756173,9.63822712645,0.0,41.9242800987,36.8599292233,10.5046921126,0.0,9.34,1.16469211257
 07/20  20:00:00,255.976777058,29.5170756173,4.62041451958,0.0,34.9369000822,32.3179380704,10.7059103134,1.36867513303,8.1725,1.16473518035
 07/20  21:00:00,188.251297709,29.5170756173,2.07377065502,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,125.950433484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941470042,0.0,2.335,1.16441470042
 07/20  23:00:00,154.256931891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,130.640746517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,118.553382199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922460074,0.0,2.335,1.16422460074
 07/21  02:00:00,115.413515939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,112.913133077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,135.589118623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,133.910398257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921462171,0.0,2.335,1.16421462171
 07/21  06:00:00,172.908946987,29.5170756173,0.432892929737,0.0,13.9747600329,18.6919646116,47.3839109242,42.6939109242,4.67,0.02
 07/21  07:00:00,180.514963012,29.5170756173,0.46465525776,0.0,13.9747600329,18.6919646116,76.0419284076,71.3519284076,4.67,0.02
 07/21  08:00:00,249.270943104,29.5170756173,1.35704486266,0.0,34.9369000822,32.3179380704,53.6418271259,44.3047610322,8.1725,1.16456609378
 07/21  09:00:00,281.217688806,29.5170756173,2.33098463851,0.0,62.886420148,41.4019203762,24.9918537772,13.3196214153,10.5075,1.16473236189
 07/21  10:00:00,274.805896457,29.5170756173,2.70680348472,0.0,62.886420148,41.4019203762,12.2056707621,1.67817076211,10.5075,0.02
 07/21  11:00:00,299.83536202,29.5170756173,3.46988460416,0.0,62.886420148,41.4019203762,12.0514122503,0.0,10.5075,1.54391225027
 07/21  12:00:00,287.827186176,29.5170756173,4.80069614193,0.0,62.886420148,41.4019203762,12.4389160026,0.0,10.5075,1.9314160026
 07/21  13:00:00,286.431504878,29.5170756173,5.57659624991,0.0,62.886420148,41.4019203762,11.672748604,0.0,10.5075,1.16524860404
 07/21  14:00:00,282.159318654,29.5170756173,6.073392758,0.0,62.886420148,41.4019203762,11.6725404196,0.0,10.5075,1.1650404196
 07/21  15:00:00,282.379198042,29.5170756173,8.00913996657,0.0,62.886420148,41.4019203762,11.6723537371,0.0,10.5075,1.16485373707
 07/21  16:00:00,284.184612805,29.5170756173,9.17205144609,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,283.605845148,29.5170756173,9.25920939565,0.0,62.886420148,41.4019203762,11.6724909572,0.0,10.5075,1.16499095717
 07/21  18:00:00,278.491707893,29.5170756173,8.47041420752,0.0,41.9242800987,36.8599292233,10.5048142594,0.0,9.34,1.16481425943
 07/21  19:00:00,257.48897597,29.5170756173,6.05441337832,0.0,41.9242800987,36.8599292233,10.5046816032,0.0,9.34,1.16468160317
 07/21  20:00:00,234.623382803,29.5170756173,3.49374790532,0.0,34.9369000822,32.3179380704,9.3372236739,0.0,8.1725,1.1647236739
 07/21  21:00:00,173.109454005,29.5170756173,1.82899605097,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,117.249725714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940290881,0.0,2.335,1.16440290881
 07/21  23:00:00,147.23134768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,122.898368031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,109.610193631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560306274,0.0,1.75125,1.16435306274
 07/22  02:00:00,107.615521967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,106.131838067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,112.366432543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551156817,0.0,1.75125,1.16426156817
 07/22  05:00:00,111.212260116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,138.183659683,29.5170756173,0.00620901318661,0.0,6.98738001645,14.1499734587,65.6574935973,62.1349935973,3.5025,0.02
 07/22  07:00:00,154.412504624,29.5170756173,0.0567739172766,0.0,6.98738001645,14.1499734587,92.1727735395,87.5057833934,3.5025,1.16449014606
 07/22  08:00:00,222.837976824,29.5170756173,0.793964661244,0.0,20.9621400493,23.2339557645,61.7844806331,55.9269806331,5.8375,0.02
 07/22  09:00:00,253.700656755,29.5170756173,1.93317001924,0.0,41.9242800987,36.8599292233,27.3113837117,16.8067827986,9.34,1.16460091305
 07/22  10:00:00,282.37703331,29.5170756173,3.51288164521,0.0,62.886420148,41.4019203762,11.6722589226,0.0,10.5075,1.16475892263
 07/22  11:00:00,310.752947725,29.5170756173,5.77958570441,0.0,62.886420148,41.4019203762,11.6726309842,0.0,10.5075,1.16513098415
 07/22  12:00:00,299.655686171,29.5170756173,6.76603654314,0.0,62.886420148,41.4019203762,11.672528441,0.0,10.5075,1.16502844099
 07/22  13:00:00,300.433763435,29.5170756173,9.01686574112,0.0,62.886420148,41.4019203762,11.6726243854,0.0,10.5075,1.16512438537
 07/22  14:00:00,297.759381909,29.5170756173,10.5975227247,0.0,62.886420148,41.4019203762,11.6724387166,0.0,10.5075,1.1649387166
 07/22  15:00:00,294.162519809,29.5170756173,11.4221198588,0.0,62.886420148,41.4019203762,11.6723530578,0.0,10.5075,1.16485305777
 07/22  16:00:00,295.553214404,29.5170756173,11.9376357764,0.0,62.886420148,41.4019203762,11.6724616881,0.0,10.5075,1.16496168814
 07/22  17:00:00,293.011360575,29.5170756173,11.0709672364,0.0,62.886420148,41.4019203762,11.6723461681,0.0,10.5075,1.16484616809
 07/22  18:00:00,269.040936095,29.5170756173,6.84358654833,0.0,34.9369000822,32.3179380704,9.07088863113,0.878388631128,8.1725,0.02
 07/22  19:00:00,228.600488028,29.5170756173,3.87354412715,0.0,20.9621400493,23.2339557645,7.51235166753,0.51010822974,5.8375,1.16474343779
 07/22  20:00:00,218.381928033,29.5170756173,2.6111523602,0.0,20.9621400493,23.2339557645,7.00217969478,0.0,5.8375,1.16467969478
 07/22  21:00:00,168.26886768,29.5170756173,1.41623765032,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,118.943257995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567642973,0.0,1.75125,1.16442642973
 07/22  23:00:00,148.619838782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,124.641084831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562624434,0.0,1.75125,1.16437624434
 07/23  01:00:00,113.384068864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,111.926036985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,109.499295885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551984678,0.0,1.75125,1.16426984678
 07/23  04:00:00,115.151298765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,113.585302514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,140.582125496,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,58.0543301541,54.5318301541,3.5025,0.02
 07/23  07:00:00,160.933549358,29.5170756173,0.199919237923,0.0,6.98738001645,14.1499734587,73.4210847557,68.7542175268,3.5025,1.16436722887
 07/23  08:00:00,203.079112963,29.5170756173,0.630794452139,0.0,6.98738001645,14.1499734587,43.2426227727,39.7201227727,3.5025,0.02
 07/23  09:00:00,186.445138822,29.5170756173,0.869365617963,0.0,6.98738001645,14.1499734587,26.3143199494,21.6473975649,3.5025,1.16442238451
 07/23  10:00:00,221.452506529,29.5170756173,2.14519308563,0.0,27.9495200658,27.7759469175,8.16145124503,1.13645124503,7.005,0.02
 07/23  11:00:00,249.492385126,29.5170756173,3.77105273033,0.0,27.9495200658,27.7759469175,8.16959727592,0.0,7.005,1.16459727592
 07/23  12:00:00,270.790180574,29.5170756173,7.40027855714,0.0,41.9242800987,36.8599292233,10.5047288816,0.0,9.34,1.16472888163
 07/23  13:00:00,272.08118536,29.5170756173,8.3851556543,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,263.901497857,29.5170756173,8.84284967923,0.0,41.9242800987,36.8599292233,10.504800891,0.0,9.34,1.16480089102
 07/23  15:00:00,260.478507744,29.5170756173,9.56968793819,0.0,41.9242800987,36.8599292233,10.5047255277,0.0,9.34,1.16472552766
 07/23  16:00:00,261.808268432,29.5170756173,10.0978522687,0.0,41.9242800987,36.8599292233,10.5046948388,0.0,9.34,1.16469483884
 07/23  17:00:00,232.087398669,29.5170756173,8.6858590516,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  18:00:00,232.596420607,29.5170756173,6.80372214165,0.0,13.9747600329,18.6919646116,6.23082448141,0.396257186287,4.67,1.16456729512
 07/23  19:00:00,222.245498365,29.5170756173,6.6692101516,0.0,13.9747600329,18.6919646116,5.83464686759,0.0,4.67,1.16464686759
 07/23  20:00:00,211.315851445,29.5170756173,3.16792129211,0.0,13.9747600329,18.6919646116,5.22394733091,0.533947330914,4.67,0.02
 07/23  21:00:00,189.395995586,29.5170756173,1.96737565291,0.0,13.9747600329,18.6919646116,5.83447097687,0.0,4.67,1.16447097687
 07/23  22:00:00,123.157697878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,152.340957725,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,128.724281098,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552039209,0.0,1.75125,1.16427039209
 07/24  01:00:00,119.261197608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,117.44305507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,116.031106376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,123.452979956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925350655,0.0,2.335,1.16425350655
 07/24  05:00:00,121.556591836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,160.791637634,29.5170756173,0.598293217628,0.0,13.9747600329,18.6919646116,37.7019641155,33.0119641155,4.67,0.02
 07/24  07:00:00,180.720822161,29.5170756173,0.697849507446,0.0,13.9747600329,18.6919646116,60.2599269589,54.4255136319,4.67,1.16441332705
 07/24  08:00:00,261.915188891,29.5170756173,1.9432796013,0.0,34.9369000822,32.3179380704,26.065426157,17.872926157,8.1725,0.02
 07/24  09:00:00,298.706984124,29.5170756173,4.91528117182,0.0,62.886420148,41.4019203762,11.672196102,0.0,10.5075,1.16469610203
 07/24  10:00:00,298.517297824,29.5170756173,8.13137706436,0.0,62.886420148,41.4019203762,11.6723644401,0.0,10.5075,1.16486444011
 07/24  11:00:00,321.359364648,29.5170756173,10.2472502334,0.0,62.886420148,41.4019203762,11.6725882324,0.0,10.5075,1.1650882324
 07/24  12:00:00,313.451645194,29.5170756173,11.0150976449,0.0,62.886420148,41.4019203762,11.6727534833,0.0,10.5075,1.16525348326
 07/24  13:00:00,314.583792991,29.5170756173,11.74206,0.0,62.886420148,41.4019203762,11.6725846084,0.0,10.5075,1.16508460843
 07/24  14:00:00,311.710523478,29.5170756173,13.9218015486,0.0,62.886420148,41.4019203762,11.6724468933,0.0,10.5075,1.16494689331
 07/24  15:00:00,312.369158124,29.5170756173,17.7143212368,0.0,62.886420148,41.4019203762,11.6724916406,0.0,10.5075,1.16499164056
 07/24  16:00:00,308.114757625,29.5170756173,15.8090869593,0.0,62.886420148,41.4019203762,11.6724002056,0.0,10.5075,1.16490020557
 07/24  17:00:00,309.142794361,29.5170756173,15.7728391005,0.0,62.886420148,41.4019203762,11.6725293359,0.0,10.5075,1.16502933589
 07/24  18:00:00,301.912355608,29.5170756173,13.6629429417,0.0,41.9242800987,36.8599292233,10.5048005272,0.0,9.34,1.16480052722
 07/24  19:00:00,289.783556725,29.5170756173,11.9381998113,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  20:00:00,265.416031526,29.5170756173,8.52496141377,0.0,34.9369000822,32.3179380704,10.4515703698,1.11434088228,8.1725,1.16472948752
 07/24  21:00:00,194.272774029,29.5170756173,4.11642544544,0.0,13.9747600329,18.6919646116,5.83449729825,0.0,4.67,1.16449729825
 07/24  22:00:00,129.15305568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,157.515359652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,135.809568985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925166225,0.0,2.335,1.16425166225
 07/25  01:00:00,123.163597327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,122.204380379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,121.229677478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,147.63127155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920344432,0.0,2.335,1.16420344432
 07/25  05:00:00,147.098412736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,189.151581846,29.5170756173,1.31400869383,0.0,13.9747600329,18.6919646116,7.50060917231,2.81060917231,4.67,0.02
 07/25  07:00:00,199.753666336,29.5170756173,1.22547764121,0.0,13.9747600329,18.6919646116,35.7980452467,29.9636823856,4.67,1.1643628611
 07/25  08:00:00,262.165226309,29.5170756173,2.06534539264,0.0,34.9369000822,32.3179380704,29.1895251332,20.9970251332,8.1725,0.02
 07/25  09:00:00,293.216177617,29.5170756173,3.13345640506,0.0,62.886420148,41.4019203762,13.0561130328,1.38389082141,10.5075,1.16472221134
 07/25  10:00:00,293.993312845,29.5170756173,5.12723028748,0.0,62.886420148,41.4019203762,11.6723120322,0.0,10.5075,1.16481203215
 07/25  11:00:00,317.560250352,29.5170756173,8.0896459275,0.0,62.886420148,41.4019203762,11.6725346968,0.0,10.5075,1.16503469678
 07/25  12:00:00,315.244882009,29.5170756173,12.0354686359,0.0,62.886420148,41.4019203762,11.6726987804,0.0,10.5075,1.16519878042
 07/25  13:00:00,321.449127063,29.5170756173,13.7440662848,0.0,62.886420148,41.4019203762,11.6727820411,0.0,10.5075,1.16528204112
 07/25  14:00:00,316.44512695,29.5170756173,15.0724678275,0.0,62.886420148,41.4019203762,11.6723904009,0.0,10.5075,1.16489040085
 07/25  15:00:00,315.360065138,29.5170756173,17.637459765,0.0,62.886420148,41.4019203762,11.6724342608,0.0,10.5075,1.16493426082
 07/25  16:00:00,318.482064691,29.5170756173,20.2949956284,0.0,62.886420148,41.4019203762,11.672342161,0.0,10.5075,1.16484216097
 07/25  17:00:00,319.005409489,29.5170756173,20.768916829,0.0,62.886420148,41.4019203762,11.6724702229,0.0,10.5075,1.16497022288
 07/25  18:00:00,310.967847232,29.5170756173,17.9025733169,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,288.685068972,29.5170756173,14.4823181654,0.0,41.9242800987,36.8599292233,10.5047885005,0.0,9.34,1.16478850047
 07/25  20:00:00,266.193634309,29.5170756173,11.7219512299,0.0,34.9369000822,32.3179380704,9.33716901952,0.0,8.1725,1.16466901952
 07/25  21:00:00,196.120923874,29.5170756173,8.98860524941,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  22:00:00,130.251965746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941728832,0.0,2.335,1.16441728832
 07/25  23:00:00,158.598216437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  24:00:00,139.356068993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,128.352065236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927361102,0.0,2.335,1.16427361102
 07/26  02:00:00,127.971200489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,126.948468822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,133.320494059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920718501,0.0,2.335,1.16420718501
 07/26  05:00:00,131.785073486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,173.900548923,29.5170756173,1.76344720376,0.0,13.9747600329,18.6919646116,5.19671872603,0.506718726033,4.67,0.02
 07/26  07:00:00,194.229179438,29.5170756173,1.72206602963,0.0,13.9747600329,18.6919646116,15.1142777634,9.27987501097,4.67,1.1644027524
 07/26  08:00:00,270.839437739,29.5170756173,3.04042252701,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  09:00:00,309.906233744,29.5170756173,9.6139866043,0.0,62.886420148,41.4019203762,11.6721594905,0.0,10.5075,1.16465949047
 07/26  10:00:00,310.530048401,29.5170756173,12.1716073244,0.0,62.886420148,41.4019203762,11.672248459,0.0,10.5075,1.16474845901
 07/26  11:00:00,329.593613068,29.5170756173,14.0000882961,0.0,62.886420148,41.4019203762,11.6727094512,0.0,10.5075,1.16520945123
 07/26  12:00:00,326.00923856,29.5170756173,16.0534374095,0.0,62.886420148,41.4019203762,11.6726328053,0.0,10.5075,1.16513280532
 07/26  13:00:00,332.657240774,29.5170756173,18.6541603035,0.0,62.886420148,41.4019203762,11.6727151566,0.0,10.5075,1.16521515659
 07/26  14:00:00,331.729505253,29.5170756173,24.198493492,0.0,62.886420148,41.4019203762,11.672539758,0.0,10.5075,1.16503975805
 07/26  15:00:00,330.64032404,29.5170756173,28.6247890138,0.0,62.886420148,41.4019203762,11.6723659032,0.0,10.5075,1.16486590316
 07/26  16:00:00,327.929880158,29.5170756173,27.2177941688,0.0,62.886420148,41.4019203762,11.6724764956,0.0,10.5075,1.16497649563
 07/26  17:00:00,318.519359108,29.5170756173,20.6627078913,0.0,62.886420148,41.4019203762,11.6723999976,0.0,10.5075,1.16489999757
 07/26  18:00:00,304.130139657,29.5170756173,15.0143453071,0.0,41.9242800987,36.8599292233,10.253997566,0.893997565962,9.34,0.02
 07/26  19:00:00,292.90905688,29.5170756173,13.5469094554,0.0,41.9242800987,36.8599292233,10.9362554952,0.431537965098,9.34,1.16471753012
 07/26  20:00:00,273.090897323,29.5170756173,11.2212559412,0.0,34.9369000822,32.3179380704,9.33725829357,0.0,8.1725,1.16475829357
 07/26  21:00:00,202.712105835,29.5170756173,9.37102079248,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  22:00:00,132.473572488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940800315,0.0,2.335,1.16440800315
 07/26  23:00:00,157.691481828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,136.191745242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,125.153034988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926944065,0.0,2.335,1.16426944065
 07/27  02:00:00,124.526039672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,124.110882485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,131.120949369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49913473336,0.0,2.335,1.16413473336
 07/27  05:00:00,130.582475211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,172.425535966,29.5170756173,1.60663194801,0.0,13.9747600329,18.6919646116,5.75937953212,1.06937953212,4.67,0.02
 07/27  07:00:00,191.87428461,29.5170756173,1.52887090227,0.0,13.9747600329,18.6919646116,23.4782265024,17.6437954284,4.67,1.164431074
 07/27  08:00:00,266.72986709,29.5170756173,2.52110339686,0.0,34.9369000822,32.3179380704,15.3887948576,7.19629485761,8.1725,0.02
 07/27  09:00:00,300.623126489,29.5170756173,4.9847548358,0.0,62.886420148,41.4019203762,11.672242813,0.0,10.5075,1.16474281297
 07/27  10:00:00,301.795108233,29.5170756173,8.33957046505,0.0,62.886420148,41.4019203762,11.6723603326,0.0,10.5075,1.16486033262
 07/27  11:00:00,324.665765143,29.5170756173,12.3950603478,0.0,62.886420148,41.4019203762,11.6726330132,0.0,10.5075,1.16513301316
 07/27  12:00:00,321.860527169,29.5170756173,14.3049739088,0.0,62.886420148,41.4019203762,11.6725558845,0.0,10.5075,1.1650558845
 07/27  13:00:00,329.599144483,29.5170756173,16.3313636398,0.0,62.886420148,41.4019203762,11.672636968,0.0,10.5075,1.16513696797
 07/27  14:00:00,322.543109559,29.5170756173,17.6328463699,0.0,62.886420148,41.4019203762,11.672461034,0.0,10.5075,1.16496103401
 07/27  15:00:00,324.262709914,29.5170756173,23.4286865174,0.0,62.886420148,41.4019203762,11.6724865618,0.0,10.5075,1.16498656176
 07/27  16:00:00,329.041229263,29.5170756173,27.7017736019,0.0,62.886420148,41.4019203762,11.6723960574,0.0,10.5075,1.16489605744
 07/27  17:00:00,330.677729962,29.5170756173,28.7624230523,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,321.765370458,29.5170756173,25.426947836,0.0,41.9242800987,36.8599292233,10.5049364051,0.0,9.34,1.16493640509
 07/27  19:00:00,309.463292231,29.5170756173,21.2926107935,0.0,41.9242800987,36.8599292233,10.5047995515,0.0,9.34,1.16479955155
 07/27  20:00:00,286.342022966,29.5170756173,16.7221249638,0.0,34.9369000822,32.3179380704,9.33717548022,0.0,8.1725,1.16467548022
 07/27  21:00:00,217.365128616,29.5170756173,20.2867934844,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  22:00:00,134.239491398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941936097,0.0,2.335,1.16441936097
 07/27  23:00:00,161.472863749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,141.971827448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,131.185685972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925447429,0.0,2.335,1.16425447429
 07/28  02:00:00,130.170633567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,129.863208728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,157.537049028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,157.338705401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924595592,0.0,2.335,1.16424595592
 07/28  06:00:00,200.412013918,29.5170756173,2.9797596655,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,210.464269457,29.5170756173,2.17404157492,0.0,13.9747600329,18.6919646116,6.22986677052,1.53986677052,4.67,0.02
 07/28  08:00:00,274.591860076,29.5170756173,4.7589015417,0.0,34.9369000822,32.3179380704,9.33709116629,0.0,8.1725,1.16459116629
 07/28  09:00:00,312.012047821,29.5170756173,11.0290095822,0.0,62.886420148,41.4019203762,11.6721576802,0.0,10.5075,1.16465768021
 07/28  10:00:00,310.011962767,29.5170756173,12.2285344627,0.0,62.886420148,41.4019203762,11.6722744359,0.0,10.5075,1.16477443588
 07/28  11:00:00,327.539515752,29.5170756173,13.2937819498,0.0,62.886420148,41.4019203762,11.6725460724,0.0,10.5075,1.16504607236
 07/28  12:00:00,323.498122503,29.5170756173,15.1368116289,0.0,62.886420148,41.4019203762,11.6727234561,0.0,10.5075,1.16522345614
 07/28  13:00:00,327.330038867,29.5170756173,16.0479231968,0.0,62.886420148,41.4019203762,11.6725485544,0.0,10.5075,1.16504855442
 07/28  14:00:00,318.253540881,29.5170756173,16.3039661559,0.0,62.886420148,41.4019203762,11.6723716831,0.0,10.5075,1.16487168308
 07/28  15:00:00,317.371769176,29.5170756173,19.5999451698,0.0,62.886420148,41.4019203762,11.6723964788,0.0,10.5075,1.16489647877
 07/28  16:00:00,319.370281177,29.5170756173,21.0841788153,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,316.653967942,29.5170756173,18.9710390215,0.0,62.886420148,41.4019203762,11.6725263251,0.0,10.5075,1.16502632509
 07/28  18:00:00,306.78316821,29.5170756173,15.3997752364,0.0,41.9242800987,36.8599292233,10.5048446642,0.0,9.34,1.1648446642
 07/28  19:00:00,285.650553147,29.5170756173,13.2758547906,0.0,41.9242800987,36.8599292233,10.9057541885,0.401046993626,9.34,1.16470719483
 07/28  20:00:00,261.768782275,29.5170756173,9.56046322094,0.0,34.9369000822,32.3179380704,10.4949149141,1.15767173402,8.1725,1.16474318011
 07/28  21:00:00,187.815419835,29.5170756173,3.38619985437,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,129.01836226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942065355,0.0,2.335,1.16442065355
 07/28  23:00:00,157.648809078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,137.546659123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,123.836620062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561844428,0.0,1.75125,1.16436844428
 07/29  02:00:00,122.222117799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,120.912459804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,127.510472436,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552506837,0.0,1.75125,1.16427506837
 07/29  05:00:00,126.081844669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,154.507624218,29.5170756173,0.761468711857,0.0,6.98738001645,14.1499734587,10.8124956077,7.28999560766,3.5025,0.02
 07/29  07:00:00,172.325220835,29.5170756173,0.646684496684,0.0,6.98738001645,14.1499734587,45.7433683212,41.0763698619,3.5025,1.16449845932
 07/29  08:00:00,234.131059326,29.5170756173,1.34030888133,0.0,20.9621400493,23.2339557645,36.7196655788,30.8621655788,5.8375,0.02
 07/29  09:00:00,260.05103026,29.5170756173,2.53436340686,0.0,41.9242800987,36.8599292233,19.669331997,9.1647286942,9.34,1.16460330283
 07/29  10:00:00,288.060418582,29.5170756173,3.63869011464,0.0,62.886420148,41.4019203762,11.6722540921,0.0,10.5075,1.1647540921
 07/29  11:00:00,314.319898112,29.5170756173,5.88794932547,0.0,62.886420148,41.4019203762,11.6726169946,0.0,10.5075,1.16511699465
 07/29  12:00:00,304.036505528,29.5170756173,5.93685017618,0.0,62.886420148,41.4019203762,11.6725087043,0.0,10.5075,1.1650087043
 07/29  13:00:00,304.837071315,29.5170756173,6.55181641169,0.0,62.886420148,41.4019203762,11.6725974553,0.0,10.5075,1.16509745527
 07/29  14:00:00,302.371395449,29.5170756173,8.80603017985,0.0,62.886420148,41.4019203762,11.6724071321,0.0,10.5075,1.1649071321
 07/29  15:00:00,299.930789809,29.5170756173,10.2064955029,0.0,62.886420148,41.4019203762,11.6725253805,0.0,10.5075,1.16502538045
 07/29  16:00:00,300.352579638,29.5170756173,10.5342670158,0.0,62.886420148,41.4019203762,11.6724176306,0.0,10.5075,1.1649176306
 07/29  17:00:00,300.187101851,29.5170756173,10.5184242875,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,281.070117389,29.5170756173,9.25129696559,0.0,34.9369000822,32.3179380704,10.0860536057,0.748589378456,8.1725,1.1649642272
 07/29  19:00:00,241.069784119,29.5170756173,6.33769785503,0.0,20.9621400493,23.2339557645,7.00218890316,0.0,5.8375,1.16468890316
 07/29  20:00:00,226.71361461,29.5170756173,3.0175624248,0.0,20.9621400493,23.2339557645,7.00212031831,0.0,5.8375,1.16462031831
 07/29  21:00:00,175.230436595,29.5170756173,1.70782007929,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,125.370954479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571894653,0.0,1.75125,1.16446894653
 07/29  23:00:00,155.11938112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,133.498814084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155609721,0.0,1.75125,1.1643109721
 07/30  01:00:00,122.889388017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,122.160289492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,120.568771743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,127.161727153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552473565,0.0,1.75125,1.16427473565
 07/30  05:00:00,125.898632245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,158.226563511,29.5170756173,0.471866601838,0.0,6.98738001645,14.1499734587,19.2341546378,15.7116546378,3.5025,0.02
 07/30  07:00:00,174.108943202,29.5170756173,0.526114318776,0.0,6.98738001645,14.1499734587,50.311120644,45.6443229093,3.5025,1.16429773471
 07/30  08:00:00,209.683466239,29.5170756173,0.849597815322,0.0,6.98738001645,14.1499734587,33.8833473957,30.3608473957,3.5025,0.02
 07/30  09:00:00,193.502484332,29.5170756173,1.19956278595,0.0,6.98738001645,14.1499734587,17.728060572,13.0612115073,3.5025,1.16434906469
 07/30  10:00:00,230.416969161,29.5170756173,4.02132919382,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  11:00:00,256.018079913,29.5170756173,5.92027278027,0.0,27.9495200658,27.7759469175,8.16967120403,0.0,7.005,1.16467120403
 07/30  12:00:00,279.459528939,29.5170756173,9.37653610447,0.0,41.9242800987,36.8599292233,10.5048128495,0.0,9.34,1.16481284955
 07/30  13:00:00,280.901323391,29.5170756173,10.2014684751,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,277.967184897,29.5170756173,11.9714596956,0.0,41.9242800987,36.8599292233,10.504708777,0.0,9.34,1.16470877697
 07/30  15:00:00,275.423898004,29.5170756173,12.9433981167,0.0,41.9242800987,36.8599292233,10.5047954855,0.0,9.34,1.16479548547
 07/30  16:00:00,275.765702635,29.5170756173,13.3289781479,0.0,41.9242800987,36.8599292233,10.5047659606,0.0,9.34,1.16476596056
 07/30  17:00:00,243.654243567,29.5170756173,11.3516607948,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,241.822162643,29.5170756173,8.47619395862,0.0,13.9747600329,18.6919646116,6.44934049443,0.614745818403,4.67,1.16459467602
 07/30  19:00:00,228.357367704,29.5170756173,7.34342311708,0.0,13.9747600329,18.6919646116,5.83453463232,0.0,4.67,1.16453463232
 07/30  20:00:00,215.512058941,29.5170756173,4.15911435468,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,193.718121602,29.5170756173,3.00045534543,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,128.309675104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562098699,0.0,1.75125,1.16437098699
 07/30  23:00:00,156.657474476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,136.392549079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,125.7616655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992688082,0.0,2.335,1.1642688082
 07/31  02:00:00,124.742255906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,123.691754999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,130.160619219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920150927,0.0,2.335,1.16420150927
 07/31  05:00:00,128.157630276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,171.345323518,29.5170756173,0.944253253903,0.0,13.9747600329,18.6919646116,19.9401725372,15.2501725372,4.67,0.02
 07/31  07:00:00,188.074016323,29.5170756173,1.07729339756,0.0,13.9747600329,18.6919646116,40.6913798839,34.8569850692,4.67,1.16439481463
 07/31  08:00:00,269.906418933,29.5170756173,2.98972649081,0.0,34.9369000822,32.3179380704,12.4159739983,4.22347399832,8.1725,0.02
 07/31  09:00:00,310.996230234,29.5170756173,9.50738276656,0.0,62.886420148,41.4019203762,11.6721471474,0.0,10.5075,1.1646471474
 07/31  10:00:00,310.584178563,29.5170756173,11.6057001277,0.0,62.886420148,41.4019203762,11.6724183632,0.0,10.5075,1.16491836318
 07/31  11:00:00,328.211354048,29.5170756173,12.9036890489,0.0,62.886420148,41.4019203762,11.6726867379,0.0,10.5075,1.16518673789
 07/31  12:00:00,322.495745953,29.5170756173,13.9868177419,0.0,62.886420148,41.4019203762,11.6726064772,0.0,10.5075,1.16510647717
