Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  13:00:00,329.076402392,29.5170756173,16.6432035336,0.0,62.886420148,41.4019203762,11.6726844072,0.0,10.5075,1.16518440724
 07/31  14:00:00,326.270953612,29.5170756173,22.0564305975,0.0,62.886420148,41.4019203762,11.6725061098,0.0,10.5075,1.16500610977
 07/31  15:00:00,325.329230141,29.5170756173,25.8749527857,0.0,62.886420148,41.4019203762,11.672329344,0.0,10.5075,1.16482934398
 07/31  16:00:00,326.158635499,29.5170756173,27.1929443192,0.0,62.886420148,41.4019203762,11.6724357119,0.0,10.5075,1.16493571187
 07/31  17:00:00,326.70188819,29.5170756173,27.6786260101,0.0,62.886420148,41.4019203762,11.6723558379,0.0,10.5075,1.16485583788
 07/31  18:00:00,317.379938703,29.5170756173,24.0023444538,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  19:00:00,305.44072822,29.5170756173,19.9714336239,0.0,41.9242800987,36.8599292233,10.5046706102,0.0,9.34,1.16467061024
 07/31  20:00:00,277.539705031,29.5170756173,13.8397992674,0.0,34.9369000822,32.3179380704,9.72530069777,0.388092804697,8.1725,1.16470789308
 07/31  21:00:00,204.222964838,29.5170756173,10.8481426967,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,131.895276109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940365363,0.0,2.335,1.16440365363
 07/31  23:00:00,159.981845366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,140.444638155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,128.759333928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921701691,0.0,2.335,1.16421701691
 08/01  02:00:00,127.53788814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,126.528003702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,152.056613657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921108075,0.0,2.335,1.16421108075
 08/01  05:00:00,150.845072052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,196.129138281,29.5170756173,1.77474339934,0.0,13.9747600329,18.6919646116,5.06063230995,0.370632309951,4.67,0.02
 08/01  07:00:00,203.200805397,29.5170756173,1.58641702157,0.0,13.9747600329,18.6919646116,21.6474750851,15.8130998121,4.67,1.164375273
 08/01  08:00:00,269.648878978,29.5170756173,2.93827254125,0.0,34.9369000822,32.3179380704,9.28468640077,1.09218640077,8.1725,0.02
 08/01  09:00:00,311.406761711,29.5170756173,10.3018805059,0.0,62.886420148,41.4019203762,11.6721825892,0.0,10.5075,1.16468258922
 08/01  10:00:00,314.047146928,29.5170756173,13.585072106,0.0,62.886420148,41.4019203762,11.6722961965,0.0,10.5075,1.16479619648
 08/01  11:00:00,334.329380364,29.5170756173,16.1545474071,0.0,62.886420148,41.4019203762,11.6725638671,0.0,10.5075,1.16506386707
 08/01  12:00:00,333.070514653,29.5170756173,20.3989289335,0.0,62.886420148,41.4019203762,11.6727376462,0.0,10.5075,1.16523764623
 08/01  13:00:00,339.180191705,29.5170756173,23.7832945016,0.0,62.886420148,41.4019203762,11.6725603101,0.0,10.5075,1.16506031009
 08/01  14:00:00,335.148759636,29.5170756173,27.3069147287,0.0,62.886420148,41.4019203762,11.6723813591,0.0,10.5075,1.16488135905
 08/01  15:00:00,330.285026636,29.5170756173,29.0400001565,0.0,62.886420148,41.4019203762,11.6724033762,0.0,10.5075,1.16490337624
 08/01  16:00:00,325.762961991,29.5170756173,26.216324912,0.0,62.886420148,41.4019203762,11.6723098624,0.0,10.5075,1.16480986244
 08/01  17:00:00,323.139758129,29.5170756173,24.0185800221,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  18:00:00,317.653370137,29.5170756173,22.2689918511,0.0,41.9242800987,36.8599292233,10.504846437,0.0,9.34,1.16484643703
 08/01  19:00:00,294.621318154,29.5170756173,17.4476705528,0.0,41.9242800987,36.8599292233,10.5047068677,0.0,9.34,1.16470686773
 08/01  20:00:00,269.628868026,29.5170756173,12.9860850003,0.0,34.9369000822,32.3179380704,10.2269452944,0.889705042144,8.1725,1.16474025229
 08/01  21:00:00,199.738380427,29.5170756173,11.5226940435,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,133.968149979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941697477,0.0,2.335,1.16441697477
 08/01  23:00:00,160.646490974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,139.457732057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,128.492241626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922529164,0.0,2.335,1.16422529164
 08/02  02:00:00,127.634347666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,127.552813736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,135.968397257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,134.467717465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921265475,0.0,2.335,1.16421265475
 08/02  06:00:00,177.812838143,29.5170756173,2.08472771808,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,194.063401212,29.5170756173,1.82671199829,0.0,13.9747600329,18.6919646116,16.3455508851,11.6555508851,4.67,0.02
 08/02  08:00:00,272.849217718,29.5170756173,3.90877733663,0.0,34.9369000822,32.3179380704,9.33699009966,0.0,8.1725,1.16449009966
 08/02  09:00:00,310.61029421,29.5170756173,10.1402880687,0.0,62.886420148,41.4019203762,11.6722103386,0.0,10.5075,1.16471033861
 08/02  10:00:00,310.686195869,29.5170756173,12.309350478,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,332.700084908,29.5170756173,15.0920196023,0.0,62.886420148,41.4019203762,11.6726359082,0.0,10.5075,1.16513590822
 08/02  12:00:00,328.075075091,29.5170756173,17.0978728009,0.0,62.886420148,41.4019203762,12.8178659612,0.0,10.5075,2.31036596119
 08/02  13:00:00,330.747925449,29.5170756173,17.9929427443,0.0,62.886420148,41.4019203762,11.6726793849,0.0,10.5075,1.16517938495
 08/02  14:00:00,328.493357165,29.5170756173,23.1933641647,0.0,62.886420148,41.4019203762,11.6724642456,0.0,10.5075,1.1649642456
 08/02  15:00:00,328.394293911,29.5170756173,27.6781408408,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,326.87303928,29.5170756173,27.2693194378,0.0,62.886420148,41.4019203762,11.6724869863,0.0,10.5075,1.16498698635
 08/02  17:00:00,325.451483586,29.5170756173,26.3374197716,0.0,62.886420148,41.4019203762,11.6723960404,0.0,10.5075,1.16489604036
 08/02  18:00:00,314.080424724,29.5170756173,21.3687654267,0.0,41.9242800987,36.8599292233,10.5049011457,0.0,9.34,1.16490114574
 08/02  19:00:00,298.121632347,29.5170756173,15.8561309285,0.0,41.9242800987,36.8599292233,10.5047347859,0.0,9.34,1.16473478585
 08/02  20:00:00,278.202925548,29.5170756173,12.7374402723,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  21:00:00,200.733986432,29.5170756173,8.32194440449,0.0,13.9747600329,18.6919646116,5.83458767486,0.0,4.67,1.16458767486
 08/02  22:00:00,130.288589352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,157.882888661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928662019,0.0,2.335,1.16428662019
 08/02  24:00:00,137.036413402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,125.719851331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,125.197801093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922595335,0.0,2.335,1.16422595335
 08/03  03:00:00,124.279903067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,130.619066705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,129.080922288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920668784,0.0,2.335,1.16420668784
 08/03  06:00:00,175.076532299,29.5170756173,1.63043501994,0.0,13.9747600329,18.6919646116,5.64844375697,0.958443756969,4.67,0.02
 08/03  07:00:00,192.233233778,29.5170756173,1.6419200241,0.0,13.9747600329,18.6919646116,18.9516389043,14.2616389043,4.67,0.02
 08/03  08:00:00,270.189933725,29.5170756173,3.0234617643,0.0,34.9369000822,32.3179380704,9.95308881792,0.616107635965,8.1725,1.16448118195
 08/03  09:00:00,304.418455468,29.5170756173,6.61355175489,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,295.836576459,29.5170756173,5.18892867712,0.0,62.886420148,41.4019203762,11.6723896011,0.0,10.5075,1.1648896011
 08/03  11:00:00,310.357560113,29.5170756173,4.48477488335,0.0,62.886420148,41.4019203762,11.6724987521,0.0,10.5075,1.16499875214
 08/03  12:00:00,300.652523792,29.5170756173,4.79284634674,0.0,62.886420148,41.4019203762,11.6726220843,0.0,10.5075,1.16512208427
 08/03  13:00:00,298.814410925,29.5170756173,4.08793153927,0.0,62.886420148,41.4019203762,12.817745313,0.0,10.5075,2.31024531297
 08/03  14:00:00,296.348971355,29.5170756173,6.23792862794,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  15:00:00,306.02685279,29.5170756173,13.5008748486,0.0,62.886420148,41.4019203762,11.672451806,0.0,10.5075,1.16495180603
 08/03  16:00:00,309.480073818,29.5170756173,14.326308008,0.0,62.886420148,41.4019203762,11.6723473223,0.0,10.5075,1.16484732228
 08/03  17:00:00,309.728081457,29.5170756173,14.2574280161,0.0,62.886420148,41.4019203762,11.6724615219,0.0,10.5075,1.16496152186
 08/03  18:00:00,301.822417091,29.5170756173,12.7121259407,0.0,41.9242800987,36.8599292233,10.504760422,0.0,9.34,1.16476042202
 08/03  19:00:00,290.970306493,29.5170756173,12.3433981265,0.0,41.9242800987,36.8599292233,10.5047568351,0.0,9.34,1.16475683513
 08/03  20:00:00,267.678144974,29.5170756173,6.32005841275,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,191.18985804,29.5170756173,2.42211357808,0.0,13.9747600329,18.6919646116,5.83457223352,0.0,4.67,1.16457223352
 08/03  22:00:00,127.451287786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,156.435333917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930035477,0.0,2.335,1.16430035477
 08/03  24:00:00,135.774125613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,124.808819621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,124.650254398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921994913,0.0,2.335,1.16421994913
 08/04  03:00:00,124.213182552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,149.895915107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,148.279352469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,194.226474951,29.5170756173,1.24505881775,0.0,13.9747600329,18.6919646116,8.71715458664,2.88289563757,4.67,1.16425894906
 08/04  07:00:00,201.226295762,29.5170756173,1.17757783545,0.0,13.9747600329,18.6919646116,31.3985961146,26.7085961146,4.67,0.02
 08/04  08:00:00,265.32820427,29.5170756173,2.21895103084,0.0,34.9369000822,32.3179380704,21.1673461498,11.8302538453,8.1725,1.16459230456
 08/04  09:00:00,299.995609232,29.5170756173,4.66684728919,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,301.291881657,29.5170756173,7.95625164355,0.0,62.886420148,41.4019203762,11.6722457266,0.0,10.5075,1.16474572664
 08/04  11:00:00,326.308310978,29.5170756173,12.9681066431,0.0,62.886420148,41.4019203762,11.6725925459,0.0,10.5075,1.16509254594
 08/04  12:00:00,320.108997268,29.5170756173,13.5087342642,0.0,62.886420148,41.4019203762,11.6727315741,0.0,10.5075,1.16523157415
 08/04  13:00:00,328.487984147,29.5170756173,16.0315842392,0.0,62.886420148,41.4019203762,11.6725593645,0.0,10.5075,1.16505936447
 08/04  14:00:00,324.744442856,29.5170756173,18.5956651891,0.0,62.886420148,41.4019203762,11.6724511945,0.0,10.5075,1.16495119447
 08/04  15:00:00,326.880813254,29.5170756173,24.0865258907,0.0,62.886420148,41.4019203762,11.6723054932,0.0,10.5075,1.16480549316
 08/04  16:00:00,330.329817934,29.5170756173,27.078044367,0.0,62.886420148,41.4019203762,11.6724027765,0.0,10.5075,1.16490277648
 08/04  17:00:00,330.174370754,29.5170756173,27.1872383655,0.0,62.886420148,41.4019203762,11.6725196683,0.0,10.5075,1.1650196683
 08/04  18:00:00,314.918854269,29.5170756173,19.7684011377,0.0,41.9242800987,36.8599292233,10.5048017432,0.0,9.34,1.16480174319
 08/04  19:00:00,292.362143808,29.5170756173,16.0275587458,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,273.370454559,29.5170756173,12.9035390468,0.0,34.9369000822,32.3179380704,10.163639715,0.826385785309,8.1725,1.16475392966
 08/04  21:00:00,196.460984342,29.5170756173,8.84501185759,0.0,13.9747600329,18.6919646116,5.8345504251,0.0,4.67,1.1645504251
 08/04  22:00:00,132.4712809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,160.227026438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,140.222265928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923640205,0.0,2.335,1.16423640205
 08/05  01:00:00,125.919095152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,124.799691987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,124.43085258,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551199198,0.0,1.75125,1.16426199198
 08/05  04:00:00,133.031620955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,132.863758234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,165.52078195,29.5170756173,1.73867452493,0.0,6.98738001645,14.1499734587,4.66679185411,0.0,3.5025,1.16429185411
 08/05  07:00:00,183.605018001,29.5170756173,1.67517674399,0.0,6.98738001645,14.1499734587,8.31350352469,4.79100352469,3.5025,0.02
 08/05  08:00:00,247.173078566,29.5170756173,3.69151992996,0.0,20.9621400493,23.2339557645,7.00199805089,0.0,5.8375,1.16449805089
 08/05  09:00:00,282.023912322,29.5170756173,10.286814075,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/05  10:00:00,315.264777736,29.5170756173,14.8401709516,0.0,62.886420148,41.4019203762,11.6723492903,0.0,10.5075,1.16484929029
 08/05  11:00:00,337.229737604,29.5170756173,17.6971779801,0.0,62.886420148,41.4019203762,11.672627742,0.0,10.5075,1.16512774196
 08/05  12:00:00,338.137640993,29.5170756173,22.0830973141,0.0,62.886420148,41.4019203762,11.6727269124,0.0,10.5075,1.16522691239
 08/05  13:00:00,349.914918517,29.5170756173,29.5478182022,0.0,62.886420148,41.4019203762,11.6725601545,0.0,10.5075,1.16506015452
 08/05  14:00:00,348.672495915,29.5170756173,34.1860038925,0.0,62.886420148,41.4019203762,11.672438689,0.0,10.5075,1.16493868898
 08/05  15:00:00,344.589192299,29.5170756173,37.1943148986,0.0,62.886420148,41.4019203762,11.672350357,0.0,10.5075,1.16485035702
 08/05  16:00:00,355.467531529,29.5170756173,45.8439651892,0.0,62.886420148,41.4019203762,11.6724541244,0.0,10.5075,1.16495412441
 08/05  17:00:00,357.757737784,29.5170756173,47.9391748587,0.0,62.886420148,41.4019203762,11.6723363464,0.0,10.5075,1.16483634643
 08/05  18:00:00,324.481747577,29.5170756173,35.5540000916,0.0,34.9369000822,32.3179380704,9.33737997046,0.0,8.1725,1.16487997046
 08/05  19:00:00,279.314008026,29.5170756173,25.5159810017,0.0,20.9621400493,23.2339557645,7.00221914011,0.0,5.8375,1.16471914011
 08/05  20:00:00,266.351902243,29.5170756173,18.3241683803,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,212.913625654,29.5170756173,26.8744719093,0.0,6.98738001645,14.1499734587,4.66705532651,0.0,3.5025,1.16455532651
 08/05  22:00:00,136.642011218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,162.34030162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567284712,0.0,1.75125,1.16442284712
 08/05  24:00:00,144.376553921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,134.994031464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,132.365647125,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553983519,0.0,1.75125,1.16428983519
 08/06  03:00:00,131.553298751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,139.045483297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,137.639942812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553712645,0.0,1.75125,1.16428712645
 08/06  06:00:00,170.349035636,29.5170756173,3.73912878329,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,187.254400395,29.5170756173,2.54115373205,0.0,6.98738001645,14.1499734587,4.89786657571,1.37536657571,3.5025,0.02
 08/06  08:00:00,224.640225592,29.5170756173,4.53741862789,0.0,6.98738001645,14.1499734587,4.66686432909,0.0,3.5025,1.16436432909
 08/06  09:00:00,212.214568231,29.5170756173,6.55513313727,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,250.827755489,29.5170756173,12.0023112737,0.0,27.9495200658,27.7759469175,8.16961279206,0.0,7.005,1.16461279206
 08/06  11:00:00,270.355328624,29.5170756173,12.421372003,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,297.998418771,29.5170756173,16.9498348395,0.0,41.9242800987,36.8599292233,10.5047234158,0.0,9.34,1.16472341576
 08/06  13:00:00,304.075284446,29.5170756173,18.8658126076,0.0,41.9242800987,36.8599292233,10.5048212544,0.0,9.34,1.16482125435
 08/06  14:00:00,302.778271056,29.5170756173,23.2747979583,0.0,41.9242800987,36.8599292233,10.5046943939,0.0,9.34,1.16469439391
 08/06  15:00:00,297.428786881,29.5170756173,24.2605328249,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,294.575854596,29.5170756173,22.8903607554,0.0,41.9242800987,36.8599292233,10.5048290168,0.0,9.34,1.16482901684
 08/06  17:00:00,257.024557474,29.5170756173,17.0810442039,0.0,27.9495200658,27.7759469175,8.16970079716,0.0,7.005,1.16470079716
 08/06  18:00:00,253.548954033,29.5170756173,12.8915147012,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,239.985745059,29.5170756173,11.1954014359,0.0,13.9747600329,18.6919646116,5.83465751614,0.0,4.67,1.16465751614
 08/06  20:00:00,230.233540515,29.5170756173,9.10681997569,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,201.316569371,29.5170756173,8.1446477384,0.0,13.9747600329,18.6919646116,5.83444555505,0.0,4.67,1.16444555505
 08/06  22:00:00,128.144294793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,155.550992393,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549473904,0.0,1.75125,1.16424473904
 08/06  24:00:00,135.028099338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,126.150808345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,125.385769282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922549101,0.0,2.335,1.16422549101
 08/07  03:00:00,125.079303841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,132.432266476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,131.465449559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,174.040503364,29.5170756173,1.28378998572,0.0,13.9747600329,18.6919646116,9.79340826115,3.95920902971,4.67,1.16419923144
 08/07  07:00:00,188.386104822,29.5170756173,1.15457097962,0.0,13.9747600329,18.6919646116,36.8363521893,32.1463521893,4.67,0.02
 08/07  08:00:00,272.273118661,29.5170756173,4.23043745892,0.0,34.9369000822,32.3179380704,12.3795802532,3.04248427136,8.1725,1.16459598187
 08/07  09:00:00,317.801358028,29.5170756173,12.237989629,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,318.337173611,29.5170756173,14.3324516558,0.0,62.886420148,41.4019203762,11.6722479199,0.0,10.5075,1.16474791991
 08/07  11:00:00,336.179671322,29.5170756173,16.6053335042,0.0,62.886420148,41.4019203762,11.6725929005,0.0,10.5075,1.16509290046
 08/07  12:00:00,336.470124709,29.5170756173,22.4186654142,0.0,62.886420148,41.4019203762,11.6727303703,0.0,10.5075,1.1652303703
 08/07  13:00:00,347.201435961,29.5170756173,28.7571035652,0.0,62.886420148,41.4019203762,11.6725570924,0.0,10.5075,1.16505709244
 08/07  14:00:00,352.424387574,29.5170756173,38.7074400469,0.0,62.886420148,41.4019203762,11.6724478139,0.0,10.5075,1.16494781387
 08/07  15:00:00,356.934753865,29.5170756173,47.3960969434,0.0,62.886420148,41.4019203762,11.6723010806,0.0,10.5075,1.16480108057
 08/07  16:00:00,361.038785009,29.5170756173,50.8004445571,0.0,62.886420148,41.4019203762,11.6723969801,0.0,10.5075,1.16489698007
 08/07  17:00:00,361.652914275,29.5170756173,51.3305905387,0.0,62.886420148,41.4019203762,11.6725124594,0.0,10.5075,1.16501245942
 08/07  18:00:00,345.042005723,29.5170756173,42.5868739327,0.0,41.9242800987,36.8599292233,10.5047936457,0.0,9.34,1.16479364571
 08/07  19:00:00,325.01797678,29.5170756173,32.2389902956,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,300.042462143,29.5170756173,22.7136049214,0.0,34.9369000822,32.3179380704,9.33724479612,0.0,8.1725,1.16474479612
 08/07  21:00:00,220.138915071,29.5170756173,22.8798942011,0.0,13.9747600329,18.6919646116,5.83454053649,0.0,4.67,1.16454053649
 08/07  22:00:00,134.036817407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,161.510290321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,142.811560507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922636393,0.0,2.335,1.16422636393
 08/08  01:00:00,132.561327215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,131.43153626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,131.877709756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924073945,0.0,2.335,1.16424073945
 08/08  04:00:00,157.898710445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,154.650304347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,199.442660736,29.5170756173,2.55702653711,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,207.0739802,29.5170756173,2.08476717514,0.0,13.9747600329,18.6919646116,9.25162881936,3.41717154,4.67,1.16445727937
 08/08  08:00:00,273.492907295,29.5170756173,4.163055647,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  09:00:00,313.193520126,29.5170756173,11.6385449468,0.0,62.886420148,41.4019203762,11.67221723,0.0,10.5075,1.16471723004
 08/08  10:00:00,312.519311996,29.5170756173,13.4755899044,0.0,62.886420148,41.4019203762,11.6722672826,0.0,10.5075,1.16476728263
 08/08  11:00:00,334.378033485,29.5170756173,16.8371299442,0.0,62.886420148,41.4019203762,11.6726638909,0.0,10.5075,1.16516389094
 08/08  12:00:00,336.405098239,29.5170756173,22.0637574517,0.0,62.886420148,41.4019203762,11.6725636763,0.0,10.5075,1.16506367634
 08/08  13:00:00,351.718455845,29.5170756173,31.6699312048,0.0,62.886420148,41.4019203762,11.6726402937,0.0,10.5075,1.16514029372
 08/08  14:00:00,356.607990332,29.5170756173,40.7936933062,0.0,62.886420148,41.4019203762,11.6724949662,0.0,10.5075,1.16499496624
 08/08  15:00:00,359.525371348,29.5170756173,49.2111667802,0.0,62.886420148,41.4019203762,11.6723315447,0.0,10.5075,1.16483154473
 08/08  16:00:00,363.143112322,29.5170756173,52.5862477516,0.0,62.886420148,41.4019203762,11.6724303538,0.0,10.5075,1.16493035383
 08/08  17:00:00,366.476816186,29.5170756173,55.2041269919,0.0,62.886420148,41.4019203762,11.6723437099,0.0,10.5075,1.16484370987
 08/08  18:00:00,354.995654512,29.5170756173,50.2919461741,0.0,41.9242800987,36.8599292233,10.5048135139,0.0,9.34,1.16481351388
 08/08  19:00:00,328.498147813,29.5170756173,41.8067898074,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,301.478598915,29.5170756173,30.6964613667,0.0,34.9369000822,32.3179380704,9.33723508844,0.0,8.1725,1.16473508844
 08/08  21:00:00,229.709285371,29.5170756173,35.7869179643,0.0,13.9747600329,18.6919646116,5.83449776011,0.0,4.67,1.16449776011
 08/08  22:00:00,138.32697718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,164.43840371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,145.820638932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925133745,0.0,2.335,1.16425133745
 08/09  01:00:00,136.04488929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,134.087074333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,133.779568007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,142.174558315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920052988,0.0,2.335,1.16420052988
 08/09  05:00:00,141.349829536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,195.39588565,29.5170756173,11.1868196924,0.0,13.9747600329,18.6919646116,5.10022482198,0.410224821981,4.67,0.02
 08/09  07:00:00,212.345429574,29.5170756173,7.66674381738,0.0,13.9747600329,18.6919646116,7.21799739099,1.38354168176,4.67,1.16445570923
 08/09  08:00:00,289.972547241,29.5170756173,11.5770784478,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  09:00:00,327.463796953,29.5170756173,16.4170862183,0.0,62.886420148,41.4019203762,11.6722030475,0.0,10.5075,1.16470304753
 08/09  10:00:00,326.841085183,29.5170756173,18.1920995836,0.0,62.886420148,41.4019203762,11.6722833907,0.0,10.5075,1.16478339073
 08/09  11:00:00,343.294905135,29.5170756173,22.2667115251,0.0,62.886420148,41.4019203762,11.6724942927,0.0,10.5075,1.16499429273
 08/09  12:00:00,340.782937808,29.5170756173,26.0717810008,0.0,62.886420148,41.4019203762,11.6726472372,0.0,10.5075,1.16514723716
 08/09  13:00:00,346.643445553,29.5170756173,29.3749723028,0.0,62.886420148,41.4019203762,11.6727204271,0.0,10.5075,1.16522042712
 08/09  14:00:00,341.537538385,29.5170756173,32.2485858532,0.0,62.886420148,41.4019203762,11.6725388525,0.0,10.5075,1.16503885246
 08/09  15:00:00,336.54372994,29.5170756173,34.4705171577,0.0,62.886420148,41.4019203762,11.6723588659,0.0,10.5075,1.16485886591
 08/09  16:00:00,337.375423675,29.5170756173,35.4590058774,0.0,62.886420148,41.4019203762,11.6724606259,0.0,10.5075,1.16496062593
 08/09  17:00:00,333.511825655,29.5170756173,32.9275742228,0.0,62.886420148,41.4019203762,11.6723769034,0.0,10.5075,1.16487690342
 08/09  18:00:00,320.537232804,29.5170756173,26.9077844523,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,305.14929607,29.5170756173,20.7911636161,0.0,41.9242800987,36.8599292233,10.5046888814,0.0,9.34,1.16468888136
 08/09  20:00:00,281.000910338,29.5170756173,14.5304667188,0.0,34.9369000822,32.3179380704,9.33722222855,0.0,8.1725,1.16472222855
 08/09  21:00:00,206.463248835,29.5170756173,13.0317382027,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,132.941227596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940098663,0.0,2.335,1.16440098663
 08/09  23:00:00,159.513564165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,138.897419104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,128.506700464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922917009,0.0,2.335,1.16422917009
 08/10  02:00:00,128.227378466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,127.170570133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,134.439537318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922213763,0.0,2.335,1.16422213763
 08/10  05:00:00,133.356327737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,178.422884681,29.5170756173,2.23067803847,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,194.52698637,29.5170756173,1.96460411716,0.0,13.9747600329,18.6919646116,10.7558670568,4.92148328933,4.67,1.1643837675
 08/10  08:00:00,271.354301858,29.5170756173,3.3659725733,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,310.438567699,29.5170756173,10.012344716,0.0,62.886420148,41.4019203762,11.672186358,0.0,10.5075,1.16468635803
 08/10  10:00:00,310.22003363,29.5170756173,12.3619017573,0.0,62.886420148,41.4019203762,11.672295741,0.0,10.5075,1.16479574096
 08/10  11:00:00,331.075427281,29.5170756173,14.7953369134,0.0,62.886420148,41.4019203762,11.6725580785,0.0,10.5075,1.16505807853
 08/10  12:00:00,328.664134627,29.5170756173,18.0114006446,0.0,62.886420148,41.4019203762,11.6727270143,0.0,10.5075,1.16522701427
 08/10  13:00:00,339.089432764,29.5170756173,24.0478971353,0.0,62.886420148,41.4019203762,11.6725465461,0.0,10.5075,1.16504654615
 08/10  14:00:00,334.665525111,29.5170756173,27.8594473278,0.0,62.886420148,41.4019203762,11.6723646503,0.0,10.5075,1.16486465026
 08/10  15:00:00,331.05838557,29.5170756173,30.329701768,0.0,62.886420148,41.4019203762,11.6723829291,0.0,10.5075,1.16488292906
 08/10  16:00:00,331.897139046,29.5170756173,31.4456429731,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  17:00:00,332.258121837,29.5170756173,31.9030074256,0.0,62.886420148,41.4019203762,11.6725053,0.0,10.5075,1.16500530003
 08/10  18:00:00,323.497113139,29.5170756173,28.5884936436,0.0,41.9242800987,36.8599292233,10.5048186488,0.0,9.34,1.16481864879
 08/10  19:00:00,305.412109721,29.5170756173,20.4023379022,0.0,41.9242800987,36.8599292233,10.5046761711,0.0,9.34,1.16467617113
 08/10  20:00:00,280.746075952,29.5170756173,14.0145736544,0.0,34.9369000822,32.3179380704,10.2186221085,0.881416026455,8.1725,1.16470608202
 08/10  21:00:00,199.925611327,29.5170756173,7.70226774107,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,129.887412074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938179629,0.0,2.335,1.16438179629
 08/10  23:00:00,157.770579968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,137.350848624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,126.163133956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,125.705116424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925779685,0.0,2.335,1.16425779685
 08/11  03:00:00,125.387738668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,152.131943352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,150.880185979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924095469,0.0,2.335,1.16424095469
 08/11  06:00:00,194.730723424,29.5170756173,1.67646979707,0.0,13.9747600329,18.6919646116,5.08145696453,0.391456964532,4.67,0.02
 08/11  07:00:00,202.345381503,29.5170756173,1.53444100803,0.0,13.9747600329,18.6919646116,23.3279611006,18.6379611006,4.67,0.02
 08/11  08:00:00,269.632519696,29.5170756173,2.93457360548,0.0,34.9369000822,32.3179380704,10.4451477354,1.10807017875,8.1725,1.16457755664
 08/11  09:00:00,309.22828169,29.5170756173,9.34325480496,0.0,62.886420148,41.4019203762,11.6721668781,0.0,10.5075,1.16466687815
 08/11  10:00:00,309.292052324,29.5170756173,11.9065841799,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  11:00:00,330.318018853,29.5170756173,14.12790639,0.0,62.886420148,41.4019203762,11.6725873555,0.0,10.5075,1.16508735553
 08/11  12:00:00,327.632888195,29.5170756173,16.9038968315,0.0,62.886420148,41.4019203762,12.8177580658,0.0,10.5075,2.31025806584
 08/11  13:00:00,337.693708756,29.5170756173,22.3747909475,0.0,62.886420148,41.4019203762,11.6726200168,0.0,10.5075,1.16512001683
 08/11  14:00:00,335.731412954,29.5170756173,27.936123355,0.0,62.886420148,41.4019203762,11.6724025611,0.0,10.5075,1.16490256115
 08/11  15:00:00,335.253925406,29.5170756173,32.3979314196,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,333.871840911,29.5170756173,32.0110939569,0.0,62.886420148,41.4019203762,11.6724219761,0.0,10.5075,1.16492197607
 08/11  17:00:00,328.861293884,29.5170756173,28.8186887377,0.0,62.886420148,41.4019203762,11.6723281501,0.0,10.5075,1.16482815012
 08/11  18:00:00,319.214078488,29.5170756173,24.8116495893,0.0,41.9242800987,36.8599292233,10.5048298761,0.0,9.34,1.16482987608
 08/11  19:00:00,293.420751562,29.5170756173,18.0982740847,0.0,41.9242800987,36.8599292233,10.5046610897,0.0,9.34,1.16466108967
 08/11  20:00:00,271.674696636,29.5170756173,13.4691457606,0.0,34.9369000822,32.3179380704,9.12110716566,0.928607165663,8.1725,0.02
 08/11  21:00:00,193.264912833,29.5170756173,6.94667075394,0.0,13.9747600329,18.6919646116,5.8345750296,0.0,4.67,1.1645750296
 08/11  22:00:00,131.514839442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,160.133910909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928730845,0.0,2.335,1.16428730845
 08/11  24:00:00,141.181039254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,126.473254074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,124.965585472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552654658,0.0,1.75125,1.16427654658
 08/12  03:00:00,124.652161102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,132.37014542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,131.540078532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551874363,0.0,1.75125,1.16426874363
 08/12  06:00:00,163.508005381,29.5170756173,1.61848426475,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,179.642006674,29.5170756173,1.46553247771,0.0,6.98738001645,14.1499734587,15.2577509568,11.7352509568,3.5025,0.02
 08/12  08:00:00,243.790403878,29.5170756173,2.49536395434,0.0,20.9621400493,23.2339557645,7.71919757761,0.717119456188,5.8375,1.16457812142
 08/12  09:00:00,279.253568675,29.5170756173,9.45338212488,0.0,41.9242800987,36.8599292233,10.5046519571,0.0,9.34,1.16465195709
 08/12  10:00:00,312.413511899,29.5170756173,14.0925893391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,336.863153009,29.5170756173,17.5587114817,0.0,62.886420148,41.4019203762,11.6726042196,0.0,10.5075,1.16510421958
 08/12  12:00:00,341.353508691,29.5170756173,25.0639269839,0.0,62.886420148,41.4019203762,12.8176837174,0.0,10.5075,2.31018371741
 08/12  13:00:00,356.132726993,29.5170756173,34.4471652953,0.0,62.886420148,41.4019203762,11.6725837515,0.0,10.5075,1.16508375148
 08/12  14:00:00,357.315274037,29.5170756173,41.171943838,0.0,62.886420148,41.4019203762,11.6723531577,0.0,10.5075,1.16485315765
 08/12  15:00:00,358.421799654,29.5170756173,48.2772831228,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  16:00:00,360.594298632,29.5170756173,50.6470780342,0.0,62.886420148,41.4019203762,11.6724435408,0.0,10.5075,1.16494354077
 08/12  17:00:00,355.387824505,29.5170756173,47.0176577913,0.0,62.886420148,41.4019203762,11.6723273131,0.0,10.5075,1.16482731306
 08/12  18:00:00,318.765182429,29.5170756173,32.3625795979,0.0,34.9369000822,32.3179380704,9.3373753865,0.0,8.1725,1.1648753865
 08/12  19:00:00,271.008279864,29.5170756173,20.5749218305,0.0,20.9621400493,23.2339557645,7.00223917541,0.0,5.8375,1.16473917541
 08/12  20:00:00,261.729392258,29.5170756173,16.485069027,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  21:00:00,205.37367772,29.5170756173,20.9227478727,0.0,6.98738001645,14.1499734587,4.66699631889,0.0,3.5025,1.16449631889
 08/12  22:00:00,134.44298117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,161.65255433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567181636,0.0,1.75125,1.16442181636
 08/12  24:00:00,142.825609805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,132.174062749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550273319,0.0,1.75125,1.16425273319
 08/13  02:00:00,130.833144643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,130.497665356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,138.902587726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,139.092201156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550923209,0.0,1.75125,1.16425923209
 08/13  06:00:00,175.195094638,29.5170756173,6.81899339269,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,186.625822688,29.5170756173,2.19158778952,0.0,6.98738001645,14.1499734587,4.99914269117,1.47664269117,3.5025,0.02
 08/13  08:00:00,217.082581403,29.5170756173,2.02831330481,0.0,6.98738001645,14.1499734587,4.66686748883,0.0,3.5025,1.16436748883
 08/13  09:00:00,199.819130086,29.5170756173,2.82310565589,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,238.487013164,29.5170756173,8.33585209061,0.0,27.9495200658,27.7759469175,8.16964910124,0.0,7.005,1.16464910124
 08/13  11:00:00,259.832750245,29.5170756173,8.50312880425,0.0,27.9495200658,27.7759469175,8.1696631617,0.0,7.005,1.1646631617
 08/13  12:00:00,282.277890193,29.5170756173,11.1426619064,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,282.942640924,29.5170756173,11.241684214,0.0,41.9242800987,36.8599292233,10.5046620375,0.0,9.34,1.1646620375
 08/13  14:00:00,277.412868215,29.5170756173,12.1510749781,0.0,41.9242800987,36.8599292233,10.5047097293,0.0,9.34,1.16470972926
 08/13  15:00:00,275.947268881,29.5170756173,13.3195027724,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,279.613817919,29.5170756173,14.5943102179,0.0,41.9242800987,36.8599292233,10.5048326355,0.0,9.34,1.16483263555
 08/13  17:00:00,252.402686472,29.5170756173,13.5389828293,0.0,27.9495200658,27.7759469175,8.16971293433,0.0,7.005,1.16471293433
 08/13  18:00:00,244.803338165,29.5170756173,8.75662522509,0.0,13.9747600329,18.6919646116,8.14318233885,2.30866008957,4.67,1.16452224928
 08/13  19:00:00,229.193270346,29.5170756173,6.80418174171,0.0,13.9747600329,18.6919646116,5.4952738262,0.805273826197,4.67,0.02
 08/13  20:00:00,220.496684116,29.5170756173,3.73033405822,0.0,13.9747600329,18.6919646116,5.83446536627,0.0,4.67,1.16446536627
 08/13  21:00:00,193.986979841,29.5170756173,2.65664033521,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,129.090555862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,157.858538422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552434352,0.0,1.75125,1.16427434352
 08/13  24:00:00,139.337097884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,132.25723909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,131.819939659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992612401,0.0,2.335,1.1642612401
 08/14  03:00:00,131.245541916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,139.636093347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,139.017155725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924109245,0.0,2.335,1.16424109245
 08/14  06:00:00,187.816038884,29.5170756173,5.86582543099,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,205.527116523,29.5170756173,4.3259633995,0.0,13.9747600329,18.6919646116,6.30548313412,1.61548313412,4.67,0.02
 08/14  08:00:00,283.654080437,29.5170756173,8.54227583205,0.0,34.9369000822,32.3179380704,9.33701252718,0.0,8.1725,1.16451252718
 08/14  09:00:00,319.399195312,29.5170756173,12.9383487657,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  10:00:00,316.323658227,29.5170756173,13.4807068034,0.0,62.886420148,41.4019203762,11.672416315,0.0,10.5075,1.16491631504
 08/14  11:00:00,333.725268736,29.5170756173,15.8961759534,0.0,62.886420148,41.4019203762,11.6725215033,0.0,10.5075,1.16502150331
 08/14  12:00:00,333.554290673,29.5170756173,18.4633032642,0.0,62.886420148,41.4019203762,11.6726410749,0.0,10.5075,1.16514107486
 08/14  13:00:00,340.148236429,29.5170756173,21.944663637,0.0,62.886420148,41.4019203762,12.8177730905,0.0,10.5075,2.31027309053
 08/14  14:00:00,337.885723162,29.5170756173,25.777108427,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,335.226220118,29.5170756173,29.4217551979,0.0,62.886420148,41.4019203762,11.6724617038,0.0,10.5075,1.16496170376
 08/14  16:00:00,334.718998529,29.5170756173,29.4896615908,0.0,62.886420148,41.4019203762,11.6723543939,0.0,10.5075,1.16485439385
 08/14  17:00:00,332.263856917,29.5170756173,28.0948110337,0.0,62.886420148,41.4019203762,11.6724650269,0.0,10.5075,1.16496502691
 08/14  18:00:00,319.839573999,29.5170756173,22.7139050562,0.0,41.9242800987,36.8599292233,10.5047615756,0.0,9.34,1.16476157561
 08/14  19:00:00,304.111456345,29.5170756173,16.732200514,0.0,41.9242800987,36.8599292233,10.5047551861,0.0,9.34,1.16475518606
 08/14  20:00:00,284.603072055,29.5170756173,12.6377080493,0.0,34.9369000822,32.3179380704,8.98935378944,0.79685378944,8.1725,0.02
 08/14  21:00:00,205.440114213,29.5170756173,10.8923281089,0.0,13.9747600329,18.6919646116,5.83456861575,0.0,4.67,1.16456861575
 08/14  22:00:00,133.741276182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,162.298050996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929588577,0.0,2.335,1.16429588576
 08/14  24:00:00,143.77857862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,131.930506866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,130.141610181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921477969,0.0,2.335,1.16421477969
 08/15  03:00:00,129.380009388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,157.057435188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,156.791472585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,205.087020389,29.5170756173,2.42068390464,0.0,13.9747600329,18.6919646116,5.83425306084,0.0,4.67,1.16425306084
 08/15  07:00:00,208.85305043,29.5170756173,1.95917073977,0.0,13.9747600329,18.6919646116,6.02984693543,1.33984693543,4.67,0.02
 08/15  08:00:00,277.34908176,29.5170756173,6.14409714706,0.0,34.9369000822,32.3179380704,9.3370832693,0.0,8.1725,1.1645832693
 08/15  09:00:00,318.455015188,29.5170756173,12.7102278684,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  10:00:00,319.539916884,29.5170756173,15.1063790789,0.0,62.886420148,41.4019203762,11.6722335487,0.0,10.5075,1.16473354868
 08/15  11:00:00,339.014025878,29.5170756173,18.6424613666,0.0,62.886420148,41.4019203762,11.6725764502,0.0,10.5075,1.16507645023
 08/15  12:00:00,336.960778197,29.5170756173,23.3906826619,0.0,62.886420148,41.4019203762,11.6727121721,0.0,10.5075,1.16521217207
 08/15  13:00:00,349.937748375,29.5170756173,31.2120392078,0.0,62.886420148,41.4019203762,11.6725377445,0.0,10.5075,1.16503774449
 08/15  14:00:00,350.042829038,29.5170756173,36.710237251,0.0,62.886420148,41.4019203762,11.6724270977,0.0,10.5075,1.16492709772
 08/15  15:00:00,346.115693256,29.5170756173,39.8405706385,0.0,62.886420148,41.4019203762,11.6724774344,0.0,10.5075,1.16497743437
 08/15  16:00:00,343.209977818,29.5170756173,38.3760932829,0.0,62.886420148,41.4019203762,11.6723733629,0.0,10.5075,1.16487336293
 08/15  17:00:00,340.449684888,29.5170756173,36.2017911797,0.0,62.886420148,41.4019203762,11.6724872348,0.0,10.5075,1.16498723479
 08/15  18:00:00,329.415472237,29.5170756173,30.9142354392,0.0,41.9242800987,36.8599292233,10.5047674269,0.0,9.34,1.16476742685
 08/15  19:00:00,298.00409349,29.5170756173,19.9220227937,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,275.881434195,29.5170756173,13.089248357,0.0,34.9369000822,32.3179380704,10.2762627028,0.939045331344,8.1725,1.16471737147
 08/15  21:00:00,195.888250904,29.5170756173,8.90899061395,0.0,13.9747600329,18.6919646116,5.83451221496,0.0,4.67,1.16451221496
 08/15  22:00:00,131.125212747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,158.010054807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,137.886183384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926270039,0.0,2.335,1.16426270039
 08/16  01:00:00,126.375174198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,125.449421134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,123.614471345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921182915,0.0,2.335,1.16421182915
 08/16  04:00:00,129.487969917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,127.763691955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,174.115286976,29.5170756173,1.25427605027,0.0,13.9747600329,18.6919646116,7.71909633821,3.02909633821,4.67,0.02
 08/16  07:00:00,184.547500343,29.5170756173,1.16266410234,0.0,13.9747600329,18.6919646116,35.8997066767,30.0652620886,4.67,1.16444458809
 08/16  08:00:00,261.894387791,29.5170756173,2.17303924454,0.0,34.9369000822,32.3179380704,18.6343736883,10.4418736883,8.1725,0.02
 08/16  09:00:00,296.056572422,29.5170756173,4.21374953203,0.0,62.886420148,41.4019203762,11.6721867812,0.0,10.5075,1.16468678123
 08/16  10:00:00,297.449129469,29.5170756173,8.4179052913,0.0,62.886420148,41.4019203762,11.6722356676,0.0,10.5075,1.16473566757
 08/16  11:00:00,323.81813071,29.5170756173,11.7200101302,0.0,62.886420148,41.4019203762,11.672630659,0.0,10.5075,1.16513065895
 08/16  12:00:00,321.543320683,29.5170756173,14.3721604013,0.0,62.886420148,41.4019203762,11.6727825917,0.0,10.5075,1.16528259172
 08/16  13:00:00,332.856522035,29.5170756173,19.0278288139,0.0,62.886420148,41.4019203762,11.6726046022,0.0,10.5075,1.16510460223
 08/16  14:00:00,335.200970006,29.5170756173,26.8519547089,0.0,62.886420148,41.4019203762,11.672458362,0.0,10.5075,1.16495836195
 08/16  15:00:00,340.215793035,29.5170756173,34.6391416744,0.0,62.886420148,41.4019203762,11.6722940975,0.0,10.5075,1.16479409748
 08/16  16:00:00,345.530490668,29.5170756173,38.8157566297,0.0,62.886420148,41.4019203762,11.6723917093,0.0,10.5075,1.16489170928
 08/16  17:00:00,346.525409377,29.5170756173,39.4156292971,0.0,62.886420148,41.4019203762,11.6725088443,0.0,10.5075,1.16500884428
 08/16  18:00:00,337.067322387,29.5170756173,35.8455193767,0.0,41.9242800987,36.8599292233,10.5047727702,0.0,9.34,1.16477277016
 08/16  19:00:00,322.06400303,29.5170756173,29.1661911282,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  20:00:00,301.980926746,29.5170756173,20.6103688902,0.0,34.9369000822,32.3179380704,9.33719352475,0.0,8.1725,1.16469352475
 08/16  21:00:00,227.303692217,29.5170756173,27.8636469512,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,138.126924936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941985722,0.0,2.335,1.16441985722
 08/16  23:00:00,164.512272929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,146.628231822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920930197,0.0,2.335,1.16420930197
 08/17  01:00:00,137.025204962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,135.105290947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,133.741293441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,140.58052882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922305516,0.0,2.335,1.16422305516
 08/17  05:00:00,139.120892659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,188.224514438,29.5170756173,4.13176715303,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,200.82733909,29.5170756173,2.62696575969,0.0,13.9747600329,18.6919646116,7.23369081785,1.39927785776,4.67,1.16441296009
 08/17  08:00:00,283.511947349,29.5170756173,9.35675016555,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/17  09:00:00,322.8557567,29.5170756173,14.5511528289,0.0,62.886420148,41.4019203762,11.6721595082,0.0,10.5075,1.16465950815
 08/17  10:00:00,318.111679521,29.5170756173,14.916429962,0.0,62.886420148,41.4019203762,11.672239131,0.0,10.5075,1.16473913099
