Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  11:00:00,328.117914386,29.5170756173,14.1309067277,0.0,62.886420148,41.4019203762,11.672686064,0.0,10.5075,1.16518606398
 08/17  12:00:00,309.067277808,29.5170756173,9.04819166578,0.0,62.886420148,41.4019203762,12.2093788638,0.536777880396,10.5075,1.16510098337
 08/17  13:00:00,303.925848832,29.5170756173,5.94405499704,0.0,62.886420148,41.4019203762,12.3563725685,0.68369924251,10.5075,1.16517332601
 08/17  14:00:00,291.737586823,29.5170756173,4.97062305345,0.0,62.886420148,41.4019203762,11.6724912482,0.0,10.5075,1.16499124816
 08/17  15:00:00,285.819615337,29.5170756173,4.43555162902,0.0,62.886420148,41.4019203762,11.6723107119,0.0,10.5075,1.16481071187
 08/17  16:00:00,285.464810652,29.5170756173,4.2957520335,0.0,62.886420148,41.4019203762,11.6724116363,0.0,10.5075,1.16491163634
 08/17  17:00:00,284.79703092,29.5170756173,3.95230815609,0.0,62.886420148,41.4019203762,11.6723273447,0.0,10.5075,1.16482734466
 08/17  18:00:00,280.68898649,29.5170756173,3.65597932038,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,271.566083443,29.5170756173,3.61816680156,0.0,41.9242800987,36.8599292233,10.5046386415,0.0,9.34,1.16463864147
 08/17  20:00:00,259.81699089,29.5170756173,3.10100681014,0.0,34.9369000822,32.3179380704,9.33717137921,0.0,8.1725,1.16467137921
 08/17  21:00:00,187.920891074,29.5170756173,2.00833720856,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,125.694162476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941237146,0.0,2.335,1.16441237146
 08/17  23:00:00,155.062097572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,131.221267966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,119.113978692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924603464,0.0,2.335,1.16424603464
 08/18  02:00:00,116.279186227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,114.404561558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,137.847844218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,137.026755352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992355827,0.0,2.335,1.1642355827
 08/18  06:00:00,185.294786796,29.5170756173,0.543790466756,0.0,13.9747600329,18.6919646116,43.991785264,39.301785264,4.67,0.02
 08/18  07:00:00,187.753742509,29.5170756173,0.480642298875,0.0,13.9747600329,18.6919646116,76.5545689923,71.8645689923,4.67,0.02
 08/18  08:00:00,254.400729047,29.5170756173,1.36141711797,0.0,34.9369000822,32.3179380704,57.9719677528,48.6348927329,8.1725,1.16457501999
 08/18  09:00:00,286.337027511,29.5170756173,2.39453218548,0.0,62.886420148,41.4019203762,27.3347323529,15.6625982026,10.5075,1.16463415033
 08/18  10:00:00,283.520234333,29.5170756173,2.8691450187,0.0,62.886420148,41.4019203762,12.81260115,1.14035798011,10.5075,1.16474316986
 08/18  11:00:00,310.575569914,29.5170756173,4.77488749485,0.0,62.886420148,41.4019203762,11.6725050123,0.0,10.5075,1.1650050123
 08/18  12:00:00,304.151091187,29.5170756173,7.06193881603,0.0,62.886420148,41.4019203762,11.6726734967,0.0,10.5075,1.16517349669
 08/18  13:00:00,302.860499111,29.5170756173,8.01763178046,0.0,62.886420148,41.4019203762,11.6727427197,0.0,10.5075,1.16524271974
 08/18  14:00:00,296.432454502,29.5170756173,9.66896198494,0.0,62.886420148,41.4019203762,11.67252486,0.0,10.5075,1.16502485998
 08/18  15:00:00,293.023320462,29.5170756173,11.032048292,0.0,62.886420148,41.4019203762,11.6723281761,0.0,10.5075,1.1648281761
 08/18  16:00:00,293.213787771,29.5170756173,11.4286456222,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  17:00:00,293.760114257,29.5170756173,11.9148327336,0.0,62.886420148,41.4019203762,11.6724500851,0.0,10.5075,1.16495008509
 08/18  18:00:00,286.379396995,29.5170756173,8.93374198164,0.0,41.9242800987,36.8599292233,10.5047631583,0.0,9.34,1.16476315829
 08/18  19:00:00,266.248212808,29.5170756173,6.17718510553,0.0,41.9242800987,36.8599292233,10.5047830103,0.0,9.34,1.16478301026
 08/18  20:00:00,251.776068665,29.5170756173,3.51612957952,0.0,34.9369000822,32.3179380704,9.33714972477,0.0,8.1725,1.16464972477
 08/18  21:00:00,180.659192113,29.5170756173,1.99551028424,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,123.267557886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,151.681962622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933135429,0.0,2.335,1.16433135429
 08/18  24:00:00,127.522176684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,113.855362993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,113.047169465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557054484,0.0,1.75125,1.16432054484
 08/19  03:00:00,112.282531786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,118.098824884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,118.162821876,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549779513,0.0,1.75125,1.16424779513
 08/19  06:00:00,155.779637832,29.5170756173,0.487873119125,0.0,6.98738001645,14.1499734587,26.4734157044,22.9509157044,3.5025,0.02
 08/19  07:00:00,167.602548489,29.5170756173,0.439930318745,0.0,6.98738001645,14.1499734587,60.6945757626,56.0275635238,3.5025,1.16451223877
 08/19  08:00:00,228.751885575,29.5170756173,0.941954027172,0.0,20.9621400493,23.2339557645,53.343590809,47.486090809,5.8375,0.02
 08/19  09:00:00,254.436117433,29.5170756173,1.97907348589,0.0,41.9242800987,36.8599292233,34.8027007195,24.2980666171,9.34,1.16463410244
 08/19  10:00:00,279.877341879,29.5170756173,2.60068872281,0.0,62.886420148,41.4019203762,19.4262264976,7.75389995384,10.5075,1.16482654371
 08/19  11:00:00,304.507942796,29.5170756173,2.89386301049,0.0,62.886420148,41.4019203762,11.6724919448,0.0,10.5075,1.16499194475
 08/19  12:00:00,291.855565684,29.5170756173,2.97858853027,0.0,62.886420148,41.4019203762,11.6726215785,0.0,10.5075,1.16512157855
 08/19  13:00:00,290.416543073,29.5170756173,3.03308550345,0.0,62.886420148,41.4019203762,11.6727066706,0.0,10.5075,1.16520667056
 08/19  14:00:00,283.556316251,29.5170756173,2.99824410618,0.0,62.886420148,41.4019203762,11.672475921,0.0,10.5075,1.16497592095
 08/19  15:00:00,278.779757735,29.5170756173,2.94821849576,0.0,62.886420148,41.4019203762,11.6723760659,0.0,10.5075,1.1648760659
 08/19  16:00:00,278.166428727,29.5170756173,2.9282188052,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  17:00:00,277.488050098,29.5170756173,2.86672795473,0.0,62.886420148,41.4019203762,11.6724503374,0.0,10.5075,1.16495033737
 08/19  18:00:00,258.346298534,29.5170756173,2.09761433662,0.0,34.9369000822,32.3179380704,24.8870013959,15.5496979584,8.1725,1.16480343748
 08/19  19:00:00,218.358378214,29.5170756173,1.43681754002,0.0,20.9621400493,23.2339557645,34.4928250586,27.4906316847,5.8375,1.16469337398
 08/19  20:00:00,218.713132943,29.5170756173,1.33624341508,0.0,20.9621400493,23.2339557645,38.8114737523,31.8093765597,5.8375,1.16459719261
 08/19  21:00:00,168.113970055,29.5170756173,0.703639709556,0.0,6.98738001645,14.1499734587,5.39869607704,1.87619607704,3.5025,0.02
 08/19  22:00:00,120.012989578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565026719,0.0,1.75125,1.16440026719
 08/19  23:00:00,150.370638544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,126.762466802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,116.76640031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555209678,0.0,1.75125,1.16430209678
 08/20  02:00:00,115.728612885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,114.734667808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,121.596520956,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549056339,0.0,1.75125,1.16424056339
 08/20  05:00:00,120.569636827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,156.45009403,29.5170756173,0.138084806283,0.0,6.98738001645,14.1499734587,38.3195482882,34.7970482882,3.5025,0.02
 08/20  07:00:00,168.016886754,29.5170756173,0.169000774786,0.0,6.98738001645,14.1499734587,70.7223721563,66.0555846909,3.5025,1.16428746539
 08/20  08:00:00,200.833860237,29.5170756173,0.300154923741,0.0,6.98738001645,14.1499734587,64.2992704259,60.7767704259,3.5025,0.02
 08/20  09:00:00,179.05713178,29.5170756173,0.297042774962,0.0,6.98738001645,14.1499734587,62.7757717153,59.2532717153,3.5025,0.02
 08/20  10:00:00,212.972877025,29.5170756173,1.12998371096,0.0,27.9495200658,27.7759469175,50.1677269755,41.998049788,7.005,1.16467718753
 08/20  11:00:00,240.835924256,29.5170756173,1.38526861742,0.0,27.9495200658,27.7759469175,36.5231916935,28.353556762,7.005,1.16463493145
 08/20  12:00:00,262.482203329,29.5170756173,2.81463283434,0.0,41.9242800987,36.8599292233,10.935738389,1.57573838897,9.34,0.02
 08/20  13:00:00,268.863575737,29.5170756173,5.04946744672,0.0,41.9242800987,36.8599292233,10.5047873609,0.0,9.34,1.16478736094
 08/20  14:00:00,268.122061107,29.5170756173,7.71826130325,0.0,41.9242800987,36.8599292233,10.5046725917,0.0,9.34,1.16467259173
 08/20  15:00:00,266.95902495,29.5170756173,9.69606617953,0.0,41.9242800987,36.8599292233,10.504757464,0.0,9.34,1.16475746398
 08/20  16:00:00,267.947284673,29.5170756173,10.383218386,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,236.607154666,29.5170756173,8.11308097824,0.0,27.9495200658,27.7759469175,8.16967678107,0.0,7.005,1.16467678107
 08/20  18:00:00,234.403404586,29.5170756173,4.18165201615,0.0,13.9747600329,18.6919646116,6.24510064446,0.410584882862,4.67,1.1645157616
 08/20  19:00:00,221.873696247,29.5170756173,2.88907866523,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  20:00:00,220.254344814,29.5170756173,2.20764537848,0.0,13.9747600329,18.6919646116,5.83447245479,0.0,4.67,1.16447245479
 08/20  21:00:00,191.826491506,29.5170756173,2.00210012226,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  22:00:00,126.210335544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555371294,0.0,1.75125,1.16430371294
 08/20  23:00:00,154.366124743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,133.20989807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,125.48395032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925270194,0.0,2.335,1.16425270194
 08/21  02:00:00,125.182550104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,124.901222638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,132.257131472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,132.092068629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499239225,0.0,2.335,1.164239225
 08/21  06:00:00,179.680969889,29.5170756173,1.28812986724,0.0,13.9747600329,18.6919646116,6.94050776355,2.25050776355,4.67,0.02
 08/21  07:00:00,191.929564367,29.5170756173,1.19098539093,0.0,13.9747600329,18.6919646116,30.8700418848,26.1800418848,4.67,0.02
 08/21  08:00:00,269.732932848,29.5170756173,2.5388472284,0.0,34.9369000822,32.3179380704,13.2893797848,3.95236586342,8.1725,1.16451392134
 08/21  09:00:00,305.385668848,29.5170756173,6.54766544775,0.0,62.886420148,41.4019203762,11.6722307154,0.0,10.5075,1.16473071542
 08/21  10:00:00,305.523392297,29.5170756173,9.87928620728,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,325.54815483,29.5170756173,11.8079071691,0.0,62.886420148,41.4019203762,11.6726514682,0.0,10.5075,1.16515146819
 08/21  12:00:00,318.933916129,29.5170756173,12.4134580015,0.0,62.886420148,41.4019203762,12.8178870966,0.0,10.5075,2.31038709663
 08/21  13:00:00,325.757035273,29.5170756173,14.1531015114,0.0,62.886420148,41.4019203762,11.6726852663,0.0,10.5075,1.1651852663
 08/21  14:00:00,322.201088854,29.5170756173,16.7464601682,0.0,62.886420148,41.4019203762,11.6724679537,0.0,10.5075,1.1649679537
 08/21  15:00:00,322.65579073,29.5170756173,21.0087276494,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,325.871198834,29.5170756173,23.3826323621,0.0,62.886420148,41.4019203762,11.6724877219,0.0,10.5075,1.16498772187
 08/21  17:00:00,323.205218351,29.5170756173,21.8709972128,0.0,62.886420148,41.4019203762,11.6723940881,0.0,10.5075,1.16489408812
 08/21  18:00:00,313.175312762,29.5170756173,17.6406373049,0.0,41.9242800987,36.8599292233,10.5048963026,0.0,9.34,1.1648963026
 08/21  19:00:00,298.403589123,29.5170756173,14.3979054215,0.0,41.9242800987,36.8599292233,11.4671342585,0.962406463301,9.34,1.16472779516
 08/21  20:00:00,281.432658632,29.5170756173,11.4709679178,0.0,34.9369000822,32.3179380704,8.68962541394,0.497125413939,8.1725,0.02
 08/21  21:00:00,197.795742483,29.5170756173,5.37736723166,0.0,13.9747600329,18.6919646116,5.8345786662,0.0,4.67,1.1645786662
 08/21  22:00:00,131.67186228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,160.190158768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992766766,0.0,2.335,1.1642766766
 08/21  24:00:00,140.361678664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,129.846281275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,129.1116249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921530091,0.0,2.335,1.16421530091
 08/22  03:00:00,127.658434504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,153.91089067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,153.668541825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,202.380174769,29.5170756173,1.85942511092,0.0,13.9747600329,18.6919646116,5.83426030216,0.0,4.67,1.16426030216
 08/22  07:00:00,208.865466794,29.5170756173,1.83886541224,0.0,13.9747600329,18.6919646116,10.515380974,5.825380974,4.67,0.02
 08/22  08:00:00,275.167017196,29.5170756173,4.21385923009,0.0,34.9369000822,32.3179380704,9.33709484168,0.0,8.1725,1.16459484168
 08/22  09:00:00,309.509598169,29.5170756173,8.77915398876,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,308.234237026,29.5170756173,11.1554456734,0.0,62.886420148,41.4019203762,11.6723730579,0.0,10.5075,1.16487305793
 08/22  11:00:00,325.800329506,29.5170756173,12.4298378597,0.0,62.886420148,41.4019203762,11.6724797579,0.0,10.5075,1.16497975794
 08/22  12:00:00,319.482924221,29.5170756173,13.1690114241,0.0,62.886420148,41.4019203762,11.6726004322,0.0,10.5075,1.16510043223
 08/22  13:00:00,324.683327472,29.5170756173,14.0961625136,0.0,62.886420148,41.4019203762,11.672680405,0.0,10.5075,1.16518040501
 08/22  14:00:00,317.350568116,29.5170756173,14.5649173573,0.0,62.886420148,41.4019203762,11.6725711161,0.0,10.5075,1.16507111607
 08/22  15:00:00,313.906941119,29.5170756173,15.3312750315,0.0,62.886420148,41.4019203762,11.6724239438,0.0,10.5075,1.16492394383
 08/22  16:00:00,316.477606556,29.5170756173,16.7324272073,0.0,62.886420148,41.4019203762,11.6723176262,0.0,10.5075,1.16481762618
 08/22  17:00:00,315.76151624,29.5170756173,16.7012933502,0.0,62.886420148,41.4019203762,11.672429374,0.0,10.5075,1.164929374
 08/22  18:00:00,307.141067142,29.5170756173,14.5605796858,0.0,41.9242800987,36.8599292233,10.5049154852,0.0,9.34,1.16491548518
 08/22  19:00:00,287.591035894,29.5170756173,13.4569018888,0.0,41.9242800987,36.8599292233,10.5047210314,0.0,9.34,1.16472103138
 08/22  20:00:00,274.051001115,29.5170756173,11.2539639566,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,194.049124569,29.5170756173,7.39517707842,0.0,13.9747600329,18.6919646116,5.83453500607,0.0,4.67,1.16453500607
 08/22  22:00:00,130.444155714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,158.865662325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926254191,0.0,2.335,1.16426254191
 08/22  24:00:00,139.752050199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,130.549300559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,130.431758115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,128.943425659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992323203,0.0,2.335,1.1642323203
 08/23  04:00:00,137.270601249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,137.056339583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,185.945723837,29.5170756173,2.73465635588,0.0,13.9747600329,18.6919646116,5.83422047832,0.0,4.67,1.16422047832
 08/23  07:00:00,198.893981565,29.5170756173,2.00427267054,0.0,13.9747600329,18.6919646116,7.09536501436,2.40536501436,4.67,0.02
 08/23  08:00:00,272.477528341,29.5170756173,3.11827485544,0.0,34.9369000822,32.3179380704,9.33705200755,0.0,8.1725,1.16455200755
 08/23  09:00:00,310.673108297,29.5170756173,9.60220687539,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  10:00:00,314.518146306,29.5170756173,13.5618314625,0.0,62.886420148,41.4019203762,11.6723896037,0.0,10.5075,1.1648896037
 08/23  11:00:00,332.891215625,29.5170756173,15.1653514464,0.0,62.886420148,41.4019203762,11.6725488498,0.0,10.5075,1.16504884979
 08/23  12:00:00,332.609919594,29.5170756173,19.1767068965,0.0,62.886420148,41.4019203762,11.6726862194,0.0,10.5075,1.16518621941
 08/23  13:00:00,346.072834187,29.5170756173,27.5144994066,0.0,62.886420148,41.4019203762,11.6727632058,0.0,10.5075,1.16526320576
 08/23  14:00:00,338.114030946,29.5170756173,28.6765818906,0.0,62.886420148,41.4019203762,11.6724032497,0.0,10.5075,1.16490324972
 08/23  15:00:00,332.447874068,29.5170756173,30.0953927963,0.0,62.886420148,41.4019203762,11.6724550005,0.0,10.5075,1.16495500052
 08/23  16:00:00,333.684525355,29.5170756173,31.1786773226,0.0,62.886420148,41.4019203762,11.6723521971,0.0,10.5075,1.16485219707
 08/23  17:00:00,317.019396649,29.5170756173,20.0625800479,0.0,62.886420148,41.4019203762,11.6724675933,0.0,10.5075,1.16496759332
 08/23  18:00:00,302.062411533,29.5170756173,14.2013684886,0.0,41.9242800987,36.8599292233,11.0119665389,0.507217754943,9.34,1.16474878396
 08/23  19:00:00,290.115049412,29.5170756173,12.2136314072,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,271.592847006,29.5170756173,7.16516353342,0.0,34.9369000822,32.3179380704,10.1449125802,0.807712760175,8.1725,1.16469982006
 08/23  21:00:00,191.387387773,29.5170756173,2.58736819756,0.0,13.9747600329,18.6919646116,5.83449544133,0.0,4.67,1.16449544133
 08/23  22:00:00,128.274826932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,156.70941045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,136.282244059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992462232,0.0,2.335,1.1642462232
 08/24  01:00:00,126.555316859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,126.939565535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,127.295658268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926057731,0.0,2.335,1.16426057731
 08/24  04:00:00,136.028468072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,136.242457215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,185.842652927,29.5170756173,2.82713476953,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,199.949713496,29.5170756173,2.2162502876,0.0,13.9747600329,18.6919646116,7.23676820046,1.40232176864,4.67,1.16444643182
 08/24  08:00:00,274.643141908,29.5170756173,3.80463955209,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,314.063980717,29.5170756173,11.5144348402,0.0,62.886420148,41.4019203762,11.6722517481,0.0,10.5075,1.16475174811
 08/24  10:00:00,314.888060134,29.5170756173,13.42710584,0.0,62.886420148,41.4019203762,11.6724099708,0.0,10.5075,1.16490997081
 08/24  11:00:00,333.882177089,29.5170756173,16.0905016983,0.0,62.886420148,41.4019203762,11.6726217568,0.0,10.5075,1.16512175676
 08/24  12:00:00,333.199672706,29.5170756173,19.1518217502,0.0,62.886420148,41.4019203762,11.6727758507,0.0,10.5075,1.1652758507
 08/24  13:00:00,345.013299017,29.5170756173,26.622240924,0.0,62.886420148,41.4019203762,11.6725993441,0.0,10.5075,1.16509934411
 08/24  14:00:00,342.96173674,29.5170756173,31.0714692714,0.0,62.886420148,41.4019203762,11.6724544694,0.0,10.5075,1.16495446938
 08/24  15:00:00,338.337099768,29.5170756173,33.9189001093,0.0,62.886420148,41.4019203762,11.6722210408,0.0,10.5075,1.16472104082
 08/24  16:00:00,339.122729099,29.5170756173,34.9436897195,0.0,62.886420148,41.4019203762,11.6723909413,0.0,10.5075,1.16489094131
 08/24  17:00:00,338.910139014,29.5170756173,34.9352444121,0.0,62.886420148,41.4019203762,11.6725100247,0.0,10.5075,1.16501002469
 08/24  18:00:00,326.497247669,29.5170756173,29.1626414918,0.0,41.9242800987,36.8599292233,10.50477513,0.0,9.34,1.16477513002
 08/24  19:00:00,305.657127872,29.5170756173,19.4790823768,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  20:00:00,287.121429294,29.5170756173,14.3978660625,0.0,34.9369000822,32.3179380704,9.33719720985,0.0,8.1725,1.16469720985
 08/24  21:00:00,207.947539433,29.5170756173,13.3437808804,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,133.044196511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919645156,0.0,2.335,1.16419645156
 08/24  23:00:00,160.491945387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,141.577786455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921406802,0.0,2.335,1.16421406802
 08/25  01:00:00,130.64668564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,128.317158064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,127.427248253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,153.997461887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922841082,0.0,2.335,1.16422841082
 08/25  05:00:00,152.677864213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,200.533760304,29.5170756173,1.92406496505,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,203.198106446,29.5170756173,1.56284950976,0.0,13.9747600329,18.6919646116,22.0538801414,16.2194605644,4.67,1.16441957693
 08/25  08:00:00,270.020223564,29.5170756173,3.12229472577,0.0,34.9369000822,32.3179380704,9.63394858167,1.44144858167,8.1725,0.02
 08/25  09:00:00,313.120329587,29.5170756173,11.4585133535,0.0,62.886420148,41.4019203762,11.6721685117,0.0,10.5075,1.16466851172
 08/25  10:00:00,314.636769726,29.5170756173,13.8736937122,0.0,62.886420148,41.4019203762,11.6722503336,0.0,10.5075,1.16475033363
 08/25  11:00:00,337.832507645,29.5170756173,18.733264152,0.0,62.886420148,41.4019203762,11.6727005824,0.0,10.5075,1.1652005824
 08/25  12:00:00,343.259158,29.5170756173,26.1632337518,0.0,62.886420148,41.4019203762,11.6726174393,0.0,10.5075,1.16511743929
 08/25  13:00:00,354.852103661,29.5170756173,34.1218921701,0.0,62.886420148,41.4019203762,11.6726921849,0.0,10.5075,1.16519218487
 08/25  14:00:00,354.811131217,29.5170756173,39.8835181326,0.0,62.886420148,41.4019203762,11.6725116762,0.0,10.5075,1.1650116762
 08/25  15:00:00,352.321578481,29.5170756173,44.6077244307,0.0,62.886420148,41.4019203762,11.6723327176,0.0,10.5075,1.16483271757
 08/25  16:00:00,350.653415767,29.5170756173,43.9050403973,0.0,62.886420148,41.4019203762,11.6724359329,0.0,10.5075,1.16493593291
 08/25  17:00:00,348.325662603,29.5170756173,42.1746363551,0.0,62.886420148,41.4019203762,11.6723534664,0.0,10.5075,1.16485346636
 08/25  18:00:00,335.170173307,29.5170756173,35.6537725824,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  19:00:00,307.537783228,29.5170756173,24.3876634501,0.0,41.9242800987,36.8599292233,10.5046662722,0.0,9.34,1.16466627224
 08/25  20:00:00,282.783197022,29.5170756173,16.2539560538,0.0,34.9369000822,32.3179380704,9.33720089552,0.0,8.1725,1.16470089552
 08/25  21:00:00,203.770073809,29.5170756173,14.9033435456,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,134.065410058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994115132,0.0,2.335,1.1644115132
 08/25  23:00:00,160.878618474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,142.665920161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,131.103757379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556370361,0.0,1.75125,1.16431370361
 08/26  02:00:00,129.868724915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,129.60230162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,137.881444912,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549530452,0.0,1.75125,1.16424530452
 08/26  05:00:00,137.171075723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,175.458891358,29.5170756173,5.20962102058,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,189.326678863,29.5170756173,3.84111821404,0.0,6.98738001645,14.1499734587,6.07523965066,1.40824912759,3.5025,1.16449052307
 08/26  08:00:00,253.24902796,29.5170756173,6.54598474919,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,293.640057622,29.5170756173,14.8296363079,0.0,41.9242800987,36.8599292233,10.5046399725,0.0,9.34,1.16463997249
 08/26  10:00:00,330.073724155,29.5170756173,21.1623921002,0.0,62.886420148,41.4019203762,11.6723553753,0.0,10.5075,1.16485537526
 08/26  11:00:00,361.764092118,29.5170756173,35.4865804612,0.0,62.886420148,41.4019203762,11.6724845808,0.0,10.5075,1.16498458078
 08/26  12:00:00,367.323823043,29.5170756173,43.9279918501,0.0,62.886420148,41.4019203762,11.6726006721,0.0,10.5075,1.16510067206
 08/26  13:00:00,371.765099697,29.5170756173,46.448961619,0.0,62.886420148,41.4019203762,11.6726851282,0.0,10.5075,1.16518512819
 08/26  14:00:00,367.449848508,29.5170756173,49.3755751019,0.0,62.886420148,41.4019203762,11.6724918496,0.0,10.5075,1.16499184961
 08/26  15:00:00,362.408555966,29.5170756173,52.1704340553,0.0,62.886420148,41.4019203762,11.6723972332,0.0,10.5075,1.16489723317
 08/26  16:00:00,363.621738787,29.5170756173,53.7812857517,0.0,62.886420148,41.4019203762,11.6724948646,0.0,10.5075,1.16499486461
 08/26  17:00:00,363.094750646,29.5170756173,53.8588481867,0.0,62.886420148,41.4019203762,11.6723707613,0.0,10.5075,1.16487076126
 08/26  18:00:00,333.67728802,29.5170756173,44.3573027398,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,287.697815665,29.5170756173,31.2074363098,0.0,20.9621400493,23.2339557645,7.0022601343,0.0,5.8375,1.1647601343
 08/26  20:00:00,267.501205925,29.5170756173,19.1819533749,0.0,20.9621400493,23.2339557645,7.00218856034,0.0,5.8375,1.16468856034
 08/26  21:00:00,210.732768728,29.5170756173,26.2023065806,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,134.689152788,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568132243,0.0,1.75125,1.16443132243
 08/26  23:00:00,160.978499168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,143.192269679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562574493,0.0,1.75125,1.16437574493
 08/27  01:00:00,133.192771616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,130.034414703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,129.090397704,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551702,0.0,1.75125,1.16426702
 08/27  04:00:00,136.173586889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,134.733400542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,174.006176871,29.5170756173,4.49054233195,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  07:00:00,191.175585715,29.5170756173,4.25732098472,0.0,6.98738001645,14.1499734587,5.96517494202,1.29831461527,3.5025,1.16436032675
 08/27  08:00:00,230.291021108,29.5170756173,6.57539415514,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,224.498663755,29.5170756173,11.2617288591,0.0,6.98738001645,14.1499734587,4.66690977594,0.0,3.5025,1.16440977594
 08/27  10:00:00,269.320973384,29.5170756173,20.1531407888,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,290.921004286,29.5170756173,26.4971196574,0.0,27.9495200658,27.7759469175,8.16972864957,0.0,7.005,1.16472864957
 08/27  12:00:00,339.262123634,29.5170756173,44.7830701535,0.0,41.9242800987,36.8599292233,10.504697685,0.0,9.34,1.16469768496
 08/27  13:00:00,351.630943188,29.5170756173,54.4529179681,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,351.155923966,29.5170756173,59.7013741765,0.0,41.9242800987,36.8599292233,10.5047614182,0.0,9.34,1.16476141819
 08/27  15:00:00,349.388906361,29.5170756173,63.4261346518,0.0,41.9242800987,36.8599292233,10.5046790052,0.0,9.34,1.16467900522
 08/27  16:00:00,349.126428339,29.5170756173,65.5181567684,0.0,41.9242800987,36.8599292233,10.5048137058,0.0,9.34,1.16481370577
 08/27  17:00:00,316.806823721,29.5170756173,63.0476292472,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,306.329788369,29.5170756173,50.7506663449,0.0,13.9747600329,18.6919646116,5.83450697032,0.0,4.67,1.16450697032
 08/27  19:00:00,282.615091091,29.5170756173,35.0099597065,0.0,13.9747600329,18.6919646116,5.83457891337,0.0,4.67,1.16457891337
 08/27  20:00:00,261.821783568,29.5170756173,21.3322418422,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,228.846030146,29.5170756173,28.2442249485,0.0,13.9747600329,18.6919646116,5.83439906536,0.0,4.67,1.16439906536
 08/27  22:00:00,135.04592704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,159.420526628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,139.276848889,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552172865,0.0,1.75125,1.16427172865
 08/28  01:00:00,132.032938394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,130.117794037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,128.84732361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,136.81754302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924321305,0.0,2.335,1.16424321305
 08/28  05:00:00,135.673823162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,182.673047598,29.5170756173,2.64141223621,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,196.113156607,29.5170756173,2.16821541672,0.0,13.9747600329,18.6919646116,12.5619707802,6.7275354033,4.67,1.16443537689
 08/28  08:00:00,281.559121961,29.5170756173,9.01073816489,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  09:00:00,325.987092864,29.5170756173,16.2365578398,0.0,62.886420148,41.4019203762,11.6721874758,0.0,10.5075,1.16468747584
 08/28  10:00:00,330.265519309,29.5170756173,19.6867211034,0.0,62.886420148,41.4019203762,11.6722694495,0.0,10.5075,1.16476944954
 08/28  11:00:00,349.018738234,29.5170756173,26.206268007,0.0,62.886420148,41.4019203762,11.6724841556,0.0,10.5075,1.16498415564
 08/28  12:00:00,349.257079283,29.5170756173,30.5786578115,0.0,62.886420148,41.4019203762,11.6726406353,0.0,10.5075,1.16514063531
 08/28  13:00:00,359.632179631,29.5170756173,37.1569128721,0.0,62.886420148,41.4019203762,11.6727170619,0.0,10.5075,1.16521706188
 08/28  14:00:00,361.600959375,29.5170756173,44.1805948296,0.0,62.886420148,41.4019203762,11.6725376656,0.0,10.5075,1.16503766557
 08/28  15:00:00,363.15409879,29.5170756173,52.2569355749,0.0,62.886420148,41.4019203762,11.6723598403,0.0,10.5075,1.16485984033
 08/28  16:00:00,366.861928683,29.5170756173,55.5858733068,0.0,62.886420148,41.4019203762,11.6724647128,0.0,10.5075,1.16496471282
 08/28  17:00:00,369.971066365,29.5170756173,57.548640179,0.0,62.886420148,41.4019203762,11.6723835399,0.0,10.5075,1.16488353989
 08/28  18:00:00,355.661709856,29.5170756173,50.0308701209,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  19:00:00,335.795013466,29.5170756173,36.9011665943,0.0,41.9242800987,36.8599292233,10.5046974714,0.0,9.34,1.16469747139
 08/28  20:00:00,307.53220329,29.5170756173,26.8302374501,0.0,34.9369000822,32.3179380704,9.33723343605,0.0,8.1725,1.16473343605
 08/28  21:00:00,231.460340956,29.5170756173,31.0770025073,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,138.870386541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941311902,0.0,2.335,1.16441311902
 08/28  23:00:00,166.86584028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,148.084457701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,135.921317464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924191542,0.0,2.335,1.16424191542
 08/29  02:00:00,134.460458256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,132.198171604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,155.039258022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923577803,0.0,2.335,1.16423577803
 08/29  05:00:00,152.353116696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,200.008701785,29.5170756173,2.18204258055,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  07:00:00,196.902308051,29.5170756173,1.47644649169,0.0,13.9747600329,18.6919646116,21.9309880065,16.0965882441,4.67,1.16439976238
 08/29  08:00:00,260.471059946,29.5170756173,2.3134874251,0.0,34.9369000822,32.3179380704,13.6544193997,5.46191939967,8.1725,0.02
 08/29  09:00:00,290.555149789,29.5170756173,3.22110581451,0.0,62.886420148,41.4019203762,11.6722068621,0.0,10.5075,1.16470686209
 08/29  10:00:00,286.809834938,29.5170756173,4.83075753789,0.0,62.886420148,41.4019203762,11.672320285,0.0,10.5075,1.16482028496
 08/29  11:00:00,315.422784311,29.5170756173,9.21146117654,0.0,62.886420148,41.4019203762,11.6725877355,0.0,10.5075,1.16508773548
 08/29  12:00:00,310.812136251,29.5170756173,12.0336169609,0.0,62.886420148,41.4019203762,11.6727613136,0.0,10.5075,1.16526131358
 08/29  13:00:00,317.842472501,29.5170756173,15.2372305115,0.0,62.886420148,41.4019203762,11.6725837348,0.0,10.5075,1.16508373484
 08/29  14:00:00,319.79344565,29.5170756173,21.0517836105,0.0,62.886420148,41.4019203762,11.6724047845,0.0,10.5075,1.16490478454
 08/29  15:00:00,323.640725936,29.5170756173,26.7913976556,0.0,62.886420148,41.4019203762,11.6724266502,0.0,10.5075,1.16492665023
 08/29  16:00:00,329.223239794,29.5170756173,29.8370283445,0.0,62.886420148,41.4019203762,11.6723329576,0.0,10.5075,1.16483295757
 08/29  17:00:00,326.12285416,29.5170756173,27.4152022165,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,310.508104964,29.5170756173,19.3536400318,0.0,41.9242800987,36.8599292233,10.5048694316,0.0,9.34,1.16486943161
 08/29  19:00:00,289.652495445,29.5170756173,14.5998251895,0.0,41.9242800987,36.8599292233,10.504729758,0.0,9.34,1.16472975798
 08/29  20:00:00,269.380362849,29.5170756173,10.8778932706,0.0,34.9369000822,32.3179380704,10.2549528803,0.917689903854,8.1725,1.16476297649
 08/29  21:00:00,188.477416525,29.5170756173,4.13073509314,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,128.880996254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993450828,0.0,2.335,1.1643450828
 08/29  23:00:00,156.763523949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,136.557597814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,126.602332333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924807012,0.0,2.335,1.16424807012
 08/30  02:00:00,127.639742131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,128.733527125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,137.486703653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,137.92000895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923557098,0.0,2.335,1.16423557098
 08/30  06:00:00,194.875021486,29.5170756173,6.43390048642,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  07:00:00,205.878773933,29.5170756173,4.97083331478,0.0,13.9747600329,18.6919646116,6.33013242119,1.64013242119,4.67,0.02
 08/30  08:00:00,284.350754279,29.5170756173,9.14641986964,0.0,34.9369000822,32.3179380704,9.33701382535,0.0,8.1725,1.16451382535
 08/30  09:00:00,321.200877334,29.5170756173,13.979489892,0.0,62.886420148,41.4019203762,11.6722352214,0.0,10.5075,1.16473522139
 08/30  10:00:00,325.626643661,29.5170756173,17.4603490618,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  11:00:00,347.671438463,29.5170756173,25.1150887247,0.0,62.886420148,41.4019203762,11.6726623529,0.0,10.5075,1.16516235294
 08/30  12:00:00,359.445058138,29.5170756173,37.4796467558,0.0,62.886420148,41.4019203762,12.8179222025,0.0,10.5075,2.31042220253
 08/30  13:00:00,374.412397752,29.5170756173,47.6509122718,0.0,62.886420148,41.4019203762,11.6727092506,0.0,10.5075,1.16520925062
 08/30  14:00:00,371.066891459,29.5170756173,51.0001332226,0.0,62.886420148,41.4019203762,11.6724948232,0.0,10.5075,1.16499482316
 08/30  15:00:00,365.115064518,29.5170756173,52.8886677305,0.0,62.886420148,41.4019203762,11.6723016055,0.0,10.5075,1.16480160549
 08/30  16:00:00,363.590852021,29.5170756173,52.6583503092,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,360.109388202,29.5170756173,50.5348456486,0.0,62.886420148,41.4019203762,11.6724287948,0.0,10.5075,1.1649287948
 08/30  18:00:00,345.818799844,29.5170756173,43.4927793606,0.0,41.9242800987,36.8599292233,10.5049349709,0.0,9.34,1.16493497085
 08/30  19:00:00,327.247599963,29.5170756173,31.829250661,0.0,41.9242800987,36.8599292233,10.5047693794,0.0,9.34,1.16476937936
 08/30  20:00:00,300.314364855,29.5170756173,21.9045409486,0.0,34.9369000822,32.3179380704,9.33713966407,0.0,8.1725,1.16463966407
 08/30  21:00:00,231.833675383,29.5170756173,31.957864458,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,139.060293047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,166.393669191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932226102,0.0,2.335,1.16432226102
 08/30  24:00:00,147.610460015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,136.944712903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,135.002630061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926194625,0.0,2.335,1.16426194625
 08/31  03:00:00,133.86438347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,141.654049451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,140.271720785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992431283,0.0,2.335,1.1642431283
 08/31  06:00:00,195.011207135,29.5170756173,6.22815272242,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,205.456334954,29.5170756173,5.3151598336,0.0,13.9747600329,18.6919646116,6.26044025408,1.57044025408,4.67,0.02
 08/31  08:00:00,288.263136689,29.5170756173,11.1051168503,0.0,34.9369000822,32.3179380704,9.33701983352,0.0,8.1725,1.16451983352
 08/31  09:00:00,329.870509446,29.5170756173,17.0654453279,0.0,62.886420148,41.4019203762,11.6721144161,0.0,10.5075,1.16461441613
 08/31  10:00:00,339.479924328,29.5170756173,27.3657080154,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  11:00:00,358.229537596,29.5170756173,33.385767241,0.0,62.886420148,41.4019203762,11.6725431723,0.0,10.5075,1.16504317229
 08/31  12:00:00,354.238943535,29.5170756173,35.4621199364,0.0,62.886420148,41.4019203762,11.6726693406,0.0,10.5075,1.16516934062
 08/31  13:00:00,365.825738259,29.5170756173,42.0001070781,0.0,62.886420148,41.4019203762,12.8178467777,0.0,10.5075,2.31034677774
 08/31  14:00:00,362.354271801,29.5170756173,46.1142080016,0.0,62.886420148,41.4019203762,11.6723785284,0.0,10.5075,1.16487852838
 08/31  15:00:00,362.736238845,29.5170756173,52.1663974171,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  16:00:00,366.100990288,29.5170756173,54.5541779734,0.0,62.886420148,41.4019203762,11.6724030433,0.0,10.5075,1.16490304329
 08/31  17:00:00,365.328708138,29.5170756173,54.0414985735,0.0,62.886420148,41.4019203762,11.6725198116,0.0,10.5075,1.16501981159
 08/31  18:00:00,351.667246256,29.5170756173,47.5413939934,0.0,41.9242800987,36.8599292233,10.5048203499,0.0,9.34,1.16482034991
 08/31  19:00:00,335.789909485,29.5170756173,37.3752028633,0.0,41.9242800987,36.8599292233,10.5046552249,0.0,9.34,1.1646552249
 08/31  20:00:00,306.225291612,29.5170756173,26.0429135808,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/31  21:00:00,223.601826189,29.5170756173,25.728366753,0.0,13.9747600329,18.6919646116,5.83450835154,0.0,4.67,1.16450835154
 08/31  22:00:00,134.731088885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  23:00:00,161.025139342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928663118,0.0,2.335,1.16428663118
 08/31  24:00:00,140.706171899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,128.770052275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,125.92462872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921674667,0.0,2.335,1.16421674667
 09/01  03:00:00,123.789167531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,146.425128225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,143.512274039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,192.513278381,29.5170756173,0.8108211089,0.0,13.9747600329,18.6919646116,33.3551119485,27.5208521012,4.67,1.16425984725
 09/01  07:00:00,189.836980236,29.5170756173,0.651716373338,0.0,13.9747600329,18.6919646116,69.0086350201,64.3186350201,4.67,0.02
 09/01  08:00:00,258.646643459,29.5170756173,1.78481919991,0.0,34.9369000822,32.3179380704,43.6572092123,34.3201744855,8.1725,1.16453472683
 09/01  09:00:00,294.907941176,29.5170756173,3.49331278286,0.0,62.886420148,41.4019203762,12.1339184099,1.60641840993,10.5075,0.02
 09/01  10:00:00,295.60133255,29.5170756173,6.3647413089,0.0,62.886420148,41.4019203762,11.6723198374,0.0,10.5075,1.16481983743
 09/01  11:00:00,318.611672144,29.5170756173,8.86217031502,0.0,62.886420148,41.4019203762,11.6726715346,0.0,10.5075,1.16517153464
 09/01  12:00:00,312.854643562,29.5170756173,10.6130759562,0.0,62.886420148,41.4019203762,11.6725597537,0.0,10.5075,1.16505975372
 09/01  13:00:00,315.905038185,29.5170756173,11.8031225633,0.0,62.886420148,41.4019203762,11.672645496,0.0,10.5075,1.16514549605
 09/01  14:00:00,309.014210964,29.5170756173,12.5294284777,0.0,62.886420148,41.4019203762,11.6725407704,0.0,10.5075,1.16504077039
 09/01  15:00:00,305.758618934,29.5170756173,13.7738885658,0.0,62.886420148,41.4019203762,11.6723978716,0.0,10.5075,1.16489787162
 09/01  16:00:00,306.470303152,29.5170756173,14.4168585027,0.0,62.886420148,41.4019203762,11.6724989483,0.0,10.5075,1.16499894834
 09/01  17:00:00,305.42044366,29.5170756173,14.1939081727,0.0,62.886420148,41.4019203762,11.6724134812,0.0,10.5075,1.16491348116
 09/01  18:00:00,297.250141809,29.5170756173,11.9781289748,0.0,41.9242800987,36.8599292233,10.5049044644,0.0,9.34,1.16490446436
 09/01  19:00:00,275.711891579,29.5170756173,8.17181433816,0.0,41.9242800987,36.8599292233,12.5624495282,2.05773600832,9.34,1.16471351989
 09/01  20:00:00,251.206076308,29.5170756173,3.21229505176,0.0,34.9369000822,32.3179380704,11.054106299,2.86160629901,8.1725,0.02
 09/01  21:00:00,180.023825463,29.5170756173,1.8404614223,0.0,13.9747600329,18.6919646116,5.83453066404,0.0,4.67,1.16453066404
 09/01  22:00:00,122.849232076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,151.933809449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925958999,0.0,2.335,1.16425958999
 09/01  24:00:00,127.980562439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,115.031306632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,113.610784815,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557982795,0.0,1.75125,1.16432982795
 09/02  03:00:00,112.292121611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,119.462004313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,118.895941539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548957189,0.0,1.75125,1.16423957189
 09/02  06:00:00,158.58327395,29.5170756173,0.324859401823,0.0,6.98738001645,14.1499734587,41.7763422678,38.2538422678,3.5025,0.02
 09/02  07:00:00,168.245886433,29.5170756173,0.385645957776,0.0,6.98738001645,14.1499734587,67.852036773,64.329536773,3.5025,0.02
 09/02  08:00:00,229.986886157,29.5170756173,0.897977019014,0.0,20.9621400493,23.2339557645,63.0502481231,56.0481328725,5.8375,1.16461525059
 09/02  09:00:00,256.210855488,29.5170756173,1.90814213101,0.0,41.9242800987,36.8599292233,44.4243706578,33.9198064072,9.34,1.16456425057
 09/02  10:00:00,282.613414555,29.5170756173,2.64520971189,0.0,62.886420148,41.4019203762,24.7051412168,14.1776412168,10.5075,0.02
 09/02  11:00:00,305.656215345,29.5170756173,2.99617000281,0.0,62.886420148,41.4019203762,15.1727839783,3.50025622652,10.5075,1.16502775182
 09/02  12:00:00,294.194030132,29.5170756173,3.11136294874,0.0,62.886420148,41.4019203762,11.6726163133,0.0,10.5075,1.16511631328
 09/02  13:00:00,299.469573835,29.5170756173,4.80806252261,0.0,62.886420148,41.4019203762,12.8177279832,0.0,10.5075,2.31022798324
 09/02  14:00:00,311.257111719,29.5170756173,12.7780801249,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  15:00:00,310.139835184,29.5170756173,13.462587538,0.0,62.886420148,41.4019203762,11.6724976635,0.0,10.5075,1.1649976635
 09/02  16:00:00,310.397880689,29.5170756173,13.493019204,0.0,62.886420148,41.4019203762,11.6724003737,0.0,10.5075,1.16490037375
 09/02  17:00:00,310.583690842,29.5170756173,13.5587162868,0.0,62.886420148,41.4019203762,11.6724929825,0.0,10.5075,1.16499298253
 09/02  18:00:00,285.893330871,29.5170756173,10.0570793371,0.0,34.9369000822,32.3179380704,10.3469423099,1.00959744034,8.1725,1.16484486952
 09/02  19:00:00,244.579218621,29.5170756173,5.38781926139,0.0,20.9621400493,23.2339557645,9.41334127644,2.41112753292,5.8375,1.16471374352
 09/02  20:00:00,235.815228727,29.5170756173,2.70096920269,0.0,20.9621400493,23.2339557645,6.39999882526,0.542498825262,5.8375,0.02
 09/02  21:00:00,177.221221486,29.5170756173,1.75442994812,0.0,6.98738001645,14.1499734587,4.66703742822,0.0,3.5025,1.16453742822
 09/02  22:00:00,127.659414121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,156.70059055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565376214,0.0,1.75125,1.16440376214
 09/02  24:00:00,135.69197326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,124.739690423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,122.881244401,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556198519,0.0,1.75125,1.16431198519
 09/03  03:00:00,120.918555985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,127.078856201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,124.977492721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549627869,0.0,1.75125,1.16424627869
 09/03  06:00:00,162.678890273,29.5170756173,0.11481020641,0.0,6.98738001645,14.1499734587,42.2539813712,38.7314813712,3.5025,0.02
