Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  07:00:00,171.7715519,29.5170756173,0.286464588925,0.0,6.98738001645,14.1499734587,67.193982257,63.671482257,3.5025,0.02
 09/03  08:00:00,208.450896905,29.5170756173,0.691794927521,0.0,6.98738001645,14.1499734587,48.9542784874,44.2874194389,3.5025,1.1643590485
 09/03  09:00:00,191.181780616,29.5170756173,0.89926254082,0.0,6.98738001645,14.1499734587,34.4119584373,30.8894584373,3.5025,0.02
 09/03  10:00:00,228.951227324,29.5170756173,2.94266556675,0.0,27.9495200658,27.7759469175,11.6636609043,3.49401202564,7.005,1.16464887869
 09/03  11:00:00,256.094336708,29.5170756173,4.85236943106,0.0,27.9495200658,27.7759469175,8.16966987634,0.0,7.005,1.16466987634
 09/03  12:00:00,284.472972404,29.5170756173,9.99401287577,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,289.882417046,29.5170756173,12.1132102567,0.0,41.9242800987,36.8599292233,10.5046760799,0.0,9.34,1.16467607993
 09/03  14:00:00,285.021302672,29.5170756173,13.2074117171,0.0,41.9242800987,36.8599292233,10.5047311021,0.0,9.34,1.16473110213
 09/03  15:00:00,282.438047545,29.5170756173,14.4018746354,0.0,41.9242800987,36.8599292233,10.5046592471,0.0,9.34,1.16465924712
 09/03  16:00:00,282.802072507,29.5170756173,15.0524337753,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,252.042016565,29.5170756173,13.5982805238,0.0,27.9495200658,27.7759469175,8.16974865351,0.0,7.005,1.16474865351
 09/03  18:00:00,252.025277021,29.5170756173,11.1530959334,0.0,13.9747600329,18.6919646116,6.24085230611,0.406289615643,4.67,1.16456269047
 09/03  19:00:00,241.904552886,29.5170756173,8.33746728517,0.0,13.9747600329,18.6919646116,6.75490412634,2.06490412634,4.67,0.02
 09/03  20:00:00,224.81281465,29.5170756173,3.5817001244,0.0,13.9747600329,18.6919646116,7.90610079426,2.07158935939,4.67,1.16451143487
 09/03  21:00:00,193.449979327,29.5170756173,2.3636530366,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,127.838363297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155592821,0.0,1.75125,1.1643092821
 09/03  23:00:00,155.18583374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,134.945691557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,124.943841782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,124.567434293,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555637031,0.0,1.75125,1.16430637031
 09/04  03:00:00,124.275976524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,131.555725722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,130.029273011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549099521,0.0,1.75125,1.16424099521
 09/04  06:00:00,167.722128664,29.5170756173,0.642829293163,0.0,6.98738001645,14.1499734587,18.8848339982,15.3623339982,3.5025,0.02
 09/04  07:00:00,176.776455415,29.5170756173,0.646575084781,0.0,6.98738001645,14.1499734587,51.1719599228,47.6494599228,3.5025,0.02
 09/04  08:00:00,212.3896894,29.5170756173,1.00351827066,0.0,6.98738001645,14.1499734587,37.7154502797,33.0485959709,3.5025,1.16435430883
 09/04  09:00:00,197.286272889,29.5170756173,1.48108968841,0.0,6.98738001645,14.1499734587,18.668629909,15.146129909,3.5025,0.02
 09/04  10:00:00,235.924517735,29.5170756173,4.83524436202,0.0,27.9495200658,27.7759469175,8.16964506592,0.0,7.005,1.16464506592
 09/04  11:00:00,262.382507606,29.5170756173,7.81285194544,0.0,27.9495200658,27.7759469175,8.16966682644,0.0,7.005,1.16466682644
 09/04  12:00:00,290.928459892,29.5170756173,12.7025393378,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  13:00:00,296.987146191,29.5170756173,14.6457452852,0.0,41.9242800987,36.8599292233,10.5046738301,0.0,9.34,1.16467383014
 09/04  14:00:00,290.959694691,29.5170756173,15.8791346103,0.0,41.9242800987,36.8599292233,10.5047296555,0.0,9.34,1.16472965548
 09/04  15:00:00,288.501892438,29.5170756173,18.0672854191,0.0,41.9242800987,36.8599292233,10.5046585089,0.0,9.34,1.16465850893
 09/04  16:00:00,287.680767388,29.5170756173,18.1441339933,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  17:00:00,254.462132499,29.5170756173,15.1743478889,0.0,27.9495200658,27.7759469175,8.16974875814,0.0,7.005,1.16474875814
 09/04  18:00:00,253.165839165,29.5170756173,12.028511876,0.0,13.9747600329,18.6919646116,6.23516740034,0.400604094033,4.67,1.1645633063
 09/04  19:00:00,242.933580019,29.5170756173,9.16326870348,0.0,13.9747600329,18.6919646116,6.74504614483,2.05504614483,4.67,0.02
 09/04  20:00:00,229.307209595,29.5170756173,6.48203470665,0.0,13.9747600329,18.6919646116,7.0321411172,1.19762845551,4.67,1.16451266169
 09/04  21:00:00,197.033190937,29.5170756173,4.56201064057,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,128.590252779,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155608121,0.0,1.75125,1.1643108121
 09/04  23:00:00,156.325735042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,135.876847844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,127.431222016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,126.092852702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924571303,0.0,2.335,1.16424571303
 09/05  03:00:00,125.149879597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,151.147673473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,149.728785187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923122051,0.0,2.335,1.16423122051
 09/05  06:00:00,200.876586812,29.5170756173,1.16339112246,0.0,13.9747600329,18.6919646116,18.2149621094,13.5249621094,4.67,0.02
 09/05  07:00:00,202.862681276,29.5170756173,1.21678560048,0.0,13.9747600329,18.6919646116,41.6372309296,36.9472309296,4.67,0.02
 09/05  08:00:00,268.361451728,29.5170756173,2.45901741709,0.0,34.9369000822,32.3179380704,26.8499356192,17.5128587573,8.1725,1.16457686188
 09/05  09:00:00,306.037719392,29.5170756173,6.91989493266,0.0,62.886420148,41.4019203762,11.6721754069,0.0,10.5075,1.16467540692
 09/05  10:00:00,313.777018173,29.5170756173,12.5749819884,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  11:00:00,333.239267114,29.5170756173,15.3462310415,0.0,62.886420148,41.4019203762,11.6726101126,0.0,10.5075,1.16511011256
 09/05  12:00:00,331.194931944,29.5170756173,17.0558916728,0.0,62.886420148,41.4019203762,12.8178333722,0.0,10.5075,2.31033337224
 09/05  13:00:00,340.907756642,29.5170756173,21.7903107736,0.0,62.886420148,41.4019203762,11.6726720378,0.0,10.5075,1.16517203781
 09/05  14:00:00,341.576099171,29.5170756173,28.1986454843,0.0,62.886420148,41.4019203762,11.6724610376,0.0,10.5075,1.16496103761
 09/05  15:00:00,335.366828413,29.5170756173,29.9826781619,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  16:00:00,334.097348791,29.5170756173,29.7840908968,0.0,62.886420148,41.4019203762,11.6724894447,0.0,10.5075,1.16498944474
 09/05  17:00:00,330.772368455,29.5170756173,27.5880213916,0.0,62.886420148,41.4019203762,11.6724036132,0.0,10.5075,1.16490361319
 09/05  18:00:00,314.721554571,29.5170756173,19.2663447134,0.0,41.9242800987,36.8599292233,10.5049142352,0.0,9.34,1.16491423516
 09/05  19:00:00,301.496210242,29.5170756173,16.6777626739,0.0,41.9242800987,36.8599292233,10.5047519667,0.0,9.34,1.16475196667
 09/05  20:00:00,279.112960799,29.5170756173,13.3371842501,0.0,34.9369000822,32.3179380704,10.1976714174,0.860545630027,8.1725,1.16462578736
 09/05  21:00:00,198.253402811,29.5170756173,10.2665384323,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,133.230926368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  23:00:00,160.816399992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930934534,0.0,2.335,1.16430934534
 09/05  24:00:00,141.32927422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,130.044658639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,129.473160358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925032761,0.0,2.335,1.16425032761
 09/06  03:00:00,129.315683067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,137.294680667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,136.532196112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923275322,0.0,2.335,1.16423275322
 09/06  06:00:00,188.336561644,29.5170756173,2.43632308384,0.0,13.9747600329,18.6919646116,5.4987856983,0.808785698305,4.67,0.02
 09/06  07:00:00,199.625176116,29.5170756173,2.06352653755,0.0,13.9747600329,18.6919646116,14.2667347645,9.57673476447,4.67,0.02
 09/06  08:00:00,275.445590079,29.5170756173,4.08686584958,0.0,34.9369000822,32.3179380704,9.33701418281,0.0,8.1725,1.16451418281
 09/06  09:00:00,311.233583183,29.5170756173,9.73217322205,0.0,62.886420148,41.4019203762,11.6721137144,0.0,10.5075,1.16461371444
 09/06  10:00:00,305.890269008,29.5170756173,9.36651421457,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  11:00:00,321.942240982,29.5170756173,10.8012670054,0.0,62.886420148,41.4019203762,11.6725501515,0.0,10.5075,1.16505015148
 09/06  12:00:00,316.948569159,29.5170756173,12.4816730682,0.0,62.886420148,41.4019203762,11.6726822297,0.0,10.5075,1.16518222975
 09/06  13:00:00,322.987814621,29.5170756173,14.0091761279,0.0,62.886420148,41.4019203762,12.8178879513,0.0,10.5075,2.31038795132
 09/06  14:00:00,317.272388541,29.5170756173,15.4275122996,0.0,62.886420148,41.4019203762,11.6724047258,0.0,10.5075,1.16490472579
 09/06  15:00:00,320.583646668,29.5170756173,19.7802910812,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  16:00:00,326.553901448,29.5170756173,23.908555927,0.0,62.886420148,41.4019203762,11.6724340794,0.0,10.5075,1.16493407942
 09/06  17:00:00,326.220001174,29.5170756173,23.6190783482,0.0,62.886420148,41.4019203762,11.6723492087,0.0,10.5075,1.16484920867
 09/06  18:00:00,312.863553035,29.5170756173,17.8472763155,0.0,41.9242800987,36.8599292233,10.5048606352,0.0,9.34,1.16486063525
 09/06  19:00:00,304.428749742,29.5170756173,14.4954914737,0.0,41.9242800987,36.8599292233,11.4604522029,0.955753164347,9.34,1.16469903852
 09/06  20:00:00,281.905391078,29.5170756173,11.5783579016,0.0,34.9369000822,32.3179380704,8.63650667773,0.444006677729,8.1725,0.02
 09/06  21:00:00,202.448625307,29.5170756173,9.07312095406,0.0,13.9747600329,18.6919646116,5.8345992359,0.0,4.67,1.1645992359
 09/06  22:00:00,133.166083256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,160.21008303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993355007,0.0,2.335,1.1643355007
 09/06  24:00:00,139.803397014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,127.904163603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,126.067168755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926681195,0.0,2.335,1.16426681195
 09/07  03:00:00,124.385077421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,130.320757828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,127.235569875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,174.590780865,29.5170756173,0.674903632647,0.0,13.9747600329,18.6919646116,39.398850667,33.5645914765,4.67,1.16425919056
 09/07  07:00:00,177.452166226,29.5170756173,0.475746783975,0.0,13.9747600329,18.6919646116,80.2371083034,75.5471083034,4.67,0.02
 09/07  08:00:00,249.813768875,29.5170756173,1.16470715277,0.0,34.9369000822,32.3179380704,75.0637525189,65.7266608782,8.1725,1.16459164069
 09/07  09:00:00,276.129070987,29.5170756173,1.78827978664,0.0,62.886420148,41.4019203762,60.9848572716,50.4573572716,10.5075,0.02
 09/07  10:00:00,268.432109038,29.5170756173,1.93686318966,0.0,62.886420148,41.4019203762,56.720561389,45.0481782615,10.5075,1.16488312757
 09/07  11:00:00,293.313780058,29.5170756173,2.07412311197,0.0,62.886420148,41.4019203762,47.1755231774,35.5030212274,10.5075,1.16500194998
 09/07  12:00:00,276.434131933,29.5170756173,2.04526541857,0.0,62.886420148,41.4019203762,48.9668309419,37.2941958715,10.5075,1.16513507048
 09/07  13:00:00,273.23806358,29.5170756173,2.01679022566,0.0,62.886420148,41.4019203762,51.3013117727,38.48351477,10.5075,2.31029700268
 09/07  14:00:00,265.078161373,29.5170756173,1.92248940911,0.0,62.886420148,41.4019203762,54.4069210762,43.8794210762,10.5075,0.02
 09/07  15:00:00,259.949617805,29.5170756173,1.91469248709,0.0,62.886420148,41.4019203762,56.4991070714,44.8266190797,10.5075,1.16498799169
 09/07  16:00:00,259.44217869,29.5170756173,1.90981975436,0.0,62.886420148,41.4019203762,58.5876075214,46.9152169784,10.5075,1.16489054303
 09/07  17:00:00,257.651361124,29.5170756173,1.83296663387,0.0,62.886420148,41.4019203762,66.6391883255,54.9666744301,10.5075,1.16501389538
 09/07  18:00:00,252.768521771,29.5170756173,1.44805934247,0.0,41.9242800987,36.8599292233,78.9535256564,68.4487069041,9.34,1.1648187523
 09/07  19:00:00,246.158560148,29.5170756173,1.32231059128,0.0,41.9242800987,36.8599292233,88.9668449951,78.4621871992,9.34,1.16465779586
 09/07  20:00:00,226.353508529,29.5170756173,1.05606303135,0.0,34.9369000822,32.3179380704,92.8976560536,84.7051560536,8.1725,0.02
 09/07  21:00:00,164.620146865,29.5170756173,0.312545277198,0.0,13.9747600329,18.6919646116,60.9633407364,55.1288258775,4.67,1.16451485893
 09/07  22:00:00,106.246200036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,137.993525623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929513327,0.0,2.335,1.16429513327
 09/07  24:00:00,110.589431144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,101.898612394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,101.055088897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922676444,0.0,2.335,1.16422676444
 09/08  03:00:00,100.373431255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,122.745325477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,122.282307653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,171.815144213,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,132.022118448,126.187859951,4.67,1.16425849666
 09/08  07:00:00,166.15048439,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,148.25120605,143.56120605,4.67,0.02
 09/08  08:00:00,230.31966091,29.5170756173,0.305047119227,0.0,34.9369000822,32.3179380704,137.329717538,127.992664687,8.1725,1.16455285089
 09/08  09:00:00,257.023209144,29.5170756173,1.01150857317,0.0,62.886420148,41.4019203762,116.590688489,106.063188489,10.5075,0.02
 09/08  10:00:00,251.398823989,29.5170756173,1.44236558412,0.0,62.886420148,41.4019203762,90.4231718024,78.7508260261,10.5075,1.16484577636
 09/08  11:00:00,282.4244481,29.5170756173,1.85987314977,0.0,62.886420148,41.4019203762,59.7378264407,48.0651201049,10.5075,1.1652063358
 09/08  12:00:00,266.771418071,29.5170756173,2.11572936391,0.0,62.886420148,41.4019203762,42.0937526568,30.421152592,10.5075,1.16510006486
 09/08  13:00:00,265.037977437,29.5170756173,2.34730883868,0.0,62.886420148,41.4019203762,29.6220197013,16.8042894415,10.5075,2.31023025972
 09/08  14:00:00,261.413191631,29.5170756173,2.61052527486,0.0,62.886420148,41.4019203762,16.8939979537,6.3664979537,10.5075,0.02
 09/08  15:00:00,258.64605899,29.5170756173,2.88170772192,0.0,62.886420148,41.4019203762,11.6724558296,0.0,10.5075,1.16495582964
 09/08  16:00:00,259.495589753,29.5170756173,3.01021605906,0.0,62.886420148,41.4019203762,11.6723593653,0.0,10.5075,1.16485936534
 09/08  17:00:00,259.21960505,29.5170756173,2.97425648309,0.0,62.886420148,41.4019203762,13.1148291848,1.44234535508,10.5075,1.16498382972
 09/08  18:00:00,253.984783679,29.5170756173,2.48459199829,0.0,41.9242800987,36.8599292233,26.5901442022,16.0853547454,9.34,1.16478945676
 09/08  19:00:00,237.960998981,29.5170756173,2.13260865137,0.0,41.9242800987,36.8599292233,47.0458376374,36.5410437021,9.34,1.16479393538
 09/08  20:00:00,213.609365029,29.5170756173,1.53376028817,0.0,34.9369000822,32.3179380704,69.3026622255,61.1101622255,8.1725,0.02
 09/08  21:00:00,152.194023478,29.5170756173,0.492196947841,0.0,13.9747600329,18.6919646116,54.30402109,48.4695344328,4.67,1.16448665719
 09/08  22:00:00,98.621357009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,131.763421171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926729865,0.0,2.335,1.16426729865
 09/08  24:00:00,104.052942175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,92.4900864453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,90.3717558507,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551184429,0.0,1.75125,1.16426184429
 09/09  03:00:00,89.3447057631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,95.4196777053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,94.3848335624,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550863537,0.0,1.75125,1.16425863537
 09/09  06:00:00,132.102085913,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,187.875394155,184.352894155,3.5025,0.02
 09/09  07:00:00,134.429604726,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,181.163293058,177.640793058,3.5025,0.02
 09/09  08:00:00,200.776080111,29.5170756173,0.0219831159067,0.0,20.9621400493,23.2339557645,146.515130354,139.513003847,5.8375,1.1646265066
 09/09  09:00:00,230.08065421,29.5170756173,0.936351290497,0.0,41.9242800987,36.8599292233,99.4814993411,88.9768318111,9.34,1.16466753
 09/09  10:00:00,257.782251002,29.5170756173,1.64515864615,0.0,62.886420148,41.4019203762,68.2125144066,57.6850144066,10.5075,0.02
 09/09  11:00:00,286.926255356,29.5170756173,1.9682769126,0.0,62.886420148,41.4019203762,46.9123939505,35.2397529394,10.5075,1.16514101115
 09/09  12:00:00,272.758384651,29.5170756173,2.2701836019,0.0,62.886420148,41.4019203762,30.5135100548,17.6957118051,10.5075,2.31029824973
 09/09  13:00:00,270.009238158,29.5170756173,2.57444969003,0.0,62.886420148,41.4019203762,16.7356617379,5.06299989901,10.5075,1.16516183888
 09/09  14:00:00,265.233480058,29.5170756173,2.81321927988,0.0,62.886420148,41.4019203762,11.6724403464,0.0,10.5075,1.16494034639
 09/09  15:00:00,261.15725784,29.5170756173,3.05570119399,0.0,62.886420148,41.4019203762,11.6723520577,0.0,10.5075,1.1648520577
 09/09  16:00:00,260.981000552,29.5170756173,3.29225249364,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,261.395930534,29.5170756173,3.20042735563,0.0,62.886420148,41.4019203762,11.6724403016,0.0,10.5075,1.16494030159
 09/09  18:00:00,243.207584659,29.5170756173,2.29340592485,0.0,34.9369000822,32.3179380704,24.2629973334,14.9255917166,8.1725,1.16490561677
 09/09  19:00:00,204.833465942,29.5170756173,1.35022884589,0.0,20.9621400493,23.2339557645,49.8263241756,42.8241196492,5.8375,1.16470452637
 09/09  20:00:00,195.307261745,29.5170756173,1.01576640116,0.0,20.9621400493,23.2339557645,68.8611826173,61.8590644744,5.8375,1.16461814296
 09/09  21:00:00,147.22313219,29.5170756173,0.396496135633,0.0,6.98738001645,14.1499734587,40.1095991244,36.5870991244,3.5025,0.02
 09/09  22:00:00,99.0647522628,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567713541,0.0,1.75125,1.16442713541
 09/09  23:00:00,130.500833281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,103.20068744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,93.834929599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550867377,0.0,1.75125,1.16425867377
 09/10  02:00:00,92.0410575902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,90.9064164963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,96.4169029809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552707653,0.0,1.75125,1.16427707653
 09/10  05:00:00,95.1703206623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,133.218044526,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,198.868855645,195.346355645,3.5025,0.02
 09/10  07:00:00,136.320356607,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,192.24972301,187.582892064,3.5025,1.16433094673
 09/10  08:00:00,176.769912822,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,142.68008787,139.15758787,3.5025,0.02
 09/10  09:00:00,161.446236905,29.5170756173,0.0318340336025,0.0,6.98738001645,14.1499734587,105.522950884,102.000450884,3.5025,0.02
 09/10  10:00:00,199.669839995,29.5170756173,0.744272448463,0.0,27.9495200658,27.7759469175,74.3484327531,66.1787463546,7.005,1.16468639855
 09/10  11:00:00,227.118149139,29.5170756173,1.10832751258,0.0,27.9495200658,27.7759469175,59.8137273475,51.6440217771,7.005,1.16470557041
 09/10  12:00:00,240.007972585,29.5170756173,1.81022028109,0.0,41.9242800987,36.8599292233,38.3778825838,27.8731809336,9.34,1.16470165015
 09/10  13:00:00,239.426015125,29.5170756173,2.1222106424,0.0,41.9242800987,36.8599292233,21.6270629024,12.2670629024,9.34,0.02
 09/10  14:00:00,235.677920122,29.5170756173,2.35460880628,0.0,41.9242800987,36.8599292233,15.4595178749,4.95474809755,9.34,1.16476977736
 09/10  15:00:00,232.782143766,29.5170756173,2.71611222387,0.0,41.9242800987,36.8599292233,10.5047002276,0.0,9.34,1.16470022764
 09/10  16:00:00,232.960844484,29.5170756173,2.86176571592,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,202.830666129,29.5170756173,2.01114070964,0.0,27.9495200658,27.7759469175,17.6409221203,9.47112227503,7.005,1.16479984525
 09/10  18:00:00,206.271093277,29.5170756173,1.11072644801,0.0,13.9747600329,18.6919646116,36.9132642605,31.0787514541,4.67,1.16451280638
 09/10  19:00:00,194.936166645,29.5170756173,0.632343327678,0.0,13.9747600329,18.6919646116,64.5738100066,59.8838100066,4.67,0.02
 09/10  20:00:00,186.734839079,29.5170756173,0.343371905186,0.0,13.9747600329,18.6919646116,87.1304106977,81.2959171369,4.67,1.16449356078
 09/10  21:00:00,166.153672079,29.5170756173,0.171439344107,0.0,13.9747600329,18.6919646116,56.3474708103,51.6574708103,4.67,0.02
 09/10  22:00:00,104.588827749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561751059,0.0,1.75125,1.16436751059
 09/10  23:00:00,135.825769508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,107.63031483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,100.92283062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926855796,0.0,2.335,1.16426855796
 09/11  02:00:00,99.8546504872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,99.2663085499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,105.074336788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920046754,0.0,2.335,1.16420046754
 09/11  05:00:00,104.370497483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,155.286409195,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,131.968342973,127.278342973,4.67,0.02
 09/11  07:00:00,161.804546532,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,137.533217032,131.698779746,4.67,1.16443728569
 09/11  08:00:00,240.303572577,29.5170756173,0.550525255766,0.0,34.9369000822,32.3179380704,111.986152973,103.793652973,8.1725,0.02
 09/11  09:00:00,274.461577098,29.5170756173,1.4644432012,0.0,62.886420148,41.4019203762,75.7190821351,64.0468235988,10.5075,1.16475853635
 09/11  10:00:00,274.377343738,29.5170756173,1.99419346345,0.0,62.886420148,41.4019203762,40.8065350261,29.1341504618,10.5075,1.16488456435
 09/11  11:00:00,303.128436709,29.5170756173,2.45313208409,0.0,62.886420148,41.4019203762,13.1137983505,1.44113033459,10.5075,1.16516801592
 09/11  12:00:00,295.222999919,29.5170756173,3.75995378994,0.0,62.886420148,41.4019203762,11.6725982308,0.0,10.5075,1.1650982308
 09/11  13:00:00,296.277620331,29.5170756173,5.26243539522,0.0,62.886420148,41.4019203762,11.6726881602,0.0,10.5075,1.1651881602
 09/11  14:00:00,290.276655315,29.5170756173,6.23914897058,0.0,62.886420148,41.4019203762,11.6725180673,0.0,10.5075,1.16501806728
 09/11  15:00:00,289.386145201,29.5170756173,8.21205854781,0.0,62.886420148,41.4019203762,11.6723494609,0.0,10.5075,1.16484946087
 09/11  16:00:00,288.15461891,29.5170756173,7.79144539006,0.0,62.886420148,41.4019203762,11.6724675851,0.0,10.5075,1.16496758512
 09/11  17:00:00,287.868973402,29.5170756173,6.94953343434,0.0,62.886420148,41.4019203762,11.6723972996,0.0,10.5075,1.16489729957
 09/11  18:00:00,281.701452581,29.5170756173,4.68137772362,0.0,41.9242800987,36.8599292233,10.4074872118,1.04748721184,9.34,0.02
 09/11  19:00:00,276.441995219,29.5170756173,3.10148577609,0.0,41.9242800987,36.8599292233,11.0542912517,0.549571754469,9.34,1.16471949728
 09/11  20:00:00,257.657514254,29.5170756173,2.6259285664,0.0,34.9369000822,32.3179380704,9.3372666226,0.0,8.1725,1.1647666226
 09/11  21:00:00,186.818871263,29.5170756173,1.61301677138,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,124.859044976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941815519,0.0,2.335,1.16441815519
 09/11  23:00:00,155.045729861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,130.978888096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,119.562817672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928142271,0.0,2.335,1.16428142271
 09/12  02:00:00,118.228069187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,117.600714096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,142.207986701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921352413,0.0,2.335,1.16421352413
 09/12  05:00:00,140.969556979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,192.606190085,29.5170756173,0.473260502576,0.0,13.9747600329,18.6919646116,47.2978433222,42.6078433222,4.67,0.02
 09/12  07:00:00,192.608948927,29.5170756173,0.510264868121,0.0,13.9747600329,18.6919646116,75.9107461813,70.0762952304,4.67,1.16445095098
 09/12  08:00:00,257.920543797,29.5170756173,1.37665970827,0.0,34.9369000822,32.3179380704,60.5384732025,52.3459732025,8.1725,0.02
 09/12  09:00:00,289.977878356,29.5170756173,2.35186736477,0.0,62.886420148,41.4019203762,34.1695431078,22.4974283365,10.5075,1.16461477127
 09/12  10:00:00,288.030111303,29.5170756173,2.88680224687,0.0,62.886420148,41.4019203762,18.0530263854,6.38062530581,10.5075,1.16490107964
 09/12  11:00:00,308.942949514,29.5170756173,3.31208222765,0.0,62.886420148,41.4019203762,11.6726861523,0.0,10.5075,1.16518615233
 09/12  12:00:00,302.386601365,29.5170756173,4.66090205603,0.0,62.886420148,41.4019203762,11.6726174277,0.0,10.5075,1.16511742771
 09/12  13:00:00,304.758061564,29.5170756173,5.70209765905,0.0,62.886420148,41.4019203762,11.6727087478,0.0,10.5075,1.16520874777
 09/12  14:00:00,298.511650151,29.5170756173,5.99201861049,0.0,62.886420148,41.4019203762,11.672539517,0.0,10.5075,1.16503951704
 09/12  15:00:00,296.169324528,29.5170756173,7.11607788065,0.0,62.886420148,41.4019203762,11.6723717871,0.0,10.5075,1.16487178708
 09/12  16:00:00,298.821419991,29.5170756173,8.78817013566,0.0,62.886420148,41.4019203762,11.6724911961,0.0,10.5075,1.16499119614
 09/12  17:00:00,301.015593693,29.5170756173,10.2103824813,0.0,62.886420148,41.4019203762,11.672421911,0.0,10.5075,1.16492191095
 09/12  18:00:00,291.598068701,29.5170756173,7.33295717544,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  19:00:00,278.264099206,29.5170756173,4.33287593373,0.0,41.9242800987,36.8599292233,11.066871873,0.562126896543,9.34,1.1647449765
 09/12  20:00:00,252.264095825,29.5170756173,2.64447083382,0.0,34.9369000822,32.3179380704,11.4516722545,2.11454127486,8.1725,1.16463097968
 09/12  21:00:00,180.799088007,29.5170756173,1.50918709047,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,124.025219366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941382056,0.0,2.335,1.16441382056
 09/12  23:00:00,152.74432147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,129.1022402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,118.169215254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924034331,0.0,2.335,1.16424034331
 09/13  02:00:00,116.101782393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,114.178656142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,119.308283203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924125154,0.0,2.335,1.16424125154
 09/13  05:00:00,116.286080924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,164.342682582,29.5170756173,0.0085353382086,0.0,13.9747600329,18.6919646116,85.1305457554,80.4405457554,4.67,0.02
 09/13  07:00:00,169.974198773,29.5170756173,0.0598157754658,0.0,13.9747600329,18.6919646116,107.663218309,101.828841073,4.67,1.16437723599
 09/13  08:00:00,251.412111521,29.5170756173,1.04235316599,0.0,34.9369000822,32.3179380704,77.2167033935,69.0242033935,8.1725,0.02
 09/13  09:00:00,292.318859778,29.5170756173,2.48963238624,0.0,62.886420148,41.4019203762,26.4800957441,14.8079510795,10.5075,1.16464466455
 09/13  10:00:00,298.392992388,29.5170756173,6.61872101167,0.0,62.886420148,41.4019203762,11.6724324107,0.0,10.5075,1.16493241072
 09/13  11:00:00,324.536381801,29.5170756173,9.90004152377,0.0,62.886420148,41.4019203762,11.6727191028,0.0,10.5075,1.16521910275
 09/13  12:00:00,321.541359577,29.5170756173,12.2270510995,0.0,62.886420148,41.4019203762,11.6726514102,0.0,10.5075,1.16515141018
 09/13  13:00:00,327.573811214,29.5170756173,14.312026953,0.0,62.886420148,41.4019203762,11.672744221,0.0,10.5075,1.165244221
 09/13  14:00:00,324.118799356,29.5170756173,18.7463428767,0.0,62.886420148,41.4019203762,11.6725758552,0.0,10.5075,1.1650758552
 09/13  15:00:00,323.742211802,29.5170756173,22.6778729061,0.0,62.886420148,41.4019203762,11.6724090192,0.0,10.5075,1.16490901925
 09/13  16:00:00,323.239400239,29.5170756173,22.8254390146,0.0,62.886420148,41.4019203762,11.6723242618,0.0,10.5075,1.16482426181
 09/13  17:00:00,316.896536137,29.5170756173,19.5240933854,0.0,62.886420148,41.4019203762,11.672461679,0.0,10.5075,1.16496167903
 09/13  18:00:00,303.192087973,29.5170756173,13.1143121004,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  19:00:00,299.618687208,29.5170756173,10.8147534143,0.0,41.9242800987,36.8599292233,11.7911014423,1.28631577041,9.34,1.16478567184
 09/13  20:00:00,269.242435841,29.5170756173,6.23272528833,0.0,34.9369000822,32.3179380704,10.7957892295,1.45861663203,8.1725,1.16467259749
 09/13  21:00:00,191.380881434,29.5170756173,2.38250456521,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,128.202182845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941161591,0.0,2.335,1.16441161591
 09/13  23:00:00,157.357834994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,135.863885321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,122.867425284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992827809,0.0,2.335,1.1642827809
 09/14  02:00:00,120.162283566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,117.982733067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,122.801238048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921886143,0.0,2.335,1.16421886143
 09/14  05:00:00,118.715975436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,168.973970272,29.5170756173,0.377543225328,0.0,13.9747600329,18.6919646116,56.7001932014,52.0101932014,4.67,0.02
 09/14  07:00:00,168.864381374,29.5170756173,0.394387472022,0.0,13.9747600329,18.6919646116,88.2018282668,82.3674074967,4.67,1.16442077005
 09/14  08:00:00,245.277350683,29.5170756173,1.21238949999,0.0,34.9369000822,32.3179380704,70.1897125935,61.9972125935,8.1725,0.02
 09/14  09:00:00,278.361417568,29.5170756173,2.11298983893,0.0,62.886420148,41.4019203762,37.6264095888,25.9542200444,10.5075,1.16468954447
 09/14  10:00:00,275.529064227,29.5170756173,2.95814177628,0.0,62.886420148,41.4019203762,14.8038560442,3.13156641168,10.5075,1.16478963252
 09/14  11:00:00,302.81902853,29.5170756173,4.65894083218,0.0,62.886420148,41.4019203762,11.6725250189,0.0,10.5075,1.16502501888
 09/14  12:00:00,292.46369439,29.5170756173,6.4041495329,0.0,62.886420148,41.4019203762,11.6727010562,0.0,10.5075,1.16520105624
 09/14  13:00:00,290.612161929,29.5170756173,7.75847075387,0.0,62.886420148,41.4019203762,11.6727952247,0.0,10.5075,1.1652952247
 09/14  14:00:00,284.369381224,29.5170756173,8.65923952709,0.0,62.886420148,41.4019203762,11.6724085744,0.0,10.5075,1.16490857437
 09/14  15:00:00,280.609794766,29.5170756173,9.58396173234,0.0,62.886420148,41.4019203762,11.6724620807,0.0,10.5075,1.16496208066
 09/14  16:00:00,278.821281857,29.5170756173,9.39928158576,0.0,62.886420148,41.4019203762,11.6723783436,0.0,10.5075,1.16487834355
 09/14  17:00:00,277.864508693,29.5170756173,8.85253734708,0.0,62.886420148,41.4019203762,11.6725171797,0.0,10.5075,1.16501717967
 09/14  18:00:00,269.467566157,29.5170756173,5.1719631496,0.0,41.9242800987,36.8599292233,11.7095674495,1.20477313153,9.34,1.16479431797
 09/14  19:00:00,264.999782385,29.5170756173,2.83812567905,0.0,41.9242800987,36.8599292233,11.2239990119,1.86399901188,9.34,0.02
 09/14  20:00:00,236.624213671,29.5170756173,2.13051551986,0.0,34.9369000822,32.3179380704,25.9022013342,16.5649714353,8.1725,1.16472989894
 09/14  21:00:00,170.560040462,29.5170756173,1.02677471532,0.0,13.9747600329,18.6919646116,12.2108825692,6.3763802063,4.67,1.16450236294
 09/14  22:00:00,109.02144617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,140.268583797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,113.827440397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925740349,0.0,2.335,1.16425740349
 09/15  01:00:00,104.188394703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,102.958965066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,102.195146075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,124.409002388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921205272,0.0,2.335,1.16421205272
 09/15  05:00:00,123.466083859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,176.757133116,29.5170756173,0.00618278557748,0.0,13.9747600329,18.6919646116,100.216274771,95.5262747712,4.67,0.02
 09/15  07:00:00,170.501521216,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,121.09800075,115.263623267,4.67,1.16437748342
 09/15  08:00:00,242.896376861,29.5170756173,1.04629367541,0.0,34.9369000822,32.3179380704,85.4691203457,77.2766203457,8.1725,0.02
 09/15  09:00:00,281.906454753,29.5170756173,2.29750971748,0.0,62.886420148,41.4019203762,33.9653404397,22.2930903512,10.5075,1.16475008846
 09/15  10:00:00,282.81823071,29.5170756173,4.46062022566,0.0,62.886420148,41.4019203762,12.0871850022,0.414833582198,10.5075,1.16485142002
 09/15  11:00:00,313.628652758,29.5170756173,7.12455564301,0.0,62.886420148,41.4019203762,11.6725883939,0.0,10.5075,1.16508839393
 09/15  12:00:00,310.300066936,29.5170756173,9.47880753512,0.0,62.886420148,41.4019203762,11.6727660322,0.0,10.5075,1.16526603224
 09/15  13:00:00,318.820512252,29.5170756173,12.1238253868,0.0,62.886420148,41.4019203762,11.6726054589,0.0,10.5075,1.16510545886
 09/15  14:00:00,318.505524328,29.5170756173,14.6330925716,0.0,62.886420148,41.4019203762,11.6724758908,0.0,10.5075,1.16497589076
 09/15  15:00:00,318.544920746,29.5170756173,18.3204647317,0.0,62.886420148,41.4019203762,11.6723278817,0.0,10.5075,1.1648278817
 09/15  16:00:00,318.199128729,29.5170756173,18.3225457793,0.0,62.886420148,41.4019203762,11.6724480688,0.0,10.5075,1.16494806878
 09/15  17:00:00,313.964655946,29.5170756173,15.5490692148,0.0,62.886420148,41.4019203762,11.672378923,0.0,10.5075,1.16487892296
 09/15  18:00:00,302.579057039,29.5170756173,12.1834238621,0.0,41.9242800987,36.8599292233,11.3874999925,0.882633498749,9.34,1.1648664937
 09/15  19:00:00,289.309693224,29.5170756173,9.84910920798,0.0,41.9242800987,36.8599292233,10.9344881933,1.57448819325,9.34,0.02
 09/15  20:00:00,261.946414033,29.5170756173,5.48408694288,0.0,34.9369000822,32.3179380704,10.4210490281,1.08390878215,8.1725,1.16464024598
 09/15  21:00:00,186.222186653,29.5170756173,2.35781714115,0.0,13.9747600329,18.6919646116,5.83457637714,0.0,4.67,1.16457637714
 09/15  22:00:00,129.119736474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,157.7152203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,136.130880221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920078726,0.0,2.335,1.16420078726
 09/16  01:00:00,121.923355556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,120.147646964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,118.091505678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549154163,0.0,1.75125,1.16424154163
 09/16  04:00:00,123.860939617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,121.795220107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,162.549128505,29.5170756173,0.10845303605,0.0,6.98738001645,14.1499734587,49.7458466374,45.0790641575,3.5025,1.16428247996
 09/16  07:00:00,167.094928227,29.5170756173,0.243148991021,0.0,6.98738001645,14.1499734587,73.8160521342,70.2935521342,3.5025,0.02
 09/16  08:00:00,230.310153256,29.5170756173,0.862895358418,0.0,20.9621400493,23.2339557645,63.193009573,56.190943904,5.8375,1.16456566904
 09/16  09:00:00,256.759383037,29.5170756173,1.91642332125,0.0,41.9242800987,36.8599292233,42.32752315,32.96752315,9.34,0.02
 09/16  10:00:00,284.04245662,29.5170756173,2.74507552078,0.0,62.886420148,41.4019203762,22.7982830022,11.1259729307,10.5075,1.16481007153
 09/16  11:00:00,308.264603148,29.5170756173,3.26368296761,0.0,62.886420148,41.4019203762,11.6726151997,0.0,10.5075,1.16511519967
 09/16  12:00:00,300.879942912,29.5170756173,3.94821608791,0.0,62.886420148,41.4019203762,11.6727374132,0.0,10.5075,1.16523741319
 09/16  13:00:00,304.022328089,29.5170756173,5.46732385441,0.0,62.886420148,41.4019203762,11.6725873803,0.0,10.5075,1.16508738029
 09/16  14:00:00,301.045790988,29.5170756173,6.82073950653,0.0,62.886420148,41.4019203762,11.6724826548,0.0,10.5075,1.16498265483
 09/16  15:00:00,303.030270016,29.5170756173,10.5531963252,0.0,62.886420148,41.4019203762,11.6724118892,0.0,10.5075,1.16491188919
 09/16  16:00:00,308.131883539,29.5170756173,12.7455657805,0.0,62.886420148,41.4019203762,11.6725373671,0.0,10.5075,1.1650373671
 09/16  17:00:00,310.846970799,29.5170756173,13.463332562,0.0,62.886420148,41.4019203762,11.6724361934,0.0,10.5075,1.16493619336
 09/16  18:00:00,285.717923262,29.5170756173,9.81015108432,0.0,34.9369000822,32.3179380704,10.8191409115,1.48184078442,8.1725,1.16480012709
 09/16  19:00:00,246.715771054,29.5170756173,4.06910159896,0.0,20.9621400493,23.2339557645,8.74931636421,1.74713611241,5.8375,1.1646802518
 09/16  20:00:00,224.046565036,29.5170756173,1.8243079316,0.0,20.9621400493,23.2339557645,8.76569113334,2.90819113334,5.8375,0.02
 09/16  21:00:00,164.765643371,29.5170756173,0.895505764565,0.0,6.98738001645,14.1499734587,4.66707498334,0.0,3.5025,1.16457498334
 09/16  22:00:00,112.65142389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,142.043268317,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563636559,0.0,1.75125,1.16438636559
 09/16  24:00:00,115.021388172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,104.176304324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,101.383314641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555023929,0.0,1.75125,1.16430023929
 09/17  03:00:00,98.7772697612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,103.322172831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,100.966576366,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548963096,0.0,1.75125,1.16423963096
 09/17  06:00:00,140.915431519,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,153.629259483,150.106759483,3.5025,0.02
 09/17  07:00:00,139.35782119,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,171.763470734,168.240970734,3.5025,0.02
 09/17  08:00:00,174.880180568,29.5170756173,0.00415114493865,0.0,6.98738001645,14.1499734587,142.375401316,137.708539838,3.5025,1.16436147833
 09/17  09:00:00,154.266074761,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,119.284480856,115.761980856,3.5025,0.02
 09/17  10:00:00,191.655168571,29.5170756173,0.503786490692,0.0,27.9495200658,27.7759469175,92.0768097329,83.907142061,7.005,1.16466767192
 09/17  11:00:00,222.23071236,29.5170756173,0.866549490425,0.0,27.9495200658,27.7759469175,73.6286398601,65.4589372852,7.005,1.1647025749
 09/17  12:00:00,235.095157618,29.5170756173,1.60914956904,0.0,41.9242800987,36.8599292233,49.346549258,39.986549258,9.34,0.02
 09/17  13:00:00,234.50604955,29.5170756173,1.93020668277,0.0,41.9242800987,36.8599292233,32.4179235621,21.9132000935,9.34,1.16472346859
 09/17  14:00:00,230.863616463,29.5170756173,2.26410117551,0.0,41.9242800987,36.8599292233,17.5702749396,7.06548176697,9.34,1.16479317258
 09/17  15:00:00,226.472781342,29.5170756173,2.53775078753,0.0,41.9242800987,36.8599292233,13.7431455377,3.23841128774,9.34,1.16473424994
 09/17  16:00:00,226.593563435,29.5170756173,2.76602841353,0.0,41.9242800987,36.8599292233,10.4577085404,1.09770854037,9.34,0.02
 09/17  17:00:00,196.645289102,29.5170756173,2.06632434974,0.0,27.9495200658,27.7759469175,21.260218637,13.0905460422,7.005,1.16467259479
 09/17  18:00:00,199.372793673,29.5170756173,1.11171928525,0.0,13.9747600329,18.6919646116,42.5979997132,36.7634733409,4.67,1.1645263723
 09/17  19:00:00,192.094753706,29.5170756173,0.703156809702,0.0,13.9747600329,18.6919646116,63.981569923,59.291569923,4.67,0.02
 09/17  20:00:00,182.519552363,29.5170756173,0.409277749704,0.0,13.9747600329,18.6919646116,84.7824006962,78.9479006442,4.67,1.16450005198
 09/17  21:00:00,163.98469129,29.5170756173,0.247554510316,0.0,13.9747600329,18.6919646116,52.2177792599,47.5277792599,4.67,0.02
 09/17  22:00:00,101.762996426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559077171,0.0,1.75125,1.16434077171
 09/17  23:00:00,133.174778057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,104.556576311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,97.9433582735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922750169,0.0,2.335,1.16422750169
 09/18  02:00:00,97.4077357114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,97.5331170511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,104.185035322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,103.73498777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922362102,0.0,2.335,1.16422362102
 09/18  06:00:00,158.288291747,29.5170756173,0.00214649387002,0.0,13.9747600329,18.6919646116,117.041447389,112.351447389,4.67,0.02
 09/18  07:00:00,160.744944822,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,130.49641262,125.80641262,4.67,0.02
 09/18  08:00:00,237.24812969,29.5170756173,0.540730270394,0.0,34.9369000822,32.3179380704,117.684107747,108.347021877,8.1725,1.16458586911
 09/18  09:00:00,265.54214926,29.5170756173,1.20288913809,0.0,62.886420148,41.4019203762,99.222125531,87.5499572291,10.5075,1.16466830191
 09/18  10:00:00,260.897360983,29.5170756173,1.54063651371,0.0,62.886420148,41.4019203762,75.0594791132,63.3871746792,10.5075,1.16480443399
 09/18  11:00:00,292.0348123,29.5170756173,2.02110740474,0.0,62.886420148,41.4019203762,37.529680556,25.8570799889,10.5075,1.16510056701
 09/18  12:00:00,283.206743781,29.5170756173,2.81325889723,0.0,62.886420148,41.4019203762,12.8545775367,1.18177733064,10.5075,1.16530020605
 09/18  13:00:00,288.574258052,29.5170756173,5.04954558756,0.0,62.886420148,41.4019203762,11.6726395669,0.0,10.5075,1.16513956694
 09/18  14:00:00,288.446613002,29.5170756173,7.03049332499,0.0,62.886420148,41.4019203762,11.6724763357,0.0,10.5075,1.16497633572
 09/18  15:00:00,288.126260752,29.5170756173,8.18643394401,0.0,62.886420148,41.4019203762,11.6723146382,0.0,10.5075,1.16481463819
 09/18  16:00:00,289.894683285,29.5170756173,8.55342814712,0.0,62.886420148,41.4019203762,11.6724426598,0.0,10.5075,1.16494265978
 09/18  17:00:00,285.863934279,29.5170756173,6.28943832266,0.0,62.886420148,41.4019203762,11.6723805667,0.0,10.5075,1.16488056673
 09/18  18:00:00,278.742672426,29.5170756173,4.1579791751,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  19:00:00,274.936563761,29.5170756173,2.75476827103,0.0,41.9242800987,36.8599292233,11.6732180701,1.16850920809,9.34,1.164708862
 09/18  20:00:00,249.678517047,29.5170756173,2.21924933447,0.0,34.9369000822,32.3179380704,10.934775006,1.59751063929,8.1725,1.16476436676
 09/18  21:00:00,179.933598525,29.5170756173,1.23734980572,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,118.339412422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941858369,0.0,2.335,1.16441858369
 09/18  23:00:00,148.769603539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,123.752203832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,112.911880494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928392412,0.0,2.335,1.16428392412
 09/19  02:00:00,110.045176365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,109.289487972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,134.415410391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921834071,0.0,2.335,1.16421834071
 09/19  05:00:00,133.817160488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,188.345753466,29.5170756173,0.150210682293,0.0,13.9747600329,18.6919646116,71.9583523549,67.2683523549,4.67,0.02
 09/19  07:00:00,185.546319941,29.5170756173,0.224927766985,0.0,13.9747600329,18.6919646116,95.4669069866,89.6324449518,4.67,1.16446203483
 09/19  08:00:00,252.141645094,29.5170756173,1.01478898878,0.0,34.9369000822,32.3179380704,80.1179236331,71.9254236331,8.1725,0.02
 09/19  09:00:00,281.157803791,29.5170756173,1.75665708609,0.0,62.886420148,41.4019203762,60.8266833887,49.1545475026,10.5075,1.16463588616
 09/19  10:00:00,273.352009742,29.5170756173,1.77992564499,0.0,62.886420148,41.4019203762,59.0224338047,47.3499999649,10.5075,1.16493383983
 09/19  11:00:00,292.940734208,29.5170756173,1.76749897913,0.0,62.886420148,41.4019203762,53.5935767888,41.9208449478,10.5075,1.16523184094
 09/19  12:00:00,275.787317898,29.5170756173,1.80942837499,0.0,62.886420148,41.4019203762,47.4369059826,35.7642340516,10.5075,1.16517193092
 09/19  13:00:00,275.109964357,29.5170756173,1.98148988305,0.0,62.886420148,41.4019203762,37.0241901549,25.3514162685,10.5075,1.16527388638
 09/19  14:00:00,271.067908662,29.5170756173,2.18042311792,0.0,62.886420148,41.4019203762,27.6400419158,15.967651014,10.5075,1.16489090182
 09/19  15:00:00,266.970236837,29.5170756173,2.30652056707,0.0,62.886420148,41.4019203762,22.4858300128,10.8133788644,10.5075,1.16495114838
 09/19  16:00:00,265.312606792,29.5170756173,2.24702368224,0.0,62.886420148,41.4019203762,31.4731342129,19.8007607783,10.5075,1.16487343459
