Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  17:00:00,262.752511732,29.5170756173,2.06916162619,0.0,62.886420148,41.4019203762,47.1703154687,35.4977955503,10.5075,1.16501991844
 09/19  18:00:00,257.489236135,29.5170756173,1.68409723872,0.0,41.9242800987,36.8599292233,59.5032726548,48.9984709388,9.34,1.16480171599
 09/19  19:00:00,245.908788799,29.5170756173,1.47804576942,0.0,41.9242800987,36.8599292233,73.8634643857,64.5034643857,9.34,0.02
 09/19  20:00:00,219.662493766,29.5170756173,1.09909159536,0.0,34.9369000822,32.3179380704,91.7287345024,82.3914919827,8.1725,1.16474251966
 09/19  21:00:00,157.27266887,29.5170756173,0.267825773177,0.0,13.9747600329,18.6919646116,67.0021644291,61.167645769,4.67,1.16451866009
 09/19  22:00:00,102.746024603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,134.534804616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,105.661636633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920885765,0.0,2.335,1.16420885765
 09/20  01:00:00,96.2721291556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,94.0844608292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,92.5750372247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,97.9354715218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923083923,0.0,2.335,1.16423083923
 09/20  05:00:00,96.4855211835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,149.671343518,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,197.237694819,192.547694819,4.67,0.02
 09/20  07:00:00,147.068449929,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,210.050713765,204.216313533,4.67,1.16440023264
 09/20  08:00:00,222.263319084,29.5170756173,0.0132457808122,0.0,34.9369000822,32.3179380704,186.20136457,178.00886457,8.1725,0.02
 09/20  09:00:00,250.040576964,29.5170756173,0.659003726947,0.0,62.886420148,41.4019203762,147.96412378,136.292115117,10.5075,1.16450866311
 09/20  10:00:00,241.526348528,29.5170756173,1.08865044222,0.0,62.886420148,41.4019203762,118.11288356,106.440493431,10.5075,1.16489012854
 09/20  11:00:00,271.769834034,29.5170756173,1.39106980648,0.0,62.886420148,41.4019203762,95.7199059502,84.0472696634,10.5075,1.16513628678
 09/20  12:00:00,252.458962707,29.5170756173,1.48114053643,0.0,62.886420148,41.4019203762,88.576168483,76.9033458372,10.5075,1.16532264581
 09/20  13:00:00,250.477272454,29.5170756173,1.60154096528,0.0,62.886420148,41.4019203762,81.6912333097,70.018565624,10.5075,1.16516768574
 09/20  14:00:00,245.01912029,29.5170756173,1.59619625151,0.0,62.886420148,41.4019203762,88.0990035646,76.4264594985,10.5075,1.16504406611
 09/20  15:00:00,240.042739303,29.5170756173,1.39245536398,0.0,62.886420148,41.4019203762,105.470619176,93.7982176624,10.5075,1.16490151362
 09/20  16:00:00,240.34076715,29.5170756173,1.21207773695,0.0,62.886420148,41.4019203762,121.741334625,110.068805305,10.5075,1.16502932005
 09/20  17:00:00,239.426748715,29.5170756173,1.03629812471,0.0,62.886420148,41.4019203762,140.686324765,129.013858506,10.5075,1.16496625915
 09/20  18:00:00,235.677946923,29.5170756173,0.62706373204,0.0,41.9242800987,36.8599292233,160.292518827,149.7875586,9.34,1.16496022743
 09/20  19:00:00,230.161009225,29.5170756173,0.4900485867,0.0,41.9242800987,36.8599292233,171.660073509,162.300073509,9.34,0.02
 09/20  20:00:00,206.905115737,29.5170756173,0.19131618452,0.0,34.9369000822,32.3179380704,180.162472106,170.825233917,8.1725,1.16473818924
 09/20  21:00:00,148.753660488,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,150.340256145,144.505706904,4.67,1.16454924084
 09/20  22:00:00,90.2959682833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,124.541269367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,95.0816430757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992385022,0.0,2.335,1.1642385022
 09/21  01:00:00,87.9780606119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,87.4634069407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,87.18142566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926105788,0.0,2.335,1.16426105788
 09/21  04:00:00,93.6004188724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,93.1484453478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,147.345091313,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,229.5517594,224.8617594,4.67,0.02
 09/21  07:00:00,145.417483134,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,224.42656414,218.592105674,4.67,1.16445846659
 09/21  08:00:00,220.31552299,29.5170756173,0.00551174098421,0.0,34.9369000822,32.3179380704,201.439831267,192.102843785,8.1725,1.16448748187
 09/21  09:00:00,246.139028782,29.5170756173,0.295756121562,0.0,62.886420148,41.4019203762,172.608502789,162.081002789,10.5075,0.02
 09/21  10:00:00,236.582928671,29.5170756173,0.591880294652,0.0,62.886420148,41.4019203762,157.744885101,146.072522046,10.5075,1.1648630556
 09/21  11:00:00,267.064886099,29.5170756173,0.767438204195,0.0,62.886420148,41.4019203762,140.272009363,128.599452234,10.5075,1.1650571295
 09/21  12:00:00,248.685720948,29.5170756173,0.959725193253,0.0,62.886420148,41.4019203762,122.940450722,111.267722344,10.5075,1.1652283781
 09/21  13:00:00,245.710103542,29.5170756173,1.21171469541,0.0,62.886420148,41.4019203762,104.071057561,92.3984790476,10.5075,1.16507851319
 09/21  14:00:00,241.073934803,29.5170756173,1.38577193982,0.0,62.886420148,41.4019203762,94.5120823475,82.8395890889,10.5075,1.16499325854
 09/21  15:00:00,237.812591553,29.5170756173,1.50233910688,0.0,62.886420148,41.4019203762,90.3659088109,78.6935397766,10.5075,1.1648690343
 09/21  16:00:00,238.800213511,29.5170756173,1.51948600919,0.0,62.886420148,41.4019203762,93.2280532409,81.5555581492,10.5075,1.1649950917
 09/21  17:00:00,239.234570092,29.5170756173,1.58205811634,0.0,62.886420148,41.4019203762,93.8894832123,82.2170531376,10.5075,1.16493007467
 09/21  18:00:00,234.915361416,29.5170756173,1.17284545862,0.0,41.9242800987,36.8599292233,112.933123276,102.428180893,9.34,1.16494238292
 09/21  19:00:00,229.326374571,29.5170756173,0.713090438133,0.0,41.9242800987,36.8599292233,154.43725006,143.932483273,9.34,1.16476678728
 09/21  20:00:00,201.632797238,29.5170756173,0.215012078738,0.0,34.9369000822,32.3179380704,177.695194188,169.502694188,8.1725,0.02
 09/21  21:00:00,143.472195587,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,162.362395077,156.527796308,4.67,1.16459876868
 09/21  22:00:00,84.311045339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,118.981553183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933307489,0.0,2.335,1.16433307489
 09/21  24:00:00,88.3842728597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,81.3500517747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,80.5334098071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925908272,0.0,2.335,1.16425908272
 09/22  03:00:00,79.8627774523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,101.698957923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,101.159936305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,155.769948826,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,339.343693275,333.509453453,4.67,1.16423982202
 09/22  07:00:00,143.931978708,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,319.452195468,314.762195468,4.67,0.02
 09/22  08:00:00,212.021175613,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,265.833525972,256.496486094,8.1725,1.16453987732
 09/22  09:00:00,240.000721701,29.5170756173,0.012379198078,0.0,62.886420148,41.4019203762,221.515502672,210.988002672,10.5075,0.02
 09/22  10:00:00,232.599890505,29.5170756173,0.253108948606,0.0,62.886420148,41.4019203762,183.931980037,172.259623929,10.5075,1.16485610854
 09/22  11:00:00,262.823176765,29.5170756173,0.735104713226,0.0,62.886420148,41.4019203762,145.373322973,133.700579971,10.5075,1.16524300186
 09/22  12:00:00,241.921334431,29.5170756173,1.01644572644,0.0,62.886420148,41.4019203762,123.473791994,111.801138599,10.5075,1.16515339508
 09/22  13:00:00,238.673702814,29.5170756173,1.17395252672,0.0,62.886420148,41.4019203762,114.736961653,101.919067616,10.5075,2.31039403636
 09/22  14:00:00,235.538187415,29.5170756173,1.41658632644,0.0,62.886420148,41.4019203762,97.9717033162,86.2992725763,10.5075,1.16493073992
 09/22  15:00:00,233.144540224,29.5170756173,1.65476494318,0.0,62.886420148,41.4019203762,85.7107680858,75.1832680858,10.5075,0.02
 09/22  16:00:00,233.070811596,29.5170756173,1.73852245544,0.0,62.886420148,41.4019203762,88.5694216996,76.8969417398,10.5075,1.1649799598
 09/22  17:00:00,231.621189453,29.5170756173,1.71658392095,0.0,62.886420148,41.4019203762,95.8088579563,84.1364450138,10.5075,1.16491294245
 09/22  18:00:00,228.956356193,29.5170756173,1.32376468923,0.0,41.9242800987,36.8599292233,109.064027351,98.5590835744,9.34,1.1649437766
 09/22  19:00:00,219.345147309,29.5170756173,0.912604406057,0.0,41.9242800987,36.8599292233,140.777918072,130.273121565,9.34,1.16479650699
 09/22  20:00:00,194.971255461,29.5170756173,0.375151866334,0.0,34.9369000822,32.3179380704,166.407438324,157.070251967,8.1725,1.16468635693
 09/22  21:00:00,138.996078693,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,146.690974846,142.000974846,4.67,0.02
 09/22  22:00:00,84.9126741413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937014759,0.0,2.335,1.16437014759
 09/22  23:00:00,119.460874305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,89.4683877216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,80.0896108679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557697399,0.0,1.75125,1.16432697399
 09/23  02:00:00,79.1457804328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,78.4865306051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,84.652437509,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549122279,0.0,1.75125,1.16424122279
 09/23  05:00:00,83.8120197043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,125.975584503,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,289.415996697,285.893496697,3.5025,0.02
 09/23  07:00:00,123.875200048,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,258.101695142,253.43470938,3.5025,1.164485762
 09/23  08:00:00,188.803416324,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,202.703009949,196.845509949,5.8375,0.02
 09/23  09:00:00,209.179348654,29.5170756173,0.180769296923,0.0,41.9242800987,36.8599292233,160.490276204,149.985588143,9.34,1.16468806074
 09/23  10:00:00,236.706418525,29.5170756173,0.879558200605,0.0,62.886420148,41.4019203762,133.930681929,122.258386342,10.5075,1.1647955878
 09/23  11:00:00,268.570274439,29.5170756173,1.19993540925,0.0,62.886420148,41.4019203762,111.781094494,100.108633923,10.5075,1.16496057088
 09/23  12:00:00,251.715924685,29.5170756173,1.42702268339,0.0,62.886420148,41.4019203762,96.0931148207,84.4205029169,10.5075,1.16511190383
 09/23  13:00:00,251.164909484,29.5170756173,1.60928678752,0.0,62.886420148,41.4019203762,84.8484447508,73.1757143324,10.5075,1.16523041838
 09/23  14:00:00,248.700082359,29.5170756173,1.74997461226,0.0,62.886420148,41.4019203762,74.9992673584,63.3267081053,10.5075,1.16505925318
 09/23  15:00:00,245.371050615,29.5170756173,1.79624258069,0.0,62.886420148,41.4019203762,71.9077315766,60.2352408088,10.5075,1.16499076784
 09/23  16:00:00,244.955800797,29.5170756173,1.77733285057,0.0,62.886420148,41.4019203762,73.4025886483,61.7301799262,10.5075,1.16490872209
 09/23  17:00:00,244.677143829,29.5170756173,1.75705573031,0.0,62.886420148,41.4019203762,77.395762279,65.7232405756,10.5075,1.16502170342
 09/23  18:00:00,225.95070567,29.5170756173,0.997073173595,0.0,34.9369000822,32.3179380704,104.641354704,95.3039745745,8.1725,1.16488012991
 09/23  19:00:00,192.213944907,29.5170756173,0.245161134506,0.0,20.9621400493,23.2339557645,126.810350453,120.952850453,5.8375,0.02
 09/23  20:00:00,180.575759606,29.5170756173,0.0445088568148,0.0,20.9621400493,23.2339557645,140.587916959,133.585832745,5.8375,1.16458421365
 09/23  21:00:00,136.180836643,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,120.38535117,115.718332176,3.5025,1.16451899432
 09/23  22:00:00,89.0068736949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,122.640634081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,93.0458033885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558294678,0.0,1.75125,1.16433294678
 09/24  01:00:00,85.3644046496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,84.2635963616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,83.3330775935,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553372349,0.0,1.75125,1.16428372349
 09/24  04:00:00,89.3389927263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,88.5287174648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,130.046304646,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,287.401749222,282.734948487,3.5025,1.16430073482
 09/24  07:00:00,127.46674529,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,271.102175419,267.579675419,3.5025,0.02
 09/24  08:00:00,164.034548143,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,207.888237705,203.221388741,3.5025,1.1643489644
 09/24  09:00:00,141.111950801,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,174.488254718,170.965754718,3.5025,0.02
 09/24  10:00:00,180.899914892,29.5170756173,0.0718946829369,0.0,27.9495200658,27.7759469175,132.171458666,124.001767195,7.005,1.16469147083
 09/24  11:00:00,213.085072944,29.5170756173,0.246121961641,0.0,27.9495200658,27.7759469175,110.002258832,102.977258832,7.005,0.02
 09/24  12:00:00,224.361105789,29.5170756173,0.987681354124,0.0,41.9242800987,36.8599292233,96.1601358621,85.6552778568,9.34,1.16485800535
 09/24  13:00:00,221.604941074,29.5170756173,0.871543675009,0.0,41.9242800987,36.8599292233,103.471988473,92.9671751567,9.34,1.16481331645
 09/24  14:00:00,219.75998575,29.5170756173,0.77007680293,0.0,41.9242800987,36.8599292233,106.070382562,95.565671508,9.34,1.16471105367
 09/24  15:00:00,218.993848062,29.5170756173,0.913720826951,0.0,41.9242800987,36.8599292233,93.2526696681,83.8926696681,9.34,0.02
 09/24  16:00:00,222.621308251,29.5170756173,1.14558308354,0.0,41.9242800987,36.8599292233,80.692274961,70.1875734543,9.34,1.16470150663
 09/24  17:00:00,195.515238506,29.5170756173,0.620150900078,0.0,27.9495200658,27.7759469175,89.6136607233,81.4438842891,7.005,1.16477643417
 09/24  18:00:00,196.516118013,29.5170756173,0.0261595412177,0.0,13.9747600329,18.6919646116,111.34370306,106.65370306,4.67,0.02
 09/24  19:00:00,190.245885703,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,135.211885702,129.3772732,4.67,1.16461250198
 09/24  20:00:00,177.49324507,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,145.830161982,139.995632722,4.67,1.16452926001
 09/24  21:00:00,159.256088195,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,114.078276722,109.388276722,4.67,0.02
 09/24  22:00:00,98.2516661891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,131.174024654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554706178,0.0,1.75125,1.16429706178
 09/24  24:00:00,102.450604084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,95.5767404214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,93.8301112494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922311137,0.0,2.335,1.16422311137
 09/25  03:00:00,92.3058971902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,97.5036366196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,95.9560101086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921186074,0.0,2.335,1.16421186074
 09/25  06:00:00,148.911024764,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,222.158443131,217.468443131,4.67,0.02
 09/25  07:00:00,146.714390675,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,220.88038543,216.19038543,4.67,0.02
 09/25  08:00:00,222.981757466,29.5170756173,0.0292855599769,0.0,34.9369000822,32.3179380704,184.111087785,174.774004136,8.1725,1.16458364927
 09/25  09:00:00,255.573991844,29.5170756173,0.729861273326,0.0,62.886420148,41.4019203762,128.825703929,117.153561836,10.5075,1.16464209277
 09/25  10:00:00,253.267377808,29.5170756173,1.29475956672,0.0,62.886420148,41.4019203762,87.5497014894,77.0222014894,10.5075,0.02
 09/25  11:00:00,283.737816475,29.5170756173,1.67213902382,0.0,62.886420148,41.4019203762,59.2688396676,47.5962223509,10.5075,1.16511731669
 09/25  12:00:00,266.616666991,29.5170756173,1.97639810995,0.0,62.886420148,41.4019203762,42.3196019763,29.5016693673,10.5075,2.31043260896
 09/25  13:00:00,264.192063965,29.5170756173,2.3064942758,0.0,62.886420148,41.4019203762,23.8301352515,12.1573730076,10.5075,1.16526224395
 09/25  14:00:00,260.243028663,29.5170756173,2.59332801559,0.0,62.886420148,41.4019203762,12.2075332037,0.534963594815,10.5075,1.16506960893
 09/25  15:00:00,257.928582375,29.5170756173,2.91544896407,0.0,62.886420148,41.4019203762,11.6723989994,0.0,10.5075,1.16489899944
 09/25  16:00:00,259.318724741,29.5170756173,3.10348069665,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  17:00:00,259.030496986,29.5170756173,3.09035494162,0.0,62.886420148,41.4019203762,11.6725608096,0.0,10.5075,1.16506080958
 09/25  18:00:00,254.333314418,29.5170756173,2.57521336574,0.0,41.9242800987,36.8599292233,20.841814077,10.3369135614,9.34,1.16490051565
 09/25  19:00:00,250.939065033,29.5170756173,2.02219093706,0.0,41.9242800987,36.8599292233,49.3216274488,38.8168431598,9.34,1.16478428903
 09/25  20:00:00,219.710257081,29.5170756173,1.42548474566,0.0,34.9369000822,32.3179380704,74.3771001677,65.0399189498,8.1725,1.16468121793
 09/25  21:00:00,157.080604547,29.5170756173,0.44165954075,0.0,13.9747600329,18.6919646116,55.4184324167,50.7284324167,4.67,0.02
 09/25  22:00:00,97.344480979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993870802,0.0,2.335,1.1643870802
 09/25  23:00:00,129.926147206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,101.665509175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,93.5135258556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927564005,0.0,2.335,1.16427564005
 09/26  02:00:00,92.4170950334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  03:00:00,91.456307247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,112.931329277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920937741,0.0,2.335,1.16420937741
 09/26  05:00:00,112.208300494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,166.11971246,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,188.456662934,183.766662934,4.67,0.02
 09/26  07:00:00,157.732761307,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,184.247265267,178.412870165,4.67,1.16439510207
 09/26  08:00:00,226.426832668,29.5170756173,0.162892320584,0.0,34.9369000822,32.3179380704,151.597531071,143.405031071,8.1725,0.02
 09/26  09:00:00,262.161459532,29.5170756173,1.25171204747,0.0,62.886420148,41.4019203762,99.926318693,88.2540757431,10.5075,1.16474294986
 09/26  10:00:00,262.167614667,29.5170756173,1.91427762839,0.0,62.886420148,41.4019203762,53.7484126097,42.0760197948,10.5075,1.1648928149
 09/26  11:00:00,296.312014358,29.5170756173,2.80531504097,0.0,62.886420148,41.4019203762,15.7948676469,4.12216127052,10.5075,1.16520637636
 09/26  12:00:00,286.750578215,29.5170756173,4.71388497322,0.0,62.886420148,41.4019203762,11.6726573374,0.0,10.5075,1.1651573374
 09/26  13:00:00,287.222801318,29.5170756173,6.18344486468,0.0,62.886420148,41.4019203762,11.6727717035,0.0,10.5075,1.16527170349
 09/26  14:00:00,280.983303356,29.5170756173,7.52284951851,0.0,62.886420148,41.4019203762,11.672617965,0.0,10.5075,1.16511796501
 09/26  15:00:00,276.477162374,29.5170756173,8.4590740312,0.0,62.886420148,41.4019203762,11.6724656807,0.0,10.5075,1.16496568072
 09/26  16:00:00,277.271791361,29.5170756173,8.89682190088,0.0,62.886420148,41.4019203762,11.6723976526,0.0,10.5075,1.16489765256
 09/26  17:00:00,277.500864644,29.5170756173,8.64307211975,0.0,62.886420148,41.4019203762,11.672556562,0.0,10.5075,1.16505656203
 09/26  18:00:00,268.774901312,29.5170756173,4.57917351525,0.0,41.9242800987,36.8599292233,11.8916365875,1.38679073524,9.34,1.16484585223
 09/26  19:00:00,258.445980731,29.5170756173,2.4977026381,0.0,41.9242800987,36.8599292233,14.9399294698,5.5799294698,9.34,0.02
 09/26  20:00:00,229.294365678,29.5170756173,1.89297817384,0.0,34.9369000822,32.3179380704,32.2570579593,22.9197628209,8.1725,1.1647951384
 09/26  21:00:00,166.336660427,29.5170756173,0.920319622965,0.0,13.9747600329,18.6919646116,13.3327543694,7.49817710928,4.67,1.16457726012
 09/26  22:00:00,111.621298199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,142.668581889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,116.155417487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920235698,0.0,2.335,1.16420235698
 09/27  01:00:00,105.359701365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,102.825657412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,101.308195156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922777947,0.0,2.335,1.16422777947
 09/27  04:00:00,106.442055476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,104.324408541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,157.169556824,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,131.751888561,127.061888561,4.67,0.02
 09/27  07:00:00,157.256307917,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,149.34980435,143.515335354,4.67,1.16446899636
 09/27  08:00:00,235.958115224,29.5170756173,0.514632860019,0.0,34.9369000822,32.3179380704,120.887716447,112.695216447,8.1725,0.02
 09/27  09:00:00,274.170602086,29.5170756173,1.60582323095,0.0,62.886420148,41.4019203762,69.8997181638,58.2274343366,10.5075,1.1647838272
 09/27  10:00:00,274.501185613,29.5170756173,2.15181958847,0.0,62.886420148,41.4019203762,30.4922075504,18.8199161779,10.5075,1.16479137252
 09/27  11:00:00,304.959731032,29.5170756173,3.57080858077,0.0,62.886420148,41.4019203762,11.6727455656,0.0,10.5075,1.16524556563
 09/27  12:00:00,300.692347754,29.5170756173,6.54433517923,0.0,62.886420148,41.4019203762,11.6726808439,0.0,10.5075,1.16518084392
 09/27  13:00:00,305.409507472,29.5170756173,8.44468349156,0.0,62.886420148,41.4019203762,11.672800702,0.0,10.5075,1.16530070203
 09/27  14:00:00,301.209969385,29.5170756173,9.68751246979,0.0,62.886420148,41.4019203762,11.6724623612,0.0,10.5075,1.16496236119
 09/27  15:00:00,298.713139886,29.5170756173,10.9067244875,0.0,62.886420148,41.4019203762,11.6723460445,0.0,10.5075,1.16484604452
 09/27  16:00:00,299.948566537,29.5170756173,11.5020074356,0.0,62.886420148,41.4019203762,11.6724828212,0.0,10.5075,1.1649828212
 09/27  17:00:00,298.739219866,29.5170756173,11.2574914261,0.0,62.886420148,41.4019203762,11.6724266006,0.0,10.5075,1.16492660065
 09/27  18:00:00,288.094557522,29.5170756173,7.9577771918,0.0,41.9242800987,36.8599292233,12.2909128304,1.78596478618,9.34,1.16494804423
 09/27  19:00:00,279.347778747,29.5170756173,3.18129641907,0.0,41.9242800987,36.8599292233,12.5256639691,2.0208849377,9.34,1.16477903138
 09/27  20:00:00,247.53988867,29.5170756173,2.20823887196,0.0,34.9369000822,32.3179380704,11.6594512312,3.46695123123,8.1725,0.02
 09/27  21:00:00,177.895366676,29.5170756173,1.18938740932,0.0,13.9747600329,18.6919646116,6.04790811795,0.213291832037,4.67,1.16461628591
 09/27  22:00:00,116.223690346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,146.316222424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927442507,0.0,2.335,1.16427442507
 09/27  24:00:00,120.583842649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,109.634062072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,107.581340757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928223027,0.0,2.335,1.16428223027
 09/28  03:00:00,105.630281773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,110.612623439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,108.672663191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,160.491085231,29.5170756173,0.00585505826159,0.0,13.9747600329,18.6919646116,105.302805366,99.4685400261,4.67,1.16426533979
 09/28  07:00:00,162.081075278,29.5170756173,0.053574777328,0.0,13.9747600329,18.6919646116,117.606553916,112.916553916,4.67,0.02
 09/28  08:00:00,244.284615147,29.5170756173,1.01720251135,0.0,34.9369000822,32.3179380704,86.9144419822,77.5773660941,8.1725,1.1645758881
 09/28  09:00:00,282.622911933,29.5170756173,2.03277468195,0.0,62.886420148,41.4019203762,38.9801535869,28.4526535869,10.5075,0.02
 09/28  10:00:00,280.44488081,29.5170756173,2.46739522471,0.0,62.886420148,41.4019203762,15.6710452552,3.99864055985,10.5075,1.16490469538
 09/28  11:00:00,307.768043285,29.5170756173,4.10524338208,0.0,62.886420148,41.4019203762,11.6725576493,0.0,10.5075,1.16505764929
 09/28  12:00:00,307.039335342,29.5170756173,7.90026324486,0.0,62.886420148,41.4019203762,12.8178301297,0.0,10.5075,2.31033012968
 09/28  13:00:00,313.215486771,29.5170756173,10.0325143155,0.0,62.886420148,41.4019203762,11.6727189988,0.0,10.5075,1.16521899884
 09/28  14:00:00,310.39085388,29.5170756173,11.4436646165,0.0,62.886420148,41.4019203762,11.6725301965,0.0,10.5075,1.16503019653
 09/28  15:00:00,308.957827059,29.5170756173,12.971125028,0.0,62.886420148,41.4019203762,11.6723634334,0.0,10.5075,1.16486343342
 09/28  16:00:00,309.555309149,29.5170756173,13.4238913874,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  17:00:00,307.709680109,29.5170756173,12.8958818715,0.0,62.886420148,41.4019203762,11.6725310641,0.0,10.5075,1.1650310641
 09/28  18:00:00,296.952765161,29.5170756173,10.3694156313,0.0,41.9242800987,36.8599292233,11.5214344457,1.01655974335,9.34,1.16487470237
 09/28  19:00:00,292.111119949,29.5170756173,5.71440764047,0.0,41.9242800987,36.8599292233,12.0432842864,1.53852200341,9.34,1.16476228303
 09/28  20:00:00,261.673424786,29.5170756173,2.96975402828,0.0,34.9369000822,32.3179380704,10.0101770177,0.673013865048,8.1725,1.16466315269
 09/28  21:00:00,188.236942832,29.5170756173,1.86526563222,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,126.069861428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941888154,0.0,2.335,1.16441888154
 09/28  23:00:00,155.874731614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,134.880412727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,124.84228027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926041474,0.0,2.335,1.16426041474
 09/29  02:00:00,124.006958901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,123.397146238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,149.015296989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,147.768082147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926105184,0.0,2.335,1.16426105184
 09/29  06:00:00,202.631170546,29.5170756173,0.941014367432,0.0,13.9747600329,18.6919646116,23.1491905368,18.4591905368,4.67,0.02
 09/29  07:00:00,201.884077271,29.5170756173,0.819331646055,0.0,13.9747600329,18.6919646116,60.2967418947,54.4623573215,4.67,1.16438457315
 09/29  08:00:00,261.46825517,29.5170756173,1.66779887892,0.0,34.9369000822,32.3179380704,50.5448491966,42.3523491966,8.1725,0.02
 09/29  09:00:00,290.826817677,29.5170756173,2.54571975476,0.0,62.886420148,41.4019203762,30.1483319422,18.47609302,10.5075,1.16473892221
 09/29  10:00:00,286.792655639,29.5170756173,2.86217979763,0.0,62.886420148,41.4019203762,19.9451745459,8.27277992487,10.5075,1.16489462104
 09/29  11:00:00,307.876045299,29.5170756173,3.3108474662,0.0,62.886420148,41.4019203762,11.6727155429,0.0,10.5075,1.1652155429
 09/29  12:00:00,302.718049432,29.5170756173,5.02284076813,0.0,62.886420148,41.4019203762,11.6726715784,0.0,10.5075,1.16517157838
 09/29  13:00:00,301.111001563,29.5170756173,4.37927030227,0.0,62.886420148,41.4019203762,11.6727919163,0.0,10.5075,1.16529191631
 09/29  14:00:00,292.395517621,29.5170756173,3.81990480793,0.0,62.886420148,41.4019203762,11.6724174617,0.0,10.5075,1.16491746165
 09/29  15:00:00,293.015581826,29.5170756173,6.0803534653,0.0,62.886420148,41.4019203762,11.6724941212,0.0,10.5075,1.16499412123
 09/29  16:00:00,295.667745676,29.5170756173,7.19789717859,0.0,62.886420148,41.4019203762,11.6724306515,0.0,10.5075,1.16493065154
 09/29  17:00:00,291.681489372,29.5170756173,5.44240657434,0.0,62.886420148,41.4019203762,11.6723810895,0.0,10.5075,1.16488108953
 09/29  18:00:00,282.877939111,29.5170756173,3.39739805024,0.0,41.9242800987,36.8599292233,10.5048885225,0.0,9.34,1.16488852253
 09/29  19:00:00,277.934860582,29.5170756173,3.22346053625,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  20:00:00,254.00124592,29.5170756173,2.85710136447,0.0,34.9369000822,32.3179380704,9.33717559029,0.0,8.1725,1.16467559029
 09/29  21:00:00,185.171284334,29.5170756173,2.03959636014,0.0,13.9747600329,18.6919646116,5.83449518469,0.0,4.67,1.16449518469
 09/29  22:00:00,130.199522003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,159.918131868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,138.923590625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925225704,0.0,2.335,1.16425225704
 09/30  01:00:00,126.016052525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,125.649881809,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,124.946524311,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555370976,0.0,1.75125,1.16430370976
 09/30  04:00:00,132.146751346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,130.449249606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,172.669461952,29.5170756173,0.932791327174,0.0,6.98738001645,14.1499734587,9.7178033034,5.05102583584,3.5025,1.16427746756
 09/30  07:00:00,180.495028226,29.5170756173,0.789927933122,0.0,6.98738001645,14.1499734587,41.3673121758,37.8448121758,3.5025,0.02
 09/30  08:00:00,238.739393993,29.5170756173,1.43477385176,0.0,20.9621400493,23.2339557645,33.1239296129,26.1219032812,5.8375,1.16452633174
 09/30  09:00:00,265.008307071,29.5170756173,2.63423796113,0.0,41.9242800987,36.8599292233,15.3944430502,6.03444305016,9.34,0.02
 09/30  10:00:00,291.263089337,29.5170756173,4.05338197047,0.0,62.886420148,41.4019203762,11.6724321942,0.0,10.5075,1.16493219417
 09/30  11:00:00,317.270841926,29.5170756173,7.17279650737,0.0,62.886420148,41.4019203762,11.6725282415,0.0,10.5075,1.1650282415
 09/30  12:00:00,312.744890225,29.5170756173,9.70372844479,0.0,62.886420148,41.4019203762,11.6726592305,0.0,10.5075,1.16515923051
 09/30  13:00:00,316.983329819,29.5170756173,11.1596960941,0.0,62.886420148,41.4019203762,12.817929521,0.0,10.5075,2.31042952103
 09/30  14:00:00,309.275500882,29.5170756173,11.2019578647,0.0,62.886420148,41.4019203762,11.6724448696,0.0,10.5075,1.1649448696
 09/30  15:00:00,302.784052153,29.5170756173,10.8344616528,0.0,62.886420148,41.4019203762,11.6723836373,0.0,10.5075,1.16488363728
 09/30  16:00:00,295.304948311,29.5170756173,7.4754234051,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  17:00:00,286.791401584,29.5170756173,4.38090181269,0.0,62.886420148,41.4019203762,12.6841878171,1.01168320358,10.5075,1.16500461348
 09/30  18:00:00,262.581260203,29.5170756173,2.16457639711,0.0,34.9369000822,32.3179380704,16.5030017332,7.16550390895,8.1725,1.16499782426
 09/30  19:00:00,227.327459634,29.5170756173,1.19972749045,0.0,20.9621400493,23.2339557645,41.763017637,34.7606992597,5.8375,1.16481837732
 09/30  20:00:00,209.841117407,29.5170756173,0.900198214932,0.0,20.9621400493,23.2339557645,59.6427417914,52.6406397075,5.8375,1.16460208383
 09/30  21:00:00,157.888183085,29.5170756173,0.215599552961,0.0,6.98738001645,14.1499734587,38.3493017595,34.8268017595,3.5025,0.02
 09/30  22:00:00,109.705231513,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572013427,0.0,1.75125,1.16447013427
 09/30  23:00:00,140.83366654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,113.946180719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557821824,0.0,1.75125,1.16432821824
 10/01  01:00:00,104.148789807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,102.484594787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,101.759055209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,108.705216675,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155541354,0.0,1.75125,1.1643041354
 10/01  05:00:00,108.229915234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,150.449283096,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,130.257955759,126.735455759,3.5025,0.02
 10/01  07:00:00,156.843767796,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,144.760318952,140.093473392,3.5025,1.16434556063
 10/01  08:00:00,190.382045911,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,114.475547714,110.953047714,3.5025,0.02
 10/01  09:00:00,171.326666579,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,96.6046908471,91.9377678088,3.5025,1.16442303831
 10/01  10:00:00,209.368189334,29.5170756173,0.732804587047,0.0,27.9495200658,27.7759469175,67.8282113839,60.8032113839,7.005,0.02
 10/01  11:00:00,242.73017531,29.5170756173,1.26429886073,0.0,27.9495200658,27.7759469175,39.836412131,31.6667760946,7.005,1.16463603637
 10/01  12:00:00,262.275308838,29.5170756173,2.04140684581,0.0,41.9242800987,36.8599292233,21.6976463126,11.1928425317,9.34,1.1648037809
 10/01  13:00:00,266.774648245,29.5170756173,3.78677659786,0.0,41.9242800987,36.8599292233,10.7910849967,0.286315479281,9.34,1.16476951743
 10/01  14:00:00,264.802087541,29.5170756173,5.08901242097,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  15:00:00,262.367396482,29.5170756173,5.73931398462,0.0,41.9242800987,36.8599292233,10.5046885499,0.0,9.34,1.1646885499
 10/01  16:00:00,260.32356468,29.5170756173,5.84487765728,0.0,41.9242800987,36.8599292233,10.5048623206,0.0,9.34,1.16486232063
 10/01  17:00:00,227.133548074,29.5170756173,3.4508163227,0.0,27.9495200658,27.7759469175,8.81057934647,0.640821808836,7.005,1.16475753764
 10/01  18:00:00,227.72902571,29.5170756173,1.26671891371,0.0,13.9747600329,18.6919646116,20.0399359637,15.3499359637,4.67,0.02
 10/01  19:00:00,220.4913928,29.5170756173,0.829597760425,0.0,13.9747600329,18.6919646116,48.3578888363,42.523311854,4.67,1.16457698232
 10/01  20:00:00,206.198746222,29.5170756173,0.679179375541,0.0,13.9747600329,18.6919646116,57.510301326,52.820301326,4.67,0.02
 10/01  21:00:00,183.084313458,29.5170756173,0.576354979226,0.0,13.9747600329,18.6919646116,23.8507508286,18.0162566167,4.67,1.16449421198
 10/01  22:00:00,120.341765248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,152.108108423,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552187906,0.0,1.75125,1.16427187906
 10/01  24:00:00,128.071463542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,120.092480473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,119.895445265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,119.233550532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924506637,0.0,2.335,1.16424506637
 10/02  04:00:00,126.175172544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,125.497888575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,181.141769415,29.5170756173,0.252022234923,0.0,13.9747600329,18.6919646116,62.2121581841,56.3779128658,4.67,1.16424531826
 10/02  07:00:00,190.473990286,29.5170756173,0.427605736757,0.0,13.9747600329,18.6919646116,78.3706605793,73.6806605793,4.67,0.02
 10/02  08:00:00,261.78247868,29.5170756173,1.37077015133,0.0,34.9369000822,32.3179380704,70.6583888484,61.3213918183,8.1725,1.16449703016
 10/02  09:00:00,293.569066447,29.5170756173,2.35275786415,0.0,62.886420148,41.4019203762,44.0899994738,33.5624994738,10.5075,0.02
 10/02  10:00:00,290.542802821,29.5170756173,2.62671274326,0.0,62.886420148,41.4019203762,32.306786584,20.6344511119,10.5075,1.16483547206
 10/02  11:00:00,311.465763551,29.5170756173,3.43785420567,0.0,62.886420148,41.4019203762,14.9476398682,3.27489227898,10.5075,1.16524758925
 10/02  12:00:00,307.77061298,29.5170756173,6.07684690558,0.0,62.886420148,41.4019203762,11.6726740368,0.0,10.5075,1.16517403678
 10/02  13:00:00,310.157128302,29.5170756173,7.08590544167,0.0,62.886420148,41.4019203762,12.8179894912,0.0,10.5075,2.31048949123
 10/02  14:00:00,307.238903411,29.5170756173,8.21310527867,0.0,62.886420148,41.4019203762,11.6724981844,0.0,10.5075,1.16499818436
 10/02  15:00:00,310.458775001,29.5170756173,11.9076071837,0.0,62.886420148,41.4019203762,11.6723368682,0.0,10.5075,1.16483686815
 10/02  16:00:00,313.547117932,29.5170756173,12.6934257504,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  17:00:00,313.807092563,29.5170756173,12.6915775236,0.0,62.886420148,41.4019203762,11.6725127777,0.0,10.5075,1.16501277769
 10/02  18:00:00,307.991725146,29.5170756173,10.7073435521,0.0,41.9242800987,36.8599292233,10.5048619854,0.0,9.34,1.16486198542
 10/02  19:00:00,306.71156469,29.5170756173,9.32853791679,0.0,41.9242800987,36.8599292233,10.504755023,0.0,9.34,1.16475502301
 10/02  20:00:00,279.952460706,29.5170756173,7.73266679762,0.0,34.9369000822,32.3179380704,9.33716149054,0.0,8.1725,1.16466149054
 10/02  21:00:00,198.544442321,29.5170756173,4.61893368086,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/02  22:00:00,132.391994499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941988779,0.0,2.335,1.16441988779
 10/02  23:00:00,161.16945884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,140.252017988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,129.468372795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926282984,0.0,2.335,1.16426282984
 10/03  02:00:00,129.075857743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,128.028387157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,154.739934927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,154.591245917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926543054,0.0,2.335,1.16426543054
 10/03  06:00:00,210.01855065,29.5170756173,1.24047693554,0.0,13.9747600329,18.6919646116,18.1525479576,13.4625479576,4.67,0.02
 10/03  07:00:00,211.388092708,29.5170756173,1.16233120448,0.0,13.9747600329,18.6919646116,49.8297785522,43.9953848172,4.67,1.16439373506
 10/03  08:00:00,271.559310412,29.5170756173,2.25440742981,0.0,34.9369000822,32.3179380704,35.8190168829,27.6265168829,8.1725,0.02
 10/03  09:00:00,307.608910971,29.5170756173,6.09398566764,0.0,62.886420148,41.4019203762,12.7615294993,1.08927222527,10.5075,1.16475727407
 10/03  10:00:00,307.268380861,29.5170756173,7.69112003636,0.0,62.886420148,41.4019203762,11.6724211868,0.0,10.5075,1.16492118684
 10/03  11:00:00,330.450504397,29.5170756173,11.626464322,0.0,62.886420148,41.4019203762,11.672752593,0.0,10.5075,1.16525259295
 10/03  12:00:00,328.126313936,29.5170756173,13.6283115371,0.0,62.886420148,41.4019203762,11.672715635,0.0,10.5075,1.165215635
 10/03  13:00:00,331.672115287,29.5170756173,14.1788941866,0.0,62.886420148,41.4019203762,11.6728445061,0.0,10.5075,1.16534450608
 10/03  14:00:00,325.645589632,29.5170756173,15.4136707966,0.0,62.886420148,41.4019203762,11.672473768,0.0,10.5075,1.16497376801
 10/03  15:00:00,317.654340882,29.5170756173,14.9310349723,0.0,62.886420148,41.4019203762,11.6723489101,0.0,10.5075,1.16484891006
 10/03  16:00:00,316.069941644,29.5170756173,14.4544100685,0.0,62.886420148,41.4019203762,11.6725011949,0.0,10.5075,1.16500119492
 10/03  17:00:00,314.351408445,29.5170756173,13.8210803714,0.0,62.886420148,41.4019203762,11.6724582545,0.0,10.5075,1.16495825446
 10/03  18:00:00,307.811637827,29.5170756173,11.4481672634,0.0,41.9242800987,36.8599292233,10.9017424228,0.396769948953,9.34,1.16497247383
 10/03  19:00:00,297.597145803,29.5170756173,9.98958423307,0.0,41.9242800987,36.8599292233,9.75168943594,0.391689435935,9.34,0.02
 10/03  20:00:00,272.021736789,29.5170756173,8.28838479599,0.0,34.9369000822,32.3179380704,9.33726398857,0.0,8.1725,1.16476398857
 10/03  21:00:00,193.093570994,29.5170756173,5.2002646458,0.0,13.9747600329,18.6919646116,5.83458809679,0.0,4.67,1.16458809679
 10/03  22:00:00,133.075606132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,161.443873289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927604618,0.0,2.335,1.16427604618
 10/03  24:00:00,141.057305225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,130.110028951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,129.690077035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,129.371235403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924376856,0.0,2.335,1.16424376856
 10/04  04:00:00,136.619019488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,135.294639619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,189.753427588,29.5170756173,1.40865621283,0.0,13.9747600329,18.6919646116,18.334692113,12.5004469681,4.67,1.16424514484
 10/04  07:00:00,200.001638905,29.5170756173,1.2606734526,0.0,13.9747600329,18.6919646116,46.3936846877,41.7036846877,4.67,0.02
 10/04  08:00:00,273.484807343,29.5170756173,2.88245352275,0.0,34.9369000822,32.3179380704,29.9655321434,20.628464834,8.1725,1.1645673094
 10/04  09:00:00,311.315747749,29.5170756173,7.4227640169,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  10:00:00,310.682926745,29.5170756173,9.16736610066,0.0,62.886420148,41.4019203762,11.6722778889,0.0,10.5075,1.16477788891
 10/04  11:00:00,331.308487836,29.5170756173,12.5456456295,0.0,62.886420148,41.4019203762,11.6726956912,0.0,10.5075,1.16519569119
 10/04  12:00:00,327.312431555,29.5170756173,13.8571446424,0.0,62.886420148,41.4019203762,11.6726260314,0.0,10.5075,1.16512603142
 10/04  13:00:00,331.628917962,29.5170756173,14.7745169477,0.0,62.886420148,41.4019203762,12.8179053072,0.0,10.5075,2.31040530725
 10/04  14:00:00,324.606614206,29.5170756173,15.6015084034,0.0,62.886420148,41.4019203762,11.6724604986,0.0,10.5075,1.16496049859
 10/04  15:00:00,320.515059772,29.5170756173,17.3083211395,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  16:00:00,319.333627858,29.5170756173,16.5168880701,0.0,62.886420148,41.4019203762,11.6725305409,0.0,10.5075,1.16503054086
 10/04  17:00:00,315.211642468,29.5170756173,14.9096078027,0.0,62.886420148,41.4019203762,12.0527300035,0.380247782456,10.5075,1.16498222102
 10/04  18:00:00,307.274679102,29.5170756173,11.9455992243,0.0,41.9242800987,36.8599292233,11.103352352,0.598518063558,9.34,1.16483428847
 10/04  19:00:00,304.921833827,29.5170756173,10.2142419677,0.0,41.9242800987,36.8599292233,10.9194554028,0.414725240643,9.34,1.16473016213
 10/04  20:00:00,275.69643128,29.5170756173,7.61127011802,0.0,34.9369000822,32.3179380704,9.33730734428,0.0,8.1725,1.16480734428
 10/04  21:00:00,197.161560675,29.5170756173,4.59517066824,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,132.327214995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939923657,0.0,2.335,1.16439923657
 10/04  23:00:00,161.157179909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,140.542245614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,129.508496516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924300047,0.0,2.335,1.16424300047
 10/05  02:00:00,128.306910426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,127.465853347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,134.458282058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,133.123170325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924669259,0.0,2.335,1.16424669259
 10/05  06:00:00,187.187217766,29.5170756173,1.14685208349,0.0,13.9747600329,18.6919646116,21.1115943434,16.4215943434,4.67,0.02
 10/05  07:00:00,194.667783213,29.5170756173,0.975364392122,0.0,13.9747600329,18.6919646116,57.3427279044,51.5083504546,4.67,1.16437744975
 10/05  08:00:00,265.83652202,29.5170756173,1.89489784652,0.0,34.9369000822,32.3179380704,47.2940936146,39.1015936146,8.1725,0.02
 10/05  09:00:00,295.997263417,29.5170756173,2.81029712232,0.0,62.886420148,41.4019203762,30.2160556158,18.5438097855,10.5075,1.16474583027
 10/05  10:00:00,283.643519425,29.5170756173,2.34108479454,0.0,62.886420148,41.4019203762,50.4260715647,38.7536574765,10.5075,1.1649140882
 10/05  11:00:00,294.472295838,29.5170756173,1.80480482034,0.0,62.886420148,41.4019203762,73.9482531337,62.2755022291,10.5075,1.16525090455
 10/05  12:00:00,274.876778716,29.5170756173,1.58535189905,0.0,62.886420148,41.4019203762,82.8276366958,71.1549188483,10.5075,1.1652178475
 10/05  13:00:00,269.290208042,29.5170756173,1.53618239957,0.0,62.886420148,41.4019203762,84.9734851629,73.3006340193,10.5075,1.16535114357
 10/05  14:00:00,260.976850274,29.5170756173,1.46289783872,0.0,62.886420148,41.4019203762,91.6005102497,79.9280278105,10.5075,1.16498243917
 10/05  15:00:00,256.088215043,29.5170756173,1.51563306359,0.0,62.886420148,41.4019203762,88.4570150276,76.7846543635,10.5075,1.16486066413
 10/05  16:00:00,255.242974216,29.5170756173,1.54475145038,0.0,62.886420148,41.4019203762,88.898660337,77.2261431157,10.5075,1.16501722127
 10/05  17:00:00,251.83609615,29.5170756173,1.52093103256,0.0,62.886420148,41.4019203762,95.7384215921,84.0659438421,10.5075,1.16497774998
 10/05  18:00:00,249.052512742,29.5170756173,1.17229465911,0.0,41.9242800987,36.8599292233,108.961880837,98.457084824,9.34,1.16479601299
 10/05  19:00:00,242.708020544,29.5170756173,0.974879580899,0.0,41.9242800987,36.8599292233,123.300190349,113.940190349,9.34,0.02
 10/05  20:00:00,213.239457651,29.5170756173,0.611978683471,0.0,34.9369000822,32.3179380704,139.627841964,130.290552385,8.1725,1.1647895791
 10/05  21:00:00,152.230826636,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,123.548984328,117.714368327,4.67,1.164616001
 10/05  22:00:00,92.192964924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,125.086117827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930468826,0.0,2.335,1.16430468826
 10/05  24:00:00,93.8931006746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,85.7998070988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
