Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  02:00:00,84.2535540563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,83.0651455522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920725376,0.0,2.335,1.16420725376
 10/06  04:00:00,104.577012851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,103.999344225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,157.656447028,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,319.656210844,313.822001149,4.67,1.16420969546
 10/06  07:00:00,150.588188435,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,296.604850111,291.914850111,4.67,0.02
 10/06  08:00:00,214.840822329,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,248.757269637,239.420166473,8.1725,1.16460316375
 10/06  09:00:00,240.303288425,29.5170756173,0.019208424712,0.0,62.886420148,41.4019203762,211.099696356,200.572196356,10.5075,0.02
 10/06  10:00:00,231.352186844,29.5170756173,0.211981986086,0.0,62.886420148,41.4019203762,187.416169684,175.743852097,10.5075,1.16481758713
 10/06  11:00:00,262.184016362,29.5170756173,0.564187003606,0.0,62.886420148,41.4019203762,161.242192873,149.569451856,10.5075,1.16524101695
 10/06  12:00:00,242.927542885,29.5170756173,0.828553071493,0.0,62.886420148,41.4019203762,138.880902289,127.208227536,10.5075,1.16517475262
 10/06  13:00:00,241.320129085,29.5170756173,1.0105064065,0.0,62.886420148,41.4019203762,125.597490461,112.779475134,10.5075,2.31051532771
 10/06  14:00:00,238.519383043,29.5170756173,1.19484951954,0.0,62.886420148,41.4019203762,112.877907677,101.205387684,10.5075,1.16501999357
 10/06  15:00:00,235.891294818,29.5170756173,1.3709547065,0.0,62.886420148,41.4019203762,103.444559397,91.7721949529,10.5075,1.16486444393
 10/06  16:00:00,235.062651384,29.5170756173,1.36970172703,0.0,62.886420148,41.4019203762,109.222665906,98.695165906,10.5075,0.02
 10/06  17:00:00,233.960583671,29.5170756173,1.2748069995,0.0,62.886420148,41.4019203762,124.598149644,112.925600471,10.5075,1.16504917303
 10/06  18:00:00,234.69268125,29.5170756173,0.752216846566,0.0,41.9242800987,36.8599292233,152.093399888,141.588495644,9.34,1.16490424434
 10/06  19:00:00,221.939305713,29.5170756173,0.461507389687,0.0,41.9242800987,36.8599292233,176.344198064,165.839394895,9.34,1.16480316876
 10/06  20:00:00,196.520505058,29.5170756173,0.123714329566,0.0,34.9369000822,32.3179380704,185.831266922,176.494051346,8.1725,1.16471557557
 10/06  21:00:00,139.995316485,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,166.183924224,161.493924224,4.67,0.02
 10/06  22:00:00,85.9388214797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942817189,0.0,2.335,1.16442817189
 10/06  23:00:00,120.599695863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,89.9011756887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,80.475872565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561495469,0.0,1.75125,1.16436495469
 10/07  02:00:00,79.3508320764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,78.4213331524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,84.5007471979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549165563,0.0,1.75125,1.16424165563
 10/07  05:00:00,83.8536881236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,125.514976592,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,351.080567938,347.558067938,3.5025,0.02
 10/07  07:00:00,125.283523087,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,328.36823829,323.701258605,3.5025,1.16447968532
 10/07  08:00:00,185.655593995,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,286.500505398,279.498468552,5.8375,1.1645368461
 10/07  09:00:00,205.297834663,29.5170756173,0.00755493046924,0.0,41.9242800987,36.8599292233,232.829882862,223.469882862,9.34,0.02
 10/07  10:00:00,231.899431568,29.5170756173,0.0431438846278,0.0,62.886420148,41.4019203762,192.728392016,181.055901925,10.5075,1.16499009054
 10/07  11:00:00,263.747221866,29.5170756173,0.576720555891,0.0,62.886420148,41.4019203762,152.088964216,140.416423056,10.5075,1.16504116062
 10/07  12:00:00,245.872697532,29.5170756173,0.916936200698,0.0,62.886420148,41.4019203762,125.846797233,114.174091945,10.5075,1.16520528761
 10/07  13:00:00,244.584471591,29.5170756173,1.0706606011,0.0,62.886420148,41.4019203762,113.196120382,101.523534363,10.5075,1.16508601915
 10/07  14:00:00,241.662799399,29.5170756173,1.28638259074,0.0,62.886420148,41.4019203762,99.0918360318,87.4193244363,10.5075,1.16501159556
 10/07  15:00:00,239.864925815,29.5170756173,1.55501544922,0.0,62.886420148,41.4019203762,85.7895567523,74.117083788,10.5075,1.16497296436
 10/07  16:00:00,239.608819734,29.5170756173,1.64814137515,0.0,62.886420148,41.4019203762,86.7512085438,75.0787884251,10.5075,1.16492011867
 10/07  17:00:00,236.975271121,29.5170756173,1.49233943306,0.0,62.886420148,41.4019203762,104.355407667,92.6828401555,10.5075,1.16506751109
 10/07  18:00:00,222.301106013,29.5170756173,0.59419072175,0.0,34.9369000822,32.3179380704,146.701866371,137.364406323,8.1725,1.16496004791
 10/07  19:00:00,186.148518255,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,179.876947604,172.874580068,5.8375,1.164867536
 10/07  20:00:00,174.807032698,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,204.666397506,197.66426289,5.8375,1.16463461601
 10/07  21:00:00,130.842929227,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,185.643853622,182.121353622,3.5025,0.02
 10/07  22:00:00,83.4577002417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571356444,0.0,1.75125,1.16446356444
 10/07  23:00:00,118.13148496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,87.1090778436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,80.1336113301,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555989331,0.0,1.75125,1.16430989331
 10/08  02:00:00,79.2407124829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,78.3984631606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,84.3027725304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552206501,0.0,1.75125,1.16427206501
 10/08  05:00:00,83.3631210606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,125.319360505,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,409.86912915,406.34662915,3.5025,0.02
 10/08  07:00:00,125.460096091,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,375.07317514,370.406341012,3.5025,1.16433412759
 10/08  08:00:00,159.361547785,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,296.327677755,292.805177755,3.5025,0.02
 10/08  09:00:00,135.121858558,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,254.0133865,249.346451717,3.5025,1.16443478343
 10/08  10:00:00,171.187568437,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,198.302166134,191.277166134,7.005,0.02
 10/08  11:00:00,202.843214447,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,168.414671776,160.244948718,7.005,1.16472305802
 10/08  12:00:00,212.771446915,29.5170756173,0.270454571034,0.0,41.9242800987,36.8599292233,139.318987985,128.814244697,9.34,1.16474328845
 10/08  13:00:00,215.159463277,29.5170756173,0.774242344153,0.0,41.9242800987,36.8599292233,114.268430754,103.763710088,9.34,1.16472066561
 10/08  14:00:00,213.87632977,29.5170756173,1.0842565234,0.0,41.9242800987,36.8599292233,92.2573728903,82.8973728903,9.34,0.02
 10/08  15:00:00,211.820748656,29.5170756173,1.25098659496,0.0,41.9242800987,36.8599292233,84.7979130041,74.293086369,9.34,1.16482663507
 10/08  16:00:00,212.42677934,29.5170756173,1.37230827863,0.0,41.9242800987,36.8599292233,83.7636118743,73.258773036,9.34,1.16483883835
 10/08  17:00:00,181.324065521,29.5170756173,0.603227985468,0.0,27.9495200658,27.7759469175,111.397100925,103.227356533,7.005,1.16474439193
 10/08  18:00:00,185.702584442,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,147.033050019,142.343050019,4.67,0.02
 10/08  19:00:00,175.795261972,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,189.845716489,184.011144662,4.67,1.16457182664
 10/08  20:00:00,164.611508915,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,215.078646589,210.388646589,4.67,0.02
 10/08  21:00:00,148.306138285,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,187.657492422,181.82299542,4.67,1.16449700265
 10/08  22:00:00,86.6195086548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,120.759517267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552802974,0.0,1.75125,1.16427802974
 10/08  24:00:00,90.0442803125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,83.0830570867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,82.3013935804,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554338765,0.0,1.75125,1.16429338765
 10/09  03:00:00,81.4905061152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,87.2723831797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,86.1124073781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.96605373435,0.0,1.75125,0.214803734346
 10/09  06:00:00,127.762212355,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,376.959611046,372.487736365,3.5025,0.969374680443
 10/09  07:00:00,128.523617749,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,343.43519568,339.91269568,3.5025,0.02
 10/09  08:00:00,161.852921471,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,271.085454367,266.418605363,3.5025,1.16434900452
 10/09  09:00:00,139.317970674,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,232.73804449,229.21554449,3.5025,0.02
 10/09  10:00:00,177.021978472,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,184.740134349,176.570471909,7.005,1.16466244021
 10/09  11:00:00,209.368073926,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,154.797538736,147.772538736,7.005,0.02
 10/09  12:00:00,221.617870948,29.5170756173,0.462203108077,0.0,41.9242800987,36.8599292233,123.679071143,113.174234331,9.34,1.16483681221
 10/09  13:00:00,224.074694997,29.5170756173,0.998335969416,0.0,41.9242800987,36.8599292233,94.8158631993,84.3110488677,9.34,1.16481433162
 10/09  14:00:00,220.83688041,29.5170756173,1.22053429074,0.0,41.9242800987,36.8599292233,81.0297711701,70.5250304519,9.34,1.16474071813
 10/09  15:00:00,216.986718458,29.5170756173,1.32998055491,0.0,41.9242800987,36.8599292233,77.1973185938,66.6926043817,9.34,1.16471421214
 10/09  16:00:00,215.875831575,29.5170756173,1.36375926643,0.0,41.9242800987,36.8599292233,80.2641641891,70.9041641891,9.34,0.02
 10/09  17:00:00,183.313524184,29.5170756173,0.570807620773,0.0,27.9495200658,27.7759469175,111.89643025,103.726745446,7.005,1.16468480494
 10/09  18:00:00,190.386090253,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,149.006983625,143.172419902,4.67,1.16456372344
 10/09  19:00:00,176.921452643,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,182.901498736,178.211498736,4.67,0.02
 10/09  20:00:00,167.036750382,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,205.243390392,199.408824234,4.67,1.16456615819
 10/09  21:00:00,151.086716754,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,167.895632598,163.205632598,4.67,0.02
 10/09  22:00:00,89.7586391483,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562928632,0.0,1.75125,1.16437928632
 10/09  23:00:00,123.677263202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,93.0286155191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,87.6886815697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992499663,0.0,2.335,1.1642499663
 10/10  02:00:00,86.4126034605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,85.5396147338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,107.328160072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926000635,0.0,2.335,1.16426000635
 10/10  05:00:00,107.057566509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,161.150679102,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,303.966945364,299.276945364,4.67,0.02
 10/10  07:00:00,155.145489416,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,281.534165044,275.699701503,4.67,1.16446354092
 10/10  08:00:00,219.72011215,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,225.542034492,217.349534492,8.1725,0.02
 10/10  09:00:00,250.238499778,29.5170756173,0.294918194626,0.0,62.886420148,41.4019203762,164.94993774,153.27775933,10.5075,1.16467841087
 10/10  10:00:00,248.896846316,29.5170756173,0.970383433108,0.0,62.886420148,41.4019203762,116.278119847,104.605793781,10.5075,1.16482606592
 10/10  11:00:00,282.67618856,29.5170756173,1.40048665851,0.0,62.886420148,41.4019203762,80.4127246118,68.7401040452,10.5075,1.16512056654
 10/10  12:00:00,268.472722194,29.5170756173,1.62034018524,0.0,62.886420148,41.4019203762,63.0177671685,51.3449147255,10.5075,1.16535244307
 10/10  13:00:00,269.552220024,29.5170756173,1.96416973835,0.0,62.886420148,41.4019203762,41.7584475726,30.0857194934,10.5075,1.16522807918
 10/10  14:00:00,266.095184023,29.5170756173,2.20810345992,0.0,62.886420148,41.4019203762,28.4919745704,16.8193403222,10.5075,1.16513424828
 10/10  15:00:00,260.100844187,29.5170756173,2.18880271602,0.0,62.886420148,41.4019203762,32.3000336027,20.6275132609,10.5075,1.16502034182
 10/10  16:00:00,261.242791147,29.5170756173,2.32647494518,0.0,62.886420148,41.4019203762,31.9652833327,20.2928111179,10.5075,1.16497221473
 10/10  17:00:00,260.934989307,29.5170756173,2.28708727228,0.0,62.886420148,41.4019203762,38.7473744001,27.074935973,10.5075,1.16493842717
 10/10  18:00:00,258.162388606,29.5170756173,1.62099676596,0.0,41.9242800987,36.8599292233,72.5823914928,62.077408152,9.34,1.16498334081
 10/10  19:00:00,240.311607353,29.5170756173,1.29443334849,0.0,41.9242800987,36.8599292233,98.912240156,88.4074089594,9.34,1.16483119664
 10/10  20:00:00,211.382798448,29.5170756173,0.916758955675,0.0,34.9369000822,32.3179380704,111.620183437,103.427683437,8.1725,0.02
 10/10  21:00:00,152.122949823,29.5170756173,0.101200241244,0.0,13.9747600329,18.6919646116,84.8123612471,78.9777435638,4.67,1.16461768336
 10/10  22:00:00,98.4817724986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,131.104369069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926749519,0.0,2.335,1.16426749519
 10/10  24:00:00,101.711253749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,93.1602492076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,91.2950150433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922329041,0.0,2.335,1.16422329041
 10/11  03:00:00,89.741952813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,95.176111832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,94.2694928136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921975267,0.0,2.335,1.16421975267
 10/11  06:00:00,148.824027524,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,239.966902814,235.276902814,4.67,0.02
 10/11  07:00:00,151.598001309,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,220.106753092,215.416753092,4.67,0.02
 10/11  08:00:00,224.565568113,29.5170756173,0.0268363337243,0.0,34.9369000822,32.3179380704,192.393494355,183.056371566,8.1725,1.16462278847
 10/11  09:00:00,257.258824415,29.5170756173,0.734848086285,0.0,62.886420148,41.4019203762,135.255301441,123.583091102,10.5075,1.1647103393
 10/11  10:00:00,258.051053913,29.5170756173,1.37868863454,0.0,62.886420148,41.4019203762,86.1945231238,75.6670231238,10.5075,0.02
 10/11  11:00:00,288.744696072,29.5170756173,1.63962104088,0.0,62.886420148,41.4019203762,65.8899394514,53.0721265337,10.5075,2.31031291766
 10/11  12:00:00,275.202228796,29.5170756173,1.80845532244,0.0,62.886420148,41.4019203762,55.5008898523,43.8280576305,10.5075,1.16533222186
 10/11  13:00:00,274.141882866,29.5170756173,1.95765043531,0.0,62.886420148,41.4019203762,48.9148395327,37.2421332916,10.5075,1.16520624101
 10/11  14:00:00,268.166862399,29.5170756173,1.95764681101,0.0,62.886420148,41.4019203762,49.0862103755,37.4136356603,10.5075,1.16507471516
 10/11  15:00:00,268.863322004,29.5170756173,2.25205213811,0.0,62.886420148,41.4019203762,25.8660378509,14.1935931876,10.5075,1.16494466329
 10/11  16:00:00,270.420554555,29.5170756173,2.2700184934,0.0,62.886420148,41.4019203762,25.8270174319,14.1546153832,10.5075,1.16490204871
 10/11  17:00:00,266.271631408,29.5170756173,2.03329699587,0.0,62.886420148,41.4019203762,46.9163175143,35.2437239814,10.5075,1.1650935328
 10/11  18:00:00,266.592192045,29.5170756173,1.60795230993,0.0,41.9242800987,36.8599292233,64.1637104453,53.6588078396,9.34,1.16490260566
 10/11  19:00:00,258.305816381,29.5170756173,1.34153062724,0.0,41.9242800987,36.8599292233,83.0600465838,73.7000465838,9.34,0.02
 10/11  20:00:00,228.109070577,29.5170756173,0.879640613849,0.0,34.9369000822,32.3179380704,105.176942221,95.8397380781,8.1725,1.16470414325
 10/11  21:00:00,164.501179971,29.5170756173,0.0616529413141,0.0,13.9747600329,18.6919646116,78.8673350034,73.0327973122,4.67,1.16453769117
 10/11  22:00:00,107.302878354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,139.75825845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,112.332308203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923212162,0.0,2.335,1.16423212162
 10/12  01:00:00,103.309309399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,101.832852122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,101.102787747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926638636,0.0,2.335,1.16426638636
 10/12  04:00:00,107.355804471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,106.580745279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,159.876655614,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,167.966355007,162.132149067,4.67,1.16420594066
 10/12  07:00:00,164.743289674,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,166.477308475,161.787308475,4.67,0.02
 10/12  08:00:00,237.174510497,29.5170756173,0.130253469851,0.0,34.9369000822,32.3179380704,145.635845045,136.298799099,8.1725,1.16454594627
 10/12  09:00:00,265.927924912,29.5170756173,0.863943623967,0.0,62.886420148,41.4019203762,120.145568058,109.618068058,10.5075,0.02
 10/12  10:00:00,260.827849963,29.5170756173,1.03170136697,0.0,62.886420148,41.4019203762,109.448493359,97.7760186747,10.5075,1.16497468448
 10/12  11:00:00,289.233478352,29.5170756173,1.24709517838,0.0,62.886420148,41.4019203762,91.3139868392,79.6412695687,10.5075,1.16521727058
 10/12  12:00:00,275.695612996,29.5170756173,1.38312416548,0.0,62.886420148,41.4019203762,84.7752199764,73.1025572102,10.5075,1.16516276623
 10/12  13:00:00,274.95950924,29.5170756173,1.45566138459,0.0,62.886420148,41.4019203762,82.9630672904,70.145036744,10.5075,2.31053054643
 10/12  14:00:00,269.940763234,29.5170756173,1.50632439925,0.0,62.886420148,41.4019203762,79.5133378725,67.840795967,10.5075,1.16504190553
 10/12  15:00:00,266.400093411,29.5170756173,1.56714804015,0.0,62.886420148,41.4019203762,75.2298677334,63.5574721038,10.5075,1.16489562967
 10/12  16:00:00,266.470664611,29.5170756173,1.5816874521,0.0,62.886420148,41.4019203762,74.0123045352,63.4848045352,10.5075,0.02
 10/12  17:00:00,266.203936855,29.5170756173,1.56324489784,0.0,62.886420148,41.4019203762,78.2611424815,66.5885479564,10.5075,1.16509452511
 10/12  18:00:00,267.266442964,29.5170756173,1.19936743024,0.0,41.9242800987,36.8599292233,90.3899904038,79.8850313801,9.34,1.16495902368
 10/12  19:00:00,258.936668673,29.5170756173,1.01238905466,0.0,41.9242800987,36.8599292233,104.169757973,93.6650645125,9.34,1.16469346082
 10/12  20:00:00,231.910929848,29.5170756173,0.724404269652,0.0,34.9369000822,32.3179380704,110.999082931,101.661793444,8.1725,1.1647894877
 10/12  21:00:00,167.802250462,29.5170756173,0.0239332721822,0.0,13.9747600329,18.6919646116,76.456132804,71.766132804,4.67,0.02
 10/12  22:00:00,109.794987764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943754063,0.0,2.335,1.16443754063
 10/12  23:00:00,141.846152044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,113.674175505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,104.368668351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926249503,0.0,2.335,1.16426249503
 10/13  02:00:00,101.94204771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,99.9027179676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,120.340867628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921158556,0.0,2.335,1.16421158556
 10/13  05:00:00,118.395593916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,169.262511949,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,228.764936526,224.074936526,4.67,0.02
 10/13  07:00:00,165.205061431,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,229.983598397,224.14915283,4.67,1.16444556741
 10/13  08:00:00,223.807070118,29.5170756173,0.0253206256749,0.0,34.9369000822,32.3179380704,193.137744197,184.945244197,8.1725,0.02
 10/13  09:00:00,259.74694664,29.5170756173,0.737817599037,0.0,62.886420148,41.4019203762,122.754913876,111.082639132,10.5075,1.16477474481
 10/13  10:00:00,264.7584315,29.5170756173,1.43826006093,0.0,62.886420148,41.4019203762,71.2333123829,59.5608845818,10.5075,1.16492780103
 10/13  11:00:00,297.695007715,29.5170756173,1.86763898028,0.0,62.886420148,41.4019203762,36.9014545068,25.2287237881,10.5075,1.16523071869
 10/13  12:00:00,286.555241917,29.5170756173,2.16673821221,0.0,62.886420148,41.4019203762,17.1005709177,5.42787483238,10.5075,1.16519608529
 10/13  13:00:00,286.01063332,29.5170756173,2.86678951075,0.0,62.886420148,41.4019203762,11.8934143549,0.220562568541,10.5075,1.16535178631
 10/13  14:00:00,280.332175986,29.5170756173,3.58052444319,0.0,62.886420148,41.4019203762,11.6725316322,0.0,10.5075,1.16503163224
 10/13  15:00:00,274.751386348,29.5170756173,4.02011415745,0.0,62.886420148,41.4019203762,11.6724410295,0.0,10.5075,1.16494102953
 10/13  16:00:00,273.7689874,29.5170756173,4.30249346637,0.0,62.886420148,41.4019203762,11.6723950025,0.0,10.5075,1.16489500251
 10/13  17:00:00,267.853803752,29.5170756173,3.29857562302,0.0,62.886420148,41.4019203762,12.5129560936,0.84037192759,10.5075,1.16508416598
 10/13  18:00:00,261.845897644,29.5170756173,2.02570823355,0.0,41.9242800987,36.8599292233,45.1454436762,34.6405114643,9.34,1.16493221199
 10/13  19:00:00,242.484115978,29.5170756173,1.52938339208,0.0,41.9242800987,36.8599292233,81.1008539248,70.5960406441,9.34,1.16481328077
 10/13  20:00:00,213.059880835,29.5170756173,1.09845115356,0.0,34.9369000822,32.3179380704,98.9099664398,89.5727330934,8.1725,1.16473334641
 10/13  21:00:00,153.361426115,29.5170756173,0.279244847071,0.0,13.9747600329,18.6919646116,68.4633356884,63.7733356884,4.67,0.02
 10/13  22:00:00,98.765393437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942779129,0.0,2.335,1.16442779129
 10/13  23:00:00,131.165265823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,101.901430419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,91.015263777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556047257,0.0,1.75125,1.16431047257
 10/14  02:00:00,89.9062755685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,89.3975475327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,95.7725613022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550099937,0.0,1.75125,1.16425099937
 10/14  05:00:00,94.8797691455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,137.142517426,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,206.559123632,203.036623632,3.5025,0.02
 10/14  07:00:00,144.101375156,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,195.348782123,190.681804591,3.5025,1.16447753142
 10/14  08:00:00,203.121350333,29.5170756173,0.0316200608422,0.0,20.9621400493,23.2339557645,160.899826032,155.042326032,5.8375,0.02
 10/14  09:00:00,232.620004077,29.5170756173,0.739241374487,0.0,41.9242800987,36.8599292233,104.285081451,93.7803607276,9.34,1.16472072298
 10/14  10:00:00,264.492374333,29.5170756173,1.73434188472,0.0,62.886420148,41.4019203762,57.0060551757,45.3335589544,10.5075,1.16499622136
 10/14  11:00:00,299.598113295,29.5170756173,2.7780145855,0.0,62.886420148,41.4019203762,18.6936820421,7.02097243729,10.5075,1.16520960482
 10/14  12:00:00,291.579236198,29.5170756173,5.22557076432,0.0,62.886420148,41.4019203762,11.6726445992,0.0,10.5075,1.16514459923
 10/14  13:00:00,291.553823685,29.5170756173,6.80852673364,0.0,62.886420148,41.4019203762,11.6728057903,0.0,10.5075,1.16530579026
 10/14  14:00:00,286.497362744,29.5170756173,8.33606422121,0.0,62.886420148,41.4019203762,11.6724761318,0.0,10.5075,1.16497613179
 10/14  15:00:00,282.177162627,29.5170756173,9.74279942096,0.0,62.886420148,41.4019203762,11.6724507518,0.0,10.5075,1.16495075181
 10/14  16:00:00,280.379434557,29.5170756173,10.1073863725,0.0,62.886420148,41.4019203762,11.6724109601,0.0,10.5075,1.16491096014
 10/14  17:00:00,276.814462803,29.5170756173,9.10316936484,0.0,62.886420148,41.4019203762,12.0671961531,0.394621697393,10.5075,1.16507445572
 10/14  18:00:00,255.123386763,29.5170756173,3.58106955943,0.0,34.9369000822,32.3179380704,13.7126095247,4.37512806157,8.1725,1.16498146308
 10/14  19:00:00,210.595777579,29.5170756173,1.45137967534,0.0,20.9621400493,23.2339557645,44.9031733139,37.9009573479,5.8375,1.16471596596
 10/14  20:00:00,195.261498828,29.5170756173,1.25833760953,0.0,20.9621400493,23.2339557645,58.638763454,51.6365899271,5.8375,1.16467352694
 10/14  21:00:00,146.056728469,29.5170756173,0.628153064262,0.0,6.98738001645,14.1499734587,30.4046169264,26.8821169264,3.5025,0.02
 10/14  22:00:00,96.5313700533,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564932961,0.0,1.75125,1.16439932961
 10/14  23:00:00,128.583884658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,99.0291943627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,90.9660511223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553334206,0.0,1.75125,1.16428334206
 10/15  02:00:00,89.5431292288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,86.9638214987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,91.9594703266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550435838,0.0,1.75125,1.16425435838
 10/15  05:00:00,90.7327648136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,132.157976004,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,227.773650627,224.251150627,3.5025,0.02
 10/15  07:00:00,136.428882985,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,236.029937999,231.363128986,3.5025,1.16430901335
 10/15  08:00:00,167.266324212,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,176.698223438,173.175723438,3.5025,0.02
 10/15  09:00:00,148.195709814,29.5170756173,0.015378990467,0.0,6.98738001645,14.1499734587,133.713007951,129.046102716,3.5025,1.16440523465
 10/15  10:00:00,184.586754656,29.5170756173,0.354083357173,0.0,27.9495200658,27.7759469175,100.649777682,93.6247776825,7.005,0.02
 10/15  11:00:00,215.848166545,29.5170756173,0.873932556961,0.0,27.9495200658,27.7759469175,80.4060698222,72.236419761,7.005,1.16465006118
 10/15  12:00:00,229.144131885,29.5170756173,1.8860039774,0.0,41.9242800987,36.8599292233,51.102578467,40.5977303869,9.34,1.16484808008
 10/15  13:00:00,229.233750124,29.5170756173,2.2924502457,0.0,41.9242800987,36.8599292233,31.4725449878,20.9677068172,9.34,1.16483817064
 10/15  14:00:00,224.446072012,29.5170756173,2.65803838012,0.0,41.9242800987,36.8599292233,20.6539956588,11.2939956588,9.34,0.02
 10/15  15:00:00,220.135013227,29.5170756173,3.03954827433,0.0,41.9242800987,36.8599292233,18.4995509709,7.99477125757,9.34,1.1647797133
 10/15  16:00:00,220.137561197,29.5170756173,3.36772543535,0.0,41.9242800987,36.8599292233,19.7371389048,9.23234075643,9.34,1.16479814842
 10/15  17:00:00,186.261297179,29.5170756173,1.95107479494,0.0,27.9495200658,27.7759469175,43.8902962085,35.720570322,7.005,1.1647258865
 10/15  18:00:00,192.49876536,29.5170756173,0.749153451383,0.0,13.9747600329,18.6919646116,85.2461122252,80.5561122252,4.67,0.02
 10/15  19:00:00,174.076905707,29.5170756173,0.121409120682,0.0,13.9747600329,18.6919646116,126.936396928,121.101809728,4.67,1.16458720006
 10/15  20:00:00,162.251564208,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,146.719797926,140.885267044,4.67,1.16453088226
 10/15  21:00:00,146.070968739,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,120.685970209,115.995970209,4.67,0.02
 10/15  22:00:00,84.7119509001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,118.928510091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555847946,0.0,1.75125,1.16430847946
 10/15  24:00:00,89.0446439183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,84.3855901004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,83.6233802263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924726412,0.0,2.335,1.16424726412
 10/16  03:00:00,83.1099952417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,89.5427311137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  05:00:00,88.7971750263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924643462,0.0,2.335,1.16424643462
 10/16  06:00:00,142.397055883,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,248.998885745,244.308885745,4.67,0.02
 10/16  07:00:00,146.742972804,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,236.047722244,231.357722244,4.67,0.02
 10/16  08:00:00,217.063263346,29.5170756173,0.0233636902028,0.0,34.9369000822,32.3179380704,206.864400138,197.527307083,8.1725,1.16459305541
 10/16  09:00:00,250.201780483,29.5170756173,0.816126366317,0.0,62.886420148,41.4019203762,136.871878609,125.199619834,10.5075,1.1647587757
 10/16  10:00:00,247.825046091,29.5170756173,1.54128842896,0.0,62.886420148,41.4019203762,91.4938114487,80.9663114487,10.5075,0.02
 10/16  11:00:00,279.417748449,29.5170756173,1.8831041912,0.0,62.886420148,41.4019203762,72.8559032651,60.0379511124,10.5075,2.31045215275
 10/16  12:00:00,266.580279017,29.5170756173,2.32491299079,0.0,62.886420148,41.4019203762,49.3832916498,37.7106477112,10.5075,1.16514393863
 10/16  13:00:00,267.750413342,29.5170756173,2.58900732177,0.0,62.886420148,41.4019203762,32.2995865448,20.6267830716,10.5075,1.16530347319
 10/16  14:00:00,265.83844997,29.5170756173,3.17630637999,0.0,62.886420148,41.4019203762,18.1304507619,6.45800338548,10.5075,1.16494737642
 10/16  15:00:00,260.440865183,29.5170756173,2.8804986167,0.0,62.886420148,41.4019203762,16.865724733,5.19316578921,10.5075,1.16505894381
 10/16  16:00:00,259.361475433,29.5170756173,2.71072389028,0.0,62.886420148,41.4019203762,23.3142910113,11.6417651176,10.5075,1.16502589368
 10/16  17:00:00,257.105397787,29.5170756173,2.55472221698,0.0,62.886420148,41.4019203762,36.4829217285,24.8104143061,10.5075,1.16500742243
 10/16  18:00:00,257.784151976,29.5170756173,1.96765910668,0.0,41.9242800987,36.8599292233,59.1488406669,48.643998453,9.34,1.16484221392
 10/16  19:00:00,249.894130197,29.5170756173,1.69361439712,0.0,41.9242800987,36.8599292233,77.3483629433,66.8436640196,9.34,1.16469892371
 10/16  20:00:00,221.916284021,29.5170756173,1.36327634055,0.0,34.9369000822,32.3179380704,83.6614226672,75.4689226672,8.1725,0.02
 10/16  21:00:00,161.415525856,29.5170756173,0.568769320819,0.0,13.9747600329,18.6919646116,50.4375736542,44.603014109,4.67,1.16455954518
 10/16  22:00:00,102.88626639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,136.155373487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930738324,0.0,2.335,1.16430738324
 10/16  24:00:00,108.611526308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,100.216513797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,99.9266070837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924504422,0.0,2.335,1.16424504422
 10/17  03:00:00,100.113104948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,124.857824388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,126.280430092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,180.019826777,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,130.433220253,124.598982622,4.67,1.16423763063
 10/17  07:00:00,180.796469149,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,142.889298621,138.199298621,4.67,0.02
 10/17  08:00:00,243.317952717,29.5170756173,0.583714683665,0.0,34.9369000822,32.3179380704,111.39993403,102.06284582,8.1725,1.16458821078
 10/17  09:00:00,280.091894198,29.5170756173,1.69400583208,0.0,62.886420148,41.4019203762,59.1689149543,48.6414149543,10.5075,0.02
 10/17  10:00:00,278.037209903,29.5170756173,2.09489998324,0.0,62.886420148,41.4019203762,31.9584587691,20.285992389,10.5075,1.16496638014
 10/17  11:00:00,306.068174639,29.5170756173,3.31316905538,0.0,62.886420148,41.4019203762,12.4928669551,0.820202479058,10.5075,1.16516447602
 10/17  12:00:00,299.511998623,29.5170756173,5.56530922462,0.0,62.886420148,41.4019203762,12.8181701722,0.0,10.5075,2.31067017215
 10/17  13:00:00,300.044707061,29.5170756173,6.49988036277,0.0,62.886420148,41.4019203762,11.6726762326,0.0,10.5075,1.16517623262
 10/17  14:00:00,289.536578105,29.5170756173,7.46291822384,0.0,62.886420148,41.4019203762,11.6725547459,0.0,10.5075,1.16505474585
 10/17  15:00:00,281.22128909,29.5170756173,8.56744082319,0.0,62.886420148,41.4019203762,11.672434911,0.0,10.5075,1.16493491099
 10/17  16:00:00,277.496167724,29.5170756173,8.69778813779,0.0,62.886420148,41.4019203762,11.6724039624,0.0,10.5075,1.16490396245
 10/17  17:00:00,270.029489559,29.5170756173,6.49398794433,0.0,62.886420148,41.4019203762,13.0437480882,1.37113769813,10.5075,1.16511039004
 10/17  18:00:00,262.684841851,29.5170756173,2.84988046207,0.0,41.9242800987,36.8599292233,20.1059623475,9.60103380793,9.34,1.16492853956
 10/17  19:00:00,242.198737757,29.5170756173,2.17622940388,0.0,41.9242800987,36.8599292233,49.163101064,39.803101064,9.34,0.02
 10/17  20:00:00,212.757075032,29.5170756173,1.73127548783,0.0,34.9369000822,32.3179380704,65.5809632019,56.2437250543,8.1725,1.16473814757
 10/17  21:00:00,150.673858858,29.5170756173,0.655648585313,0.0,13.9747600329,18.6919646116,50.0222238328,44.1876443209,4.67,1.16457951196
 10/17  22:00:00,95.2409915654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,127.51337256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927324448,0.0,2.335,1.16427324448
 10/17  24:00:00,98.5537785659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,90.138336022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,88.9941305855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,88.567100274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924753443,0.0,2.335,1.16424753443
 10/18  04:00:00,95.0719937411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,94.5878505227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,149.235620122,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,186.061338679,180.227081919,4.67,1.16425675994
 10/18  07:00:00,156.077838582,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,172.961368445,168.271368445,4.67,0.02
 10/18  08:00:00,229.279216157,29.5170756173,0.40554982975,0.0,34.9369000822,32.3179380704,136.292903791,126.955791686,8.1725,1.16461210588
 10/18  09:00:00,263.685967433,29.5170756173,1.56804109157,0.0,62.886420148,41.4019203762,85.8987106939,75.3712106939,10.5075,0.02
 10/18  10:00:00,258.077346709,29.5170756173,2.13900430315,0.0,62.886420148,41.4019203762,52.8112023862,41.1388450493,10.5075,1.16485733687
 10/18  11:00:00,291.717010897,29.5170756173,3.34731845358,0.0,62.886420148,41.4019203762,20.6969092207,9.02443380296,10.5075,1.16497541779
 10/18  12:00:00,282.19109626,29.5170756173,5.50911615798,0.0,62.886420148,41.4019203762,12.8179659916,0.0,10.5075,2.31046599157
 10/18  13:00:00,284.603175867,29.5170756173,6.7346376391,0.0,62.886420148,41.4019203762,11.6728512949,0.0,10.5075,1.1653512949
 10/18  14:00:00,281.965448837,29.5170756173,7.17119857038,0.0,62.886420148,41.4019203762,11.6724573329,0.0,10.5075,1.16495733288
 10/18  15:00:00,280.779062357,29.5170756173,8.59614618963,0.0,62.886420148,41.4019203762,11.6725552902,0.0,10.5075,1.1650552902
 10/18  16:00:00,281.2681848,29.5170756173,8.98070506315,0.0,62.886420148,41.4019203762,11.6725298939,0.0,10.5075,1.16502989388
 10/18  17:00:00,276.553870664,29.5170756173,7.14576827746,0.0,62.886420148,41.4019203762,12.9535521481,1.28103300601,10.5075,1.16501914208
 10/18  18:00:00,277.771462877,29.5170756173,3.32630892596,0.0,41.9242800987,36.8599292233,12.2678723093,1.76303332919,9.34,1.16483898013
 10/18  19:00:00,267.958558386,29.5170756173,2.29181076163,0.0,41.9242800987,36.8599292233,27.313971605,17.953971605,9.34,0.02
 10/18  20:00:00,240.26350615,29.5170756173,1.84010140274,0.0,34.9369000822,32.3179380704,40.3720391615,31.034716721,8.1725,1.16482244057
 10/18  21:00:00,177.081792773,29.5170756173,0.92684482801,0.0,13.9747600329,18.6919646116,13.7318066955,7.89717818631,4.67,1.1646285092
 10/18  22:00:00,118.093322247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,148.971892494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,122.814331592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925535362,0.0,2.335,1.16425535362
 10/19  01:00:00,112.212354536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,107.698970769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,102.270771676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922788273,0.0,2.335,1.16422788273
 10/19  04:00:00,104.452490527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,100.977502199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,151.180598621,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,198.861382243,194.171382243,4.67,0.02
 10/19  07:00:00,154.214672843,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,210.880223839,205.04576875,4.67,1.16445508858
 10/19  08:00:00,222.153488816,29.5170756173,0.0105300502753,0.0,34.9369000822,32.3179380704,193.313685559,183.976657024,8.1725,1.16452853543
 10/19  09:00:00,249.062484062,29.5170756173,0.496915127282,0.0,62.886420148,41.4019203762,162.403024744,151.875524744,10.5075,0.02
 10/19  10:00:00,239.616142646,29.5170756173,0.775827833433,0.0,62.886420148,41.4019203762,147.830631755,136.158153073,10.5075,1.16497868207
 10/19  11:00:00,270.265380978,29.5170756173,1.08139153878,0.0,62.886420148,41.4019203762,125.926663638,114.253922719,10.5075,1.16524091924
 10/19  12:00:00,254.498233897,29.5170756173,1.37272639217,0.0,62.886420148,41.4019203762,104.437347508,92.7646466501,10.5075,1.16520085794
 10/19  13:00:00,255.941562049,29.5170756173,1.67432536458,0.0,62.886420148,41.4019203762,82.2146614919,69.3965053801,10.5075,2.31065611178
 10/19  14:00:00,250.796330084,29.5170756173,1.66608613639,0.0,62.886420148,41.4019203762,83.85877997,72.1861574017,10.5075,1.1651225683
 10/19  15:00:00,245.801828076,29.5170756173,1.65506693859,0.0,62.886420148,41.4019203762,88.3033983904,76.6309105404,10.5075,1.16498784996
 10/19  16:00:00,244.305579148,29.5170756173,1.60974118108,0.0,62.886420148,41.4019203762,94.5628897218,82.8904251801,10.5075,1.16496454172
 10/19  17:00:00,243.760877458,29.5170756173,1.539341374,0.0,62.886420148,41.4019203762,101.944741309,90.2722854144,10.5075,1.16495589428
 10/19  18:00:00,250.787153572,29.5170756173,1.17769329969,0.0,41.9242800987,36.8599292233,112.13683078,102.77683078,9.34,0.02
 10/19  19:00:00,239.149430524,29.5170756173,1.01736796551,0.0,41.9242800987,36.8599292233,125.58621796,115.081393015,9.34,1.16482494414
 10/19  20:00:00,213.065878838,29.5170756173,0.747434482874,0.0,34.9369000822,32.3179380704,130.415629428,121.078366863,8.1725,1.16476256436
 10/19  21:00:00,153.669607679,29.5170756173,0.0183208892103,0.0,13.9747600329,18.6919646116,96.4501689791,90.6155991135,4.67,1.16456986558
 10/19  22:00:00,95.1421564467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,128.444995399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,98.7436090683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992634148,0.0,2.335,1.1642634148
 10/20  01:00:00,90.826922391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,88.7250457071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,88.1919400295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923656362,0.0,2.335,1.16423656362
 10/20  04:00:00,110.482174937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,110.365269663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,164.878272702,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,246.127406917,241.437406917,4.67,0.02
 10/20  07:00:00,162.720732019,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,244.153326426,238.318927665,4.67,1.16439876144
 10/20  08:00:00,222.034580126,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,218.039846872,209.847346872,8.1725,0.02
 10/20  09:00:00,249.487345826,29.5170756173,0.121302136616,0.0,62.886420148,41.4019203762,186.738139908,175.065848795,10.5075,1.16479111322
 10/20  10:00:00,240.500045501,29.5170756173,0.372962919606,0.0,62.886420148,41.4019203762,175.914224996,164.241797456,10.5075,1.16492753979
 10/20  11:00:00,271.053356897,29.5170756173,0.555852921276,0.0,62.886420148,41.4019203762,160.146419654,148.473726798,10.5075,1.16519285593
 10/20  12:00:00,253.024127354,29.5170756173,0.643890045201,0.0,62.886420148,41.4019203762,153.711252812,142.038597714,10.5075,1.16515509734
 10/20  13:00:00,251.687057084,29.5170756173,0.74976960374,0.0,62.886420148,41.4019203762,146.292601536,133.474529785,10.5075,2.310571751
 10/20  14:00:00,249.024652574,29.5170756173,0.886818813114,0.0,62.886420148,41.4019203762,133.577997029,121.905413905,10.5075,1.16508312352
 10/20  15:00:00,245.696542335,29.5170756173,0.854081117407,0.0,62.886420148,41.4019203762,136.898181051,125.225730859,10.5075,1.1649501928
 10/20  16:00:00,244.530640114,29.5170756173,0.782095572788,0.0,62.886420148,41.4019203762,145.469728822,133.79729987,10.5075,1.1649289522
 10/20  17:00:00,243.532388949,29.5170756173,0.717041822512,0.0,62.886420148,41.4019203762,154.566385516,142.893963098,10.5075,1.16492241851
 10/20  18:00:00,250.178041487,29.5170756173,0.360887012727,0.0,41.9242800987,36.8599292233,168.499741271,159.139741271,9.34,0.02
 10/20  19:00:00,231.163704365,29.5170756173,0.15718421359,0.0,41.9242800987,36.8599292233,188.295952993,177.791159953,9.34,1.16479303977
 10/20  20:00:00,204.162734335,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,195.502855117,186.165622619,8.1725,1.1647324978
 10/20  21:00:00,146.864191344,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,162.585237453,156.750696416,4.67,1.16454103736
 10/20  22:00:00,93.7209191918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,128.317538736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,98.8161376644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923491957,0.0,2.335,1.16423491957
 10/21  01:00:00,89.0131619658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,87.2550257635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,85.5209956768,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549048503,0.0,1.75125,1.16424048503
 10/21  04:00:00,90.8406141466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,89.4154211925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,130.407728211,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,327.375715386,322.708907148,3.5025,1.16430823809
 10/21  07:00:00,133.867237724,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,308.947846314,305.425346314,3.5025,0.02
 10/21  08:00:00,190.290536509,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,259.583451615,252.581286725,5.8375,1.16466488951
 10/21  09:00:00,211.652952431,29.5170756173,0.0268724783294,0.0,41.9242800987,36.8599292233,202.511616605,193.151616605,9.34,0.02
 10/21  10:00:00,239.670564979,29.5170756173,0.223449284501,0.0,62.886420148,41.4019203762,166.790760341,155.118270184,10.5075,1.16499015669
 10/21  11:00:00,272.492145976,29.5170756173,0.666732901941,0.0,62.886420148,41.4019203762,139.214085152,127.541452722,10.5075,1.16513242919
 10/21  12:00:00,256.668317623,29.5170756173,0.909833304831,0.0,62.886420148,41.4019203762,121.539036489,108.72102124,10.5075,2.31051524889
 10/21  13:00:00,254.825675543,29.5170756173,1.0311972731,0.0,62.886420148,41.4019203762,112.168028077,100.495494564,10.5075,1.16503351303
 10/21  14:00:00,248.204479062,29.5170756173,1.12016679195,0.0,62.886420148,41.4019203762,108.286082438,96.6135962761,10.5075,1.16498616215
 10/21  15:00:00,245.104861823,29.5170756173,1.27736111076,0.0,62.886420148,41.4019203762,99.4793987102,87.8069308399,10.5075,1.16496787026
 10/21  16:00:00,244.845249405,29.5170756173,1.40986433243,0.0,62.886420148,41.4019203762,93.7724358679,82.1000011209,10.5075,1.16493474695
 10/21  17:00:00,241.753403196,29.5170756173,1.29761102106,0.0,62.886420148,41.4019203762,107.956723932,96.2841157653,10.5075,1.16510816671
 10/21  18:00:00,232.029164715,29.5170756173,0.507081549745,0.0,34.9369000822,32.3179380704,144.476411837,135.138901083,8.1725,1.16501075389
 10/21  19:00:00,188.628073183,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,177.176505765,171.319005765,5.8375,0.02
 10/21  20:00:00,177.900451061,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,192.539464659,185.537221069,5.8375,1.16474358999
 10/21  21:00:00,134.17478212,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,165.444430647,160.77734694,3.5025,1.16458370755
 10/21  22:00:00,87.4869125817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,122.091876041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564162975,0.0,1.75125,1.16439162975
 10/21  24:00:00,92.4133175062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,85.4990011947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,84.1398427313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555834767,0.0,1.75125,1.16430834767
 10/22  03:00:00,82.8553136951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,88.3775920718,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,86.8243242121,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551652409,0.0,1.75125,1.16426652409
 10/22  06:00:00,127.467095647,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,380.250777308,376.728277308,3.5025,0.02
 10/22  07:00:00,130.684245042,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,353.919541427,350.397041427,3.5025,0.02
