Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  08:00:00,159.538890866,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,300.170281893,295.503427939,3.5025,1.16435395488
 10/22  09:00:00,133.958843,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,279.681683098,276.159183098,3.5025,0.02
 10/22  10:00:00,170.211253419,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,235.260419018,227.090687207,7.005,1.16473181064
 10/22  11:00:00,201.237038016,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,217.017270081,208.847609148,7.005,1.1646609333
 10/22  12:00:00,208.712929591,29.5170756173,0.0101420002011,0.0,41.9242800987,36.8599292233,200.345649488,190.254162212,9.34,0.751487276029
 10/22  13:00:00,206.799997371,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,187.708763608,177.935674344,9.34,0.433089263543
 10/22  14:00:00,202.06545239,29.5170756173,0.051094995403,0.0,41.9242800987,36.8599292233,181.304896864,170.800027575,9.34,1.1648692892
 10/22  15:00:00,198.345756585,29.5170756173,0.175576558385,0.0,41.9242800987,36.8599292233,177.496700765,166.991837347,9.34,1.16486341821
 10/22  16:00:00,198.265517539,29.5170756173,0.241393716542,0.0,41.9242800987,36.8599292233,175.558084683,165.053173849,9.34,1.16491083475
 10/22  17:00:00,169.245179872,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,212.214495172,205.189495172,7.005,0.02
 10/22  18:00:00,185.233104843,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,236.81814807,230.983497662,4.67,1.16465040786
 10/22  19:00:00,169.66239642,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,245.342599948,239.507951237,4.67,1.16464871053
 10/22  20:00:00,161.358751927,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,254.002720098,249.312720098,4.67,0.02
 10/22  21:00:00,146.662122212,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,217.759015496,211.924575609,4.67,1.16443988775
 10/22  22:00:00,85.3573851505,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,119.624019312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,88.1775242931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557264706,0.0,1.75125,1.16432264706
 10/23  01:00:00,83.4467059351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,82.2716343635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,81.3669350879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921528063,0.0,2.335,1.16421528063
 10/23  04:00:00,87.1102086178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,90.402303411,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,9.25076607316,6.89576607316,2.335,0.02
 10/23  06:00:00,139.847579657,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,373.505526292,367.671298788,4.67,1.16422750417
 10/23  07:00:00,142.897622077,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,349.241343034,344.551343034,4.67,0.02
 10/23  08:00:00,212.570931552,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,313.469282373,304.132257112,8.1725,1.16452526109
 10/23  09:00:00,238.596472819,29.5170756173,0.0,0.0,62.886420148,41.4019203762,271.002359611,260.474859611,10.5075,0.02
 10/23  10:00:00,229.902479827,29.5170756173,0.0,0.0,62.886420148,41.4019203762,253.202461917,241.530040373,10.5075,1.16492154402
 10/23  11:00:00,261.79032799,29.5170756173,0.0,0.0,62.886420148,41.4019203762,226.357631771,214.684995415,10.5075,1.1651363558
 10/23  12:00:00,243.915821034,29.5170756173,0.0,0.0,62.886420148,41.4019203762,208.379791049,195.561631286,10.5075,2.31065976326
 10/23  13:00:00,244.064441507,29.5170756173,0.158979837569,0.0,62.886420148,41.4019203762,192.529589324,180.856900464,10.5075,1.16518886005
 10/23  14:00:00,241.867170364,29.5170756173,0.340489973877,0.0,62.886420148,41.4019203762,178.992835784,167.320257665,10.5075,1.16507811893
 10/23  15:00:00,239.310484124,29.5170756173,0.448125921696,0.0,62.886420148,41.4019203762,169.681987461,158.00951844,10.5075,1.16496902182
 10/23  16:00:00,239.384697368,29.5170756173,0.4707896693,0.0,62.886420148,41.4019203762,168.755975214,157.083524835,10.5075,1.1649503785
 10/23  17:00:00,238.46344925,29.5170756173,0.40213603361,0.0,62.886420148,41.4019203762,177.953533507,166.28108695,10.5075,1.16494655663
 10/23  18:00:00,246.257735477,29.5170756173,0.0470554019766,0.0,41.9242800987,36.8599292233,191.674948358,181.169947863,9.34,1.16500049498
 10/23  19:00:00,235.439669029,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,199.390393103,190.030393103,9.34,0.02
 10/23  20:00:00,209.283872286,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,205.038617227,195.701298654,8.1725,1.16481857234
 10/23  21:00:00,149.54778214,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,178.035891481,172.201291121,4.67,1.16460036028
 10/23  22:00:00,89.8325251017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  23:00:00,123.915935344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928309375,0.0,2.335,1.16428309375
 10/23  24:00:00,92.5154966749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,84.9467094501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,83.4542524539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922475646,0.0,2.335,1.16422475646
 10/24  03:00:00,82.2054734917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,103.697437802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,103.042380594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,156.658360356,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,375.982522593,370.148301203,4.67,1.16422138983
 10/24  07:00:00,152.9384789,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,341.733813496,337.043813496,4.67,0.02
 10/24  08:00:00,213.18225227,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,301.959901785,292.622812878,8.1725,1.16458890679
 10/24  09:00:00,239.281589222,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.3749538,238.8474538,10.5075,0.02
 10/24  10:00:00,232.090278078,29.5170756173,0.0,0.0,62.886420148,41.4019203762,205.259393176,193.586903165,10.5075,1.16499001099
 10/24  11:00:00,264.613872368,29.5170756173,0.29856189567,0.0,62.886420148,41.4019203762,165.891489122,153.073707581,10.5075,2.31028154118
 10/24  12:00:00,245.291759895,29.5170756173,0.573106754764,0.0,62.886420148,41.4019203762,151.79655162,140.123685564,10.5075,1.16536605571
 10/24  13:00:00,242.84715388,29.5170756173,0.755593919873,0.0,62.886420148,41.4019203762,142.512510682,130.839745763,10.5075,1.16526491876
 10/24  14:00:00,238.338560653,29.5170756173,0.75341964165,0.0,62.886420148,41.4019203762,143.566861352,131.89420517,10.5075,1.1651561816
 10/24  15:00:00,234.629500264,29.5170756173,0.779082110468,0.0,62.886420148,41.4019203762,145.261749607,133.589200835,10.5075,1.16504877199
 10/24  16:00:00,234.491137211,29.5170756173,0.84835261009,0.0,62.886420148,41.4019203762,143.997435442,132.324903279,10.5075,1.16503216324
 10/24  17:00:00,233.396134766,29.5170756173,0.818854892009,0.0,62.886420148,41.4019203762,154.659760931,142.987230475,10.5075,1.16503045652
 10/24  18:00:00,240.664156882,29.5170756173,0.302784435017,0.0,41.9242800987,36.8599292233,182.808001559,172.303123084,9.34,1.1648784745
 10/24  19:00:00,220.880045892,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,212.410211518,201.905463732,9.34,1.16474778598
 10/24  20:00:00,195.723871703,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,224.292357677,216.099857677,8.1725,0.02
 10/24  21:00:00,139.608832296,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,193.152061762,187.317441839,4.67,1.16461992318
 10/24  22:00:00,85.3086003965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,119.985372191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992909974,0.0,2.335,1.1642909974
 10/24  24:00:00,88.5595766494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,81.5580579409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,80.5427684101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992442198,0.0,2.335,1.1642442198
 10/25  03:00:00,79.6154819658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,85.4639628847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,88.6951859659,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,9.86914818804,7.51414818804,2.335,0.02
 10/25  06:00:00,139.155719684,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,387.46060304,381.626338928,4.67,1.16426411198
 10/25  07:00:00,141.441245398,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,355.866442196,351.176442196,4.67,0.02
 10/25  08:00:00,211.404691682,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,300.203255338,290.866211008,8.1725,1.16454432978
 10/25  09:00:00,239.124202603,29.5170756173,0.0152163321131,0.0,62.886420148,41.4019203762,231.392131169,219.719812099,10.5075,1.16481906927
 10/25  10:00:00,231.927552554,29.5170756173,0.0751096382133,0.0,62.886420148,41.4019203762,189.03311585,178.50561585,10.5075,0.02
 10/25  11:00:00,263.41606187,29.5170756173,0.526929246313,0.0,62.886420148,41.4019203762,156.692183421,143.874201968,10.5075,2.31048145292
 10/25  12:00:00,244.398713076,29.5170756173,0.762471383753,0.0,62.886420148,41.4019203762,138.117076132,126.444388665,10.5075,1.16518746694
 10/25  13:00:00,243.627962185,29.5170756173,0.934932000204,0.0,62.886420148,41.4019203762,122.533785782,110.860914719,10.5075,1.16537106252
 10/25  14:00:00,241.154014406,29.5170756173,1.17609931563,0.0,62.886420148,41.4019203762,105.755899459,94.0833735801,10.5075,1.1650258794
 10/25  15:00:00,237.84421324,29.5170756173,1.38672726446,0.0,62.886420148,41.4019203762,94.6419026805,82.9694635631,10.5075,1.16493911742
 10/25  16:00:00,236.724435749,29.5170756173,1.41959348843,0.0,62.886420148,41.4019203762,100.68653847,89.0141174392,10.5075,1.16492103103
 10/25  17:00:00,234.31611009,29.5170756173,1.27941802439,0.0,62.886420148,41.4019203762,120.915864082,109.243446253,10.5075,1.1649178282
 10/25  18:00:00,241.485629047,29.5170756173,0.71535643233,0.0,41.9242800987,36.8599292233,152.74412176,142.239126945,9.34,1.16499481444
 10/25  19:00:00,228.262474325,29.5170756173,0.345197970537,0.0,41.9242800987,36.8599292233,182.948618217,172.443752456,9.34,1.16486576125
 10/25  20:00:00,202.013809091,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,207.56895121,199.37645121,8.1725,0.02
 10/25  21:00:00,144.164413999,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,190.88823276,185.053584077,4.67,1.16464868224
 10/25  22:00:00,85.2362782914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,120.049722901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932965363,0.0,2.335,1.16432965363
 10/25  24:00:00,88.8788778532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,81.8554281006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,80.9014165189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992239269,0.0,2.335,1.1642239269
 10/26  03:00:00,80.1768062581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,86.2157979254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,85.3744041164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923279035,0.0,2.335,1.16423279035
 10/26  06:00:00,139.423588756,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,374.19986413,369.50986413,4.67,0.02
 10/26  07:00:00,142.453960782,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,354.039133695,349.349133695,4.67,0.02
 10/26  08:00:00,211.976323423,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,306.896612609,297.559582616,8.1725,1.16452999321
 10/26  09:00:00,239.731053431,29.5170756173,0.0153935297784,0.0,62.886420148,41.4019203762,232.696994833,221.024720932,10.5075,1.16477390092
 10/26  10:00:00,233.921420774,29.5170756173,0.108227725799,0.0,62.886420148,41.4019203762,188.627862529,176.955455777,10.5075,1.16490675198
 10/26  11:00:00,265.393322779,29.5170756173,0.433648914498,0.0,62.886420148,41.4019203762,171.933300808,160.260491412,10.5075,1.16530939663
 10/26  12:00:00,246.453263159,29.5170756173,0.630317132992,0.0,62.886420148,41.4019203762,160.084975261,148.412153346,10.5075,1.16532191504
 10/26  13:00:00,243.96425183,29.5170756173,0.680713781048,0.0,62.886420148,41.4019203762,158.080078184,146.407349574,10.5075,1.1652286095
 10/26  14:00:00,240.320124204,29.5170756173,0.772628112258,0.0,62.886420148,41.4019203762,152.420030685,140.747365983,10.5075,1.16516470182
 10/26  15:00:00,237.082062399,29.5170756173,0.959968740328,0.0,62.886420148,41.4019203762,138.006969097,126.334389315,10.5075,1.16507978132
 10/26  16:00:00,237.782501712,29.5170756173,1.03777527671,0.0,62.886420148,41.4019203762,132.755092525,121.082528895,10.5075,1.16506363033
 10/26  17:00:00,237.605301432,29.5170756173,0.97725609165,0.0,62.886420148,41.4019203762,141.997995373,130.325432857,10.5075,1.16506251592
 10/26  18:00:00,244.500678197,29.5170756173,0.410478432033,0.0,41.9242800987,36.8599292233,173.943391913,163.438459215,9.34,1.16493269801
 10/26  19:00:00,231.104769619,29.5170756173,0.0487593832263,0.0,41.9242800987,36.8599292233,205.723492316,195.218657094,9.34,1.16483522172
 10/26  20:00:00,204.1498314,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,218.368861328,209.031583108,8.1725,1.16477822018
 10/26  21:00:00,145.809471721,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,190.252831199,185.562831199,4.67,0.02
 10/26  22:00:00,86.7579346634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993800932,0.0,2.335,1.1643800932
 10/26  23:00:00,121.503945571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,90.2317618555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,83.2443786999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923340652,0.0,2.335,1.16423340652
 10/27  02:00:00,82.3103229877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,81.619404437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,103.354118477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,102.80469262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992502454,0.0,2.335,1.1642502454
 10/27  06:00:00,156.876719921,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,371.481661415,366.791661415,4.67,0.02
 10/27  07:00:00,156.747083959,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,340.77289755,334.938484883,4.67,1.16441266699
 10/27  08:00:00,214.373153786,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,286.175493061,277.982993061,8.1725,0.02
 10/27  09:00:00,241.932513281,29.5170756173,0.018681730721,0.0,62.886420148,41.4019203762,219.964171864,208.29182861,10.5075,1.16484325434
 10/27  10:00:00,236.692973849,29.5170756173,0.296333705579,0.0,62.886420148,41.4019203762,166.050683726,154.378324678,10.5075,1.16485904764
 10/27  11:00:00,271.404933579,29.5170756173,0.875475065886,0.0,62.886420148,41.4019203762,123.966419718,112.293714375,10.5075,1.16520534311
 10/27  12:00:00,254.566867208,29.5170756173,1.18381480797,0.0,62.886420148,41.4019203762,101.728168284,90.0554664166,10.5075,1.16520186695
 10/27  13:00:00,253.450460792,29.5170756173,1.41860595582,0.0,62.886420148,41.4019203762,83.2806763685,71.6077816327,10.5075,1.16539473586
 10/27  14:00:00,248.811815396,29.5170756173,1.61057857536,0.0,62.886420148,41.4019203762,73.0362842453,61.3636907555,10.5075,1.16509348986
 10/27  15:00:00,244.806014346,29.5170756173,1.78850149833,0.0,62.886420148,41.4019203762,66.2250209525,54.5524914812,10.5075,1.16502947124
 10/27  16:00:00,244.675447192,29.5170756173,1.9045793853,0.0,62.886420148,41.4019203762,67.4750687563,55.8025570217,10.5075,1.16501173463
 10/27  17:00:00,240.936598074,29.5170756173,1.71780329753,0.0,62.886420148,41.4019203762,88.5836233116,76.9111142413,10.5075,1.16500907038
 10/27  18:00:00,243.797795894,29.5170756173,0.949803926907,0.0,41.9242800987,36.8599292233,132.923026327,122.418126416,9.34,1.16489991082
 10/27  19:00:00,223.915355492,29.5170756173,0.575213835594,0.0,41.9242800987,36.8599292233,164.756133171,154.251298851,9.34,1.16483431991
 10/27  20:00:00,198.031934363,29.5170756173,0.173889806566,0.0,34.9369000822,32.3179380704,180.480775227,171.143492303,8.1725,1.16478292363
 10/27  21:00:00,141.117324372,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,159.307865098,154.617865098,4.67,0.02
 10/27  22:00:00,86.3994433292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944677397,0.0,2.335,1.16444677397
 10/27  23:00:00,120.904534505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,90.1046430375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,80.824887711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562486264,0.0,1.75125,1.16437486264
 10/28  02:00:00,79.9740639654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,79.341807331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553103886,0.0,1.75125,1.16428103886
 10/28  04:00:00,85.107630447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,83.9219874659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  06:00:00,126.06117542,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,356.690120228,352.023335424,3.5025,1.16428480383
 10/28  07:00:00,133.294126623,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,331.814167515,328.291667515,3.5025,0.02
 10/28  08:00:00,186.749723339,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,291.523380622,284.521299555,5.8375,1.16458106712
 10/28  09:00:00,207.795615566,29.5170756173,0.0348909626564,0.0,41.9242800987,36.8599292233,210.774073302,201.414073302,9.34,0.02
 10/28  10:00:00,238.179901739,29.5170756173,0.438419258019,0.0,62.886420148,41.4019203762,149.858116665,138.185584768,10.5075,1.16503189703
 10/28  11:00:00,272.184741925,29.5170756173,0.975099352816,0.0,62.886420148,41.4019203762,115.610065411,103.937477741,10.5075,1.16508767022
 10/28  12:00:00,256.328166881,29.5170756173,1.27315721925,0.0,62.886420148,41.4019203762,94.7775735561,81.9595950597,10.5075,2.31047849641
 10/28  13:00:00,256.8381609,29.5170756173,1.56679541465,0.0,62.886420148,41.4019203762,72.1166015528,60.4437054804,10.5075,1.16539607246
 10/28  14:00:00,253.170233235,29.5170756173,1.76900115543,0.0,62.886420148,41.4019203762,62.0777875981,50.4052857217,10.5075,1.16500187638
 10/28  15:00:00,248.723656378,29.5170756173,1.90928026629,0.0,62.886420148,41.4019203762,58.5866976309,46.9141991213,10.5075,1.16499850968
 10/28  16:00:00,248.475637152,29.5170756173,2.02651578495,0.0,62.886420148,41.4019203762,58.4395795995,46.7670995618,10.5075,1.16498003766
 10/28  17:00:00,245.368181992,29.5170756173,1.81819357228,0.0,62.886420148,41.4019203762,79.0240985243,67.3516520307,10.5075,1.16494649363
 10/28  18:00:00,233.715238111,29.5170756173,0.784354248661,0.0,34.9369000822,32.3179380704,127.92589239,118.588304811,8.1725,1.16508757869
 10/28  19:00:00,190.172486521,29.5170756173,0.0212315809615,0.0,20.9621400493,23.2339557645,158.210338777,151.208055354,5.8375,1.16478342218
 10/28  20:00:00,178.773848092,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,172.099343898,166.241843898,5.8375,0.02
 10/28  21:00:00,134.634280285,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,150.594777259,145.927665203,3.5025,1.16461205659
 10/28  22:00:00,87.8593253146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,122.138902548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564263795,0.0,1.75125,1.16439263795
 10/28  24:00:00,92.3612765734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,85.153341534,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550940764,0.0,1.75125,1.16425940764
 10/29  02:00:00,84.2822599093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  03:00:00,83.7024381931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,89.8517861586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,88.9903416917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555521444,0.0,1.75125,1.16430521444
 10/29  06:00:00,131.65701352,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,297.343432013,293.820932013,3.5025,0.02
 10/29  07:00:00,140.62018392,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,276.876020157,272.209173983,3.5025,1.16434617419
 10/29  08:00:00,165.985413982,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,232.466093532,228.943593532,3.5025,0.02
 10/29  09:00:00,143.852721676,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,189.225783849,185.703283849,3.5025,0.02
 10/29  10:00:00,184.143920174,29.5170756173,0.0593253958683,0.0,27.9495200658,27.7759469175,139.569568217,131.399802547,7.005,1.16476566945
 10/29  11:00:00,216.646939759,29.5170756173,0.156260992414,0.0,27.9495200658,27.7759469175,112.979009567,104.809195604,7.005,1.16481396275
 10/29  12:00:00,230.639355187,29.5170756173,1.10348613287,0.0,41.9242800987,36.8599292233,81.6209694049,71.1160729566,9.34,1.16489644831
 10/29  13:00:00,229.554066302,29.5170756173,1.3879778322,0.0,41.9242800987,36.8599292233,69.517954289,60.157954289,9.34,0.02
 10/29  14:00:00,225.704127829,29.5170756173,1.56328693081,0.0,41.9242800987,36.8599292233,62.4473400398,51.9424661992,9.34,1.16487384056
 10/29  15:00:00,223.033398931,29.5170756173,1.69189584526,0.0,41.9242800987,36.8599292233,56.7537360978,46.2488577646,9.34,1.16487833328
 10/29  16:00:00,221.633953127,29.5170756173,1.7052479881,0.0,41.9242800987,36.8599292233,60.0142044142,49.5092708927,9.34,1.16493352142
 10/29  17:00:00,189.21944848,29.5170756173,0.923612883522,0.0,27.9495200658,27.7759469175,85.8160386793,77.6461634286,7.005,1.16487525073
 10/29  18:00:00,204.027531611,29.5170756173,0.130614923585,0.0,13.9747600329,18.6919646116,112.929816406,108.239816406,4.67,0.02
 10/29  19:00:00,185.060887083,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,130.579039714,124.744309204,4.67,1.16473050961
 10/29  20:00:00,174.218973097,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,137.194535767,131.35999408,4.67,1.16454168633
 10/29  21:00:00,157.06618414,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,95.7180870275,91.0280870275,4.67,0.02
 10/29  22:00:00,96.5013275117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,130.0649787,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550270253,0.0,1.75125,1.16425270253
 10/29  24:00:00,101.154662961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,93.6406535791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,91.1777136133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927627389,0.0,2.335,1.16427627389
 10/30  03:00:00,90.5856967025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,96.7466469193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,95.6647484099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921687981,0.0,2.335,1.16421687981
 10/30  06:00:00,149.909906593,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,212.218867617,207.528867617,4.67,0.02
 10/30  07:00:00,158.515771223,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,218.090804556,213.400804556,4.67,0.02
 10/30  08:00:00,223.642497864,29.5170756173,0.0106472948805,0.0,34.9369000822,32.3179380704,203.975588706,194.638426006,8.1725,1.16466270044
 10/30  09:00:00,251.646494293,29.5170756173,0.270846375346,0.0,62.886420148,41.4019203762,173.787262836,162.115074181,10.5075,1.16468865524
 10/30  10:00:00,245.017441273,29.5170756173,0.636758080906,0.0,62.886420148,41.4019203762,149.02519227,137.352772434,10.5075,1.16491983658
 10/30  11:00:00,275.791416227,29.5170756173,0.817643237687,0.0,62.886420148,41.4019203762,132.923458432,121.250622077,10.5075,1.16533635495
 10/30  12:00:00,262.055865662,29.5170756173,0.999476901385,0.0,62.886420148,41.4019203762,115.166631159,103.493772739,10.5075,1.16535842018
 10/30  13:00:00,265.335654256,29.5170756173,1.27088800495,0.0,62.886420148,41.4019203762,88.1828609862,76.5100876201,10.5075,1.1652733661
 10/30  14:00:00,265.862053526,29.5170756173,1.54820332793,0.0,62.886420148,41.4019203762,64.5880345984,52.9155581705,10.5075,1.1649764279
 10/30  15:00:00,267.031447632,29.5170756173,1.88619384804,0.0,62.886420148,41.4019203762,42.3746403281,30.7022220906,10.5075,1.16491823749
 10/30  16:00:00,266.64922526,29.5170756173,2.04016352897,0.0,62.886420148,41.4019203762,38.5830086038,26.9103752705,10.5075,1.16513333332
 10/30  17:00:00,262.151634103,29.5170756173,1.84440400935,0.0,62.886420148,41.4019203762,58.7314251252,47.0587842118,10.5075,1.16514091336
 10/30  18:00:00,267.728740011,29.5170756173,1.31298063029,0.0,41.9242800987,36.8599292233,84.8565327663,74.3515144566,9.34,1.16501830972
 10/30  19:00:00,250.199295146,29.5170756173,1.01878252669,0.0,41.9242800987,36.8599292233,108.665201822,98.160454803,9.34,1.16474701947
 10/30  20:00:00,220.406836022,29.5170756173,0.695402605274,0.0,34.9369000822,32.3179380704,121.143666047,111.806464676,8.1725,1.16470137096
 10/30  21:00:00,158.268001959,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,99.6422418602,94.9522418602,4.67,0.02
 10/30  22:00:00,99.8590891664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943226343,0.0,2.335,1.16443226343
 10/30  23:00:00,132.353614302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,102.784462775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,94.2180331926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926669907,0.0,2.335,1.16426669907
 10/31  02:00:00,92.4912336848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,91.305195503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,113.286262813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922289073,0.0,2.335,1.16422289073
 10/31  05:00:00,112.802495161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,166.429114602,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,238.534981844,233.844981844,4.67,0.02
 10/31  07:00:00,167.708875496,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,229.081005054,223.246588455,4.67,1.1644165986
 10/31  08:00:00,223.269687462,29.5170756173,0.00548385873773,0.0,34.9369000822,32.3179380704,207.432261777,199.239761777,8.1725,0.02
 10/31  09:00:00,249.161174807,29.5170756173,0.123171612503,0.0,62.886420148,41.4019203762,184.226477871,172.554184232,10.5075,1.1647936397
 10/31  10:00:00,239.228906466,29.5170756173,0.419150370441,0.0,62.886420148,41.4019203762,171.123402747,159.450909423,10.5075,1.16499332435
 10/31  11:00:00,269.017493989,29.5170756173,0.657277602718,0.0,62.886420148,41.4019203762,152.055345996,140.382493361,10.5075,1.16535263455
 10/31  12:00:00,251.317896571,29.5170756173,0.891806324327,0.0,62.886420148,41.4019203762,131.527421632,119.854563579,10.5075,1.16535805322
 10/31  13:00:00,250.720067903,29.5170756173,1.18829501107,0.0,62.886420148,41.4019203762,110.42845385,97.6104660387,10.5075,2.31048781179
 10/31  14:00:00,248.061728321,29.5170756173,1.51623353682,0.0,62.886420148,41.4019203762,87.7021384395,76.0295668416,10.5075,1.16507159791
 10/31  15:00:00,244.204962898,29.5170756173,1.72857721777,0.0,62.886420148,41.4019203762,78.201815807,66.5293572344,10.5075,1.16495857265
 10/31  16:00:00,241.803271037,29.5170756173,1.73320175798,0.0,62.886420148,41.4019203762,83.3011009939,71.6286400442,10.5075,1.16496094972
 10/31  17:00:00,237.13209502,29.5170756173,1.53044137811,0.0,62.886420148,41.4019203762,104.822471163,93.14999262,10.5075,1.16497854267
 10/31  18:00:00,244.761512483,29.5170756173,0.882553362891,0.0,41.9242800987,36.8599292233,138.212137089,128.852137089,9.34,0.02
 10/31  19:00:00,220.564757066,29.5170756173,0.428296980228,0.0,41.9242800987,36.8599292233,175.822759544,165.317891978,9.34,1.16486756547
 10/31  20:00:00,194.851561947,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,197.270314529,187.932987034,8.1725,1.16482749521
 10/31  21:00:00,138.630697064,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,175.358643326,169.523992897,4.67,1.16465042917
 10/31  22:00:00,84.4036765999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,119.490874754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,88.8035549773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921153038,0.0,2.335,1.16421153038
 11/01  01:00:00,82.3535332376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,81.0905310929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,79.835572308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992599977,0.0,2.335,1.1642599977
 11/01  04:00:00,85.2905978962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,84.3297443719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,138.994319568,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,362.386798269,356.55258722,4.67,1.16421104848
 11/01  07:00:00,144.708999989,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,332.095276128,327.405276128,4.67,0.02
 11/01  08:00:00,210.576804849,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,302.47688819,293.139784822,8.1725,1.16460336793
 11/01  09:00:00,234.952784509,29.5170756173,0.0,0.0,62.886420148,41.4019203762,266.939388124,256.411888124,10.5075,0.02
 11/01  10:00:00,225.534787195,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.808282934,238.135894937,10.5075,1.16488799744
 11/01  11:00:00,256.098890107,29.5170756173,0.0,0.0,62.886420148,41.4019203762,237.051668079,225.379039208,10.5075,1.16512887108
 11/01  12:00:00,235.697947377,29.5170756173,0.0,0.0,62.886420148,41.4019203762,227.976000735,215.157783567,10.5075,2.31071716833
 11/01  13:00:00,234.622864807,29.5170756173,0.0,0.0,62.886420148,41.4019203762,224.672943998,213.000198353,10.5075,1.16524564531
 11/01  14:00:00,232.960013553,29.5170756173,0.0,0.0,62.886420148,41.4019203762,217.480207578,205.80755562,10.5075,1.16515195788
 11/01  15:00:00,230.791838336,29.5170756173,0.0873016007095,0.0,62.886420148,41.4019203762,208.839607514,197.16704779,10.5075,1.16505972403
 11/01  16:00:00,230.945279701,29.5170756173,0.0146181013466,0.0,62.886420148,41.4019203762,215.187901322,203.515340868,10.5075,1.16506045336
 11/01  17:00:00,230.701037695,29.5170756173,0.0,0.0,62.886420148,41.4019203762,222.261064856,210.588488411,10.5075,1.16507644467
 11/01  18:00:00,242.699414835,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,232.132433888,221.627495468,9.34,1.16493842042
 11/01  19:00:00,227.143126701,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,237.768488773,227.263667757,9.34,1.16482101649
 11/01  20:00:00,201.929724481,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,239.505510849,231.313010849,8.1725,0.02
 11/01  21:00:00,144.983156909,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,208.242547321,202.407887569,4.67,1.16465975213
 11/01  22:00:00,86.5533966301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,121.541080739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929860825,0.0,2.335,1.16429860825
 11/01  24:00:00,90.4335176037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,83.8070958223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,83.1500453756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926812545,0.0,2.335,1.16426812545
 11/02  03:00:00,82.8568775307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,89.2049949624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,88.385506908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921046871,0.0,2.335,1.16421046871
 11/02  06:00:00,142.187852869,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,342.726684867,338.036684867,4.67,0.02
 11/02  07:00:00,149.637922899,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,310.513983995,305.823983995,4.67,0.02
 11/02  08:00:00,215.587590002,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,278.855042415,269.517879425,8.1725,1.16466298973
 11/02  09:00:00,241.462494302,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.12899355,237.456797554,10.5075,1.16469599674
 11/02  10:00:00,232.452020585,29.5170756173,0.0,0.0,62.886420148,41.4019203762,238.310624232,226.638188718,10.5075,1.16493551316
 11/02  11:00:00,262.978888839,29.5170756173,0.0,0.0,62.886420148,41.4019203762,229.486897363,217.814034759,10.5075,1.16536260319
 11/02  12:00:00,243.142569724,29.5170756173,0.0,0.0,62.886420148,41.4019203762,223.378566645,211.705674715,10.5075,1.16539192944
 11/02  13:00:00,241.146894997,29.5170756173,0.0,0.0,62.886420148,41.4019203762,221.45772303,209.784909862,10.5075,1.16531316813
 11/02  14:00:00,237.166771474,29.5170756173,0.0,0.0,62.886420148,41.4019203762,219.352354845,207.67983423,10.5075,1.16502061595
 11/02  15:00:00,234.037166655,29.5170756173,0.0419133161718,0.0,62.886420148,41.4019203762,208.410818157,196.738349535,10.5075,1.16496862246
 11/02  16:00:00,234.019259962,29.5170756173,0.0146864399009,0.0,62.886420148,41.4019203762,210.538894936,198.866430908,10.5075,1.16496402779
 11/02  17:00:00,233.639267163,29.5170756173,0.0,0.0,62.886420148,41.4019203762,217.759379674,206.086904976,10.5075,1.16497469797
 11/02  18:00:00,245.438714994,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,224.826179051,214.321302201,9.34,1.16487684935
 11/02  19:00:00,230.313687535,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,232.552088513,222.047266012,9.34,1.16482250101
 11/02  20:00:00,204.729944377,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,237.226810217,227.889527642,8.1725,1.16478257422
 11/02  21:00:00,146.917104158,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,203.497525757,198.807525757,4.67,0.02
 11/02  22:00:00,88.2880626983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945079022,0.0,2.335,1.16445079022
 11/02  23:00:00,122.965074332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  24:00:00,91.8971526298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,85.4935044213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928072865,0.0,2.335,1.16428072865
 11/03  02:00:00,85.1242869373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  03:00:00,84.8329313285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,106.922059587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992426502,0.0,2.335,1.1642426502
 11/03  05:00:00,106.535457167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,160.549333936,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,334.037592443,329.347592443,4.67,0.02
 11/03  07:00:00,160.600744601,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,307.851154459,302.016756139,4.67,1.16439832079
 11/03  08:00:00,217.008998864,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,275.202270453,267.009770453,8.1725,0.02
 11/03  09:00:00,242.730982447,29.5170756173,0.0,0.0,62.886420148,41.4019203762,246.83690998,235.164572793,10.5075,1.16483718663
 11/03  10:00:00,232.954073913,29.5170756173,0.0,0.0,62.886420148,41.4019203762,238.783231208,227.110839131,10.5075,1.16489207691
 11/03  11:00:00,263.438086693,29.5170756173,0.0,0.0,62.886420148,41.4019203762,222.171138591,210.498438309,10.5075,1.16520028175
 11/03  12:00:00,244.494388556,29.5170756173,0.0,0.0,62.886420148,41.4019203762,208.335247622,196.662553403,10.5075,1.16519421981
 11/03  13:00:00,243.028665338,29.5170756173,0.0478572677326,0.0,62.886420148,41.4019203762,201.01380482,188.19554696,10.5075,2.31075786078
 11/03  14:00:00,239.249683203,29.5170756173,0.126515163687,0.0,62.886420148,41.4019203762,197.321779902,185.649064619,10.5075,1.16521528375
 11/03  15:00:00,235.967220368,29.5170756173,0.182810241115,0.0,62.886420148,41.4019203762,193.227975339,181.555367746,10.5075,1.16510759325
 11/03  16:00:00,236.028595116,29.5170756173,0.196634845845,0.0,62.886420148,41.4019203762,193.558834807,181.886218256,10.5075,1.16511655101
 11/03  17:00:00,235.782352757,29.5170756173,0.186040598276,0.0,62.886420148,41.4019203762,197.350544086,185.677903223,10.5075,1.16514086336
 11/03  18:00:00,247.593100221,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,196.709084221,186.204097003,9.34,1.16498721803
 11/03  19:00:00,227.186887048,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,198.154912408,188.794912408,9.34,0.02
 11/03  20:00:00,203.534519408,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,192.604904238,183.26758232,8.1725,1.16482191838
 11/03  21:00:00,147.929962328,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,151.893429467,146.058882367,4.67,1.1645471004
 11/03  22:00:00,95.5742619301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,130.090869945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930659214,0.0,2.335,1.16430659214
 11/03  24:00:00,100.329975574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,89.9300865084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,88.0486633143,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559646206,0.0,1.75125,1.16434646206
 11/04  03:00:00,86.316954576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,91.7784294619,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,90.7201659008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554828241,0.0,1.75125,1.16429828241
 11/04  06:00:00,133.172901934,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,292.396257872,288.873757872,3.5025,0.02
 11/04  07:00:00,141.454728982,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,275.888823101,271.221801973,3.5025,1.16452112889
 11/04  08:00:00,192.14552279,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,257.981182644,252.123682644,5.8375,0.02
 11/04  09:00:00,210.661457965,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,231.421272312,220.91666515,9.34,1.16460716202
 11/04  10:00:00,235.155255564,29.5170756173,0.0,0.0,62.886420148,41.4019203762,213.964941446,202.292548793,10.5075,1.16489265229
 11/04  11:00:00,265.069114527,29.5170756173,0.0,0.0,62.886420148,41.4019203762,201.587574908,189.914907897,10.5075,1.16516701073
 11/04  12:00:00,245.137878678,29.5170756173,0.0,0.0,62.886420148,41.4019203762,201.966083337,190.293435352,10.5075,1.16514798438
 11/04  13:00:00,242.321078842,29.5170756173,0.0160431753829,0.0,62.886420148,41.4019203762,202.281159239,190.608292562,10.5075,1.16536667655
 11/04  14:00:00,238.066608655,29.5170756173,0.0947131368489,0.0,62.886420148,41.4019203762,199.873489137,188.20092357,10.5075,1.16506556635
 11/04  15:00:00,234.377825023,29.5170756173,0.132988082976,0.0,62.886420148,41.4019203762,198.219367324,186.546781939,10.5075,1.16508538558
 11/04  16:00:00,233.47802892,29.5170756173,0.0980502709567,0.0,62.886420148,41.4019203762,202.866502148,191.193912365,10.5075,1.16508978269
 11/04  17:00:00,232.437045303,29.5170756173,0.0,0.0,62.886420148,41.4019203762,216.145547477,204.472968723,10.5075,1.16507875436
 11/04  18:00:00,229.515227843,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,239.315057521,229.977523477,8.1725,1.16503404346
 11/04  19:00:00,183.640853482,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,255.030885276,248.028459303,5.8375,1.16492597321
 11/04  20:00:00,172.677383988,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,264.217488888,257.215301446,5.8375,1.1646874423
 11/04  21:00:00,128.754297256,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,238.250176343,233.583155919,3.5025,1.16452042346
 11/04  22:00:00,81.4856207641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,116.453584297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,84.5716726009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561841197,0.0,1.75125,1.16436841197
 11/05  01:00:00,77.8308668838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,76.9628205619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554257829,0.0,1.75125,1.16429257829
 11/05  03:00:00,80.4643485041,4.20640361226,0.0,0.0,3.49369000822,6.81298672936,8.57357314926,6.80232314926,1.75125,0.02
 11/05  04:00:00,90.8904524255,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,16.7623922718,14.9911422718,1.75125,0.02
 11/05  05:00:00,94.6822227898,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,26.0340938529,23.118589372,1.75125,1.16425448089
 11/05  06:00:00,124.89003252,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,431.688540794,428.166040794,3.5025,0.02
 11/05  07:00:00,130.592484196,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,401.028145997,397.505645997,3.5025,0.02
 11/05  08:00:00,155.664156704,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,359.048310726,354.381403069,3.5025,1.16440765737
 11/05  09:00:00,128.244448707,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,351.655405427,348.132905427,3.5025,0.02
 11/05  10:00:00,163.059045597,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,327.577853314,319.408063525,7.005,1.16478978897
 11/05  11:00:00,194.163464333,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,313.06087517,304.891122645,7.005,1.16475252586
 11/05  12:00:00,200.391649277,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,286.300471369,276.940471369,9.34,0.02
 11/05  13:00:00,198.92644616,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,280.957936804,270.453066194,9.34,1.16487060928
 11/05  14:00:00,195.171108426,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,276.177502208,265.672647921,9.34,1.16485428724
 11/05  15:00:00,191.803061666,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,272.328756322,261.823878998,9.34,1.1648773238
 11/05  16:00:00,191.825724789,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,269.290396397,258.785440425,9.34,1.16495597148
 11/05  17:00:00,163.205456043,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,308.909591517,301.884591517,7.005,0.02
 11/05  18:00:00,182.965078014,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,333.838159151,328.00344715,4.67,1.16471200152
 11/05  19:00:00,162.916954633,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,341.936410709,336.101672426,4.67,1.164738283
 11/05  20:00:00,154.224489632,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,350.574828145,345.884828145,4.67,0.02
 11/05  21:00:00,139.883961591,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,321.975682329,316.141251189,4.67,1.16443114017
 11/05  22:00:00,77.2978737389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  23:00:00,112.502388941,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551716533,0.0,1.75125,1.16426716533
 11/05  24:00:00,81.3563012315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,86.2139727063,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,17.2614169711,14.9064169711,2.335,0.02
 11/06  02:00:00,86.3104068109,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,20.370314068,16.871016999,2.335,1.16429706895
 11/06  03:00:00,90.3223339597,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,34.4585783081,32.1035783081,2.335,0.02
 11/06  04:00:00,90.5793168542,12.8497818573,0.0,0.0,3.49369000822,9.08398230582,37.9387263347,35.5837263347,2.335,0.02
 11/06  05:00:00,93.8754050749,9.60400224064,0.0,0.0,3.49369000822,9.08398230582,30.0236179528,27.6686179528,2.335,0.02
 11/06  06:00:00,98.8307336124,15.1552262927,0.0,0.0,3.49369000822,9.08398230582,48.8340084614,45.3347490915,2.335,1.16425936991
 11/06  07:00:00,135.444613389,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,473.926154303,469.236154303,4.67,0.02
 11/06  08:00:00,134.208977005,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,416.517076616,410.682672393,4.67,1.16440422298
 11/06  09:00:00,210.380954541,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,347.43901966,339.24651966,8.1725,0.02
 11/06  10:00:00,234.621663317,29.5170756173,0.0,0.0,62.886420148,41.4019203762,285.53252121,273.860332683,10.5075,1.1646885264
 11/06  11:00:00,225.448957246,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.3473828,237.67497821,10.5075,1.16490459013
 11/06  12:00:00,256.457606834,29.5170756173,0.0,0.0,62.886420148,41.4019203762,213.861879636,202.189095449,10.5075,1.16528418751
 11/06  13:00:00,235.786097869,29.5170756173,0.0,0.0,62.886420148,41.4019203762,191.920760455,180.247956092,10.5075,1.16530436242
 11/06  14:00:00,234.041470461,29.5170756173,0.165417834568,0.0,62.886420148,41.4019203762,181.187503781,168.425329928,10.5075,2.25467385361
 11/06  15:00:00,230.300923918,29.5170756173,0.33362365763,0.0,62.886420148,41.4019203762,173.695212589,161.966954052,10.5075,1.2207585373
 11/06  16:00:00,226.544687249,29.5170756173,0.335677278012,0.0,62.886420148,41.4019203762,179.986037574,168.313584651,10.5075,1.16495292363
 11/06  17:00:00,225.680619527,29.5170756173,0.110608506101,0.0,62.886420148,41.4019203762,206.898901534,195.226432768,10.5075,1.16496876598
 11/06  18:00:00,238.726860644,29.5170756173,0.0,0.0,62.886420148,41.4019203762,229.666901608,217.9944015,10.5075,1.16500010755
 11/06  19:00:00,237.923556019,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,247.021880771,237.661880771,9.34,0.02
 11/06  20:00:00,221.800740311,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,265.941309457,255.436409864,9.34,1.16489959358
 11/06  21:00:00,196.868354572,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,275.736546441,266.399175254,8.1725,1.16487118656
 11/06  22:00:00,139.85756804,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,256.396388556,250.561827467,4.67,1.16456108882
 11/06  23:00:00,79.6699520639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  24:00:00,114.970182363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,83.7479984447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926381222,0.0,2.335,1.16426381222
 11/07  02:00:00,77.7226519139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  03:00:00,86.1091271621,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,20.1429908504,17.7879908504,2.335,0.02
 11/07  04:00:00,90.2490437465,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,35.6400772412,32.1408275781,2.335,1.1642496631
 11/07  05:00:00,113.018532438,12.8786032349,0.0,0.0,3.49369000822,9.08398230582,36.0472052562,33.6922052562,2.335,0.02
 11/07  06:00:00,108.875178648,8.75866375534,0.0,0.0,3.49369000822,9.08398230582,27.6351641112,25.2801641112,2.335,0.02
 11/07  07:00:00,151.852792629,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,462.45257298,456.618301183,4.67,1.16427179683
 11/07  08:00:00,143.453488961,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,397.946193535,393.256193535,4.67,0.02
 11/07  09:00:00,210.579994705,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,334.871601178,325.534561074,8.1725,1.16454010342
 11/07  10:00:00,235.06871355,29.5170756173,0.0,0.0,62.886420148,41.4019203762,280.287513155,269.760013155,10.5075,0.02
 11/07  11:00:00,227.05732238,29.5170756173,0.0,0.0,62.886420148,41.4019203762,247.284219884,235.611735929,10.5075,1.16498395417
 11/07  12:00:00,259.358042035,29.5170756173,0.0,0.0,62.886420148,41.4019203762,206.681582909,193.863699384,10.5075,2.31038352482
 11/07  13:00:00,239.802039576,29.5170756173,0.14087568621,0.0,62.886420148,41.4019203762,179.927591642,168.254616028,10.5075,1.16547561397
 11/07  14:00:00,237.553988465,29.5170756173,0.37695879767,0.0,62.886420148,41.4019203762,170.795840204,159.122936798,10.5075,1.16540340614
