Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  15:00:00,232.859949918,29.5170756173,0.481986915305,0.0,62.886420148,41.4019203762,167.728646444,156.056071072,10.5075,1.16507537227
 11/07  16:00:00,228.474109191,29.5170756173,0.461361106136,0.0,62.886420148,41.4019203762,173.243033063,161.570518729,10.5075,1.16501433345
 11/07  17:00:00,226.195572494,29.5170756173,0.160881418211,0.0,62.886420148,41.4019203762,206.128325692,194.45580102,10.5075,1.16502467277
 11/07  18:00:00,238.752535221,29.5170756173,0.0,0.0,62.886420148,41.4019203762,237.991416572,226.318866049,10.5075,1.16505052209
 11/07  19:00:00,237.942716149,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,253.161752643,242.656809857,9.34,1.16494278584
 11/07  20:00:00,215.081463289,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,267.066446016,256.561579258,9.34,1.16486675873
 11/07  21:00:00,190.705335478,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,282.355688291,273.018355666,8.1725,1.16483262584
 11/07  22:00:00,135.113824207,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,259.265452014,254.575452014,4.67,0.02
 11/07  23:00:00,79.6550411453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944098088,0.0,2.335,1.16444098088
 11/07  24:00:00,114.916820619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,83.5906598034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,81.7932594257,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,13.9287011675,10.4294727445,2.335,1.16422842306
 11/08  03:00:00,90.2850818123,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,32.5321254965,30.1771254965,2.335,0.02
 11/08  04:00:00,86.1268371702,8.5280927348,0.0,0.0,3.49369000822,9.08398230582,25.6426345685,23.2876345685,2.335,0.02
 11/08  05:00:00,97.132079107,13.137995633,0.00113392301844,0.0,3.49369000822,9.08398230582,43.9154338225,40.4161766009,2.335,1.16425722169
 11/08  06:00:00,97.8834728871,14.2516164833,0.0,0.0,3.49369000822,9.08398230582,44.7699156707,42.4149156707,2.335,0.02
 11/08  07:00:00,138.668228732,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,476.00588477,471.31588477,4.67,0.02
 11/08  08:00:00,133.917334944,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,430.233289,424.39878255,4.67,1.16450645008
 11/08  09:00:00,210.209050478,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,372.417061214,364.224561214,8.1725,0.02
 11/08  10:00:00,234.226304199,29.5170756173,0.0,0.0,62.886420148,41.4019203762,314.284790058,302.612493709,10.5075,1.16479634907
 11/08  11:00:00,224.529882512,29.5170756173,0.0,0.0,62.886420148,41.4019203762,283.063317682,271.390799979,10.5075,1.16501770305
 11/08  12:00:00,255.432866694,29.5170756173,0.0,0.0,62.886420148,41.4019203762,259.254138143,247.581508105,10.5075,1.16513003789
 11/08  13:00:00,233.967459614,29.5170756173,0.0,0.0,62.886420148,41.4019203762,252.802539724,241.129610798,10.5075,1.16542892589
 11/08  14:00:00,232.059156884,29.5170756173,0.0,0.0,62.886420148,41.4019203762,242.644574022,229.826393007,10.5075,2.31068101463
 11/08  15:00:00,228.339444419,29.5170756173,0.0,0.0,62.886420148,41.4019203762,232.913847927,221.241156471,10.5075,1.16519145539
 11/08  16:00:00,224.77496825,29.5170756173,0.0,0.0,62.886420148,41.4019203762,235.583555768,223.910962446,10.5075,1.16509332191
 11/08  17:00:00,224.720707684,29.5170756173,0.0,0.0,62.886420148,41.4019203762,246.621394423,234.948780843,10.5075,1.16511357976
 11/08  18:00:00,238.323716742,29.5170756173,0.0,0.0,62.886420148,41.4019203762,260.351581621,248.678932192,10.5075,1.16514942914
 11/08  19:00:00,237.756127929,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,276.162950143,265.657945618,9.34,1.16500452446
 11/08  20:00:00,221.6641246,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,286.603061903,277.243061903,9.34,0.02
 11/08  21:00:00,196.675499014,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,300.216756169,290.879407748,8.1725,1.16484842119
 11/08  22:00:00,139.748389879,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,279.282714292,273.448135936,4.67,1.16457835613
 11/08  23:00:00,79.4816189796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,114.785802664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934117919,0.0,2.335,1.16434117919
 11/09  01:00:00,83.6195661691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,81.7909709475,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,11.0240323101,8.66903231005,2.335,0.02
 11/09  03:00:00,86.0408478203,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,19.5736980511,16.0744056804,2.335,1.16429237069
 11/09  04:00:00,90.322143461,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,23.9671308621,21.6121308621,2.335,0.02
 11/09  05:00:00,92.7042847637,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,18.2836816086,15.9286816086,2.335,0.02
 11/09  06:00:00,96.3757043103,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,29.5014909759,27.1464909759,2.335,0.02
 11/09  07:00:00,138.842056486,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,400.094720187,394.260450459,4.67,1.16426972785
 11/09  08:00:00,134.261599673,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,359.276633333,354.586633333,4.67,0.02
 11/09  09:00:00,210.76677037,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,304.697860828,295.360794747,8.1725,1.16456608158
 11/09  10:00:00,235.777488877,29.5170756173,0.0,0.0,62.886420148,41.4019203762,242.832622137,231.160328996,10.5075,1.16479314155
 11/09  11:00:00,226.634766456,29.5170756173,0.0,0.0,62.886420148,41.4019203762,206.115538744,194.443165137,10.5075,1.16487360682
 11/09  12:00:00,257.327526632,29.5170756173,0.0769607802235,0.0,62.886420148,41.4019203762,183.952369005,172.27954331,10.5075,1.16532569529
 11/09  13:00:00,238.516901027,29.5170756173,0.367582025736,0.0,62.886420148,41.4019203762,168.831942523,157.159069835,10.5075,1.16537268783
 11/09  14:00:00,238.029511715,29.5170756173,0.547234305919,0.0,62.886420148,41.4019203762,158.741424021,147.068615077,10.5075,1.16530894448
 11/09  15:00:00,234.674134139,29.5170756173,0.634134435013,0.0,62.886420148,41.4019203762,156.555963898,144.883437211,10.5075,1.1650266863
 11/09  16:00:00,231.619054229,29.5170756173,0.745910207158,0.0,62.886420148,41.4019203762,150.667597117,138.995107872,10.5075,1.16498924502
 11/09  17:00:00,231.348150787,29.5170756173,0.669184378,0.0,62.886420148,41.4019203762,164.247624199,152.575123991,10.5075,1.16500020798
 11/09  18:00:00,243.829783234,29.5170756173,0.430041543269,0.0,62.886420148,41.4019203762,188.076496915,176.403970158,10.5075,1.1650267573
 11/09  19:00:00,241.243122713,29.5170756173,0.0159156317638,0.0,41.9242800987,36.8599292233,208.605138766,198.100196299,9.34,1.16494246755
 11/09  20:00:00,224.804880987,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,226.675120613,216.170219086,9.34,1.16490152673
 11/09  21:00:00,199.139496799,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,236.042403183,226.705028036,8.1725,1.16487514666
 11/09  22:00:00,141.682359873,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,209.023861909,204.333861909,4.67,0.02
 11/09  23:00:00,82.8199876767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946067332,0.0,2.335,1.16446067332
 11/09  24:00:00,117.948793872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,86.4250265385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922650026,0.0,2.335,1.16422650026
 11/10  02:00:00,79.7095065825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,79.1059621744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,78.9203551392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921429707,0.0,2.335,1.16421429707
 11/10  05:00:00,101.50387487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,101.613049084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,156.840779827,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,344.286139901,339.596139901,4.67,0.02
 11/10  08:00:00,147.14862593,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,310.971682154,305.137278338,4.67,1.16440381591
 11/10  09:00:00,215.489184291,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,269.963586975,261.771086975,8.1725,0.02
 11/10  10:00:00,242.756560693,29.5170756173,0.0117241061233,0.0,62.886420148,41.4019203762,232.524549586,220.852193704,10.5075,1.16485588186
 11/10  11:00:00,234.441831543,29.5170756173,0.0,0.0,62.886420148,41.4019203762,215.559388972,203.886843377,10.5075,1.16504559487
 11/10  12:00:00,265.798061906,29.5170756173,0.0651278738475,0.0,62.886420148,41.4019203762,198.07284743,186.399971581,10.5075,1.16537584932
 11/10  13:00:00,247.987339068,29.5170756173,0.293019745144,0.0,62.886420148,41.4019203762,184.636191728,171.817956504,10.5075,2.31073522381
 11/10  14:00:00,246.930528944,29.5170756173,0.403191748504,0.0,62.886420148,41.4019203762,175.695073888,164.022290015,10.5075,1.16528387295
 11/10  15:00:00,243.792869716,29.5170756173,0.441386620387,0.0,62.886420148,41.4019203762,172.215757095,160.543049231,10.5075,1.16520786321
 11/10  16:00:00,241.135815669,29.5170756173,0.559721696657,0.0,62.886420148,41.4019203762,161.634340235,149.961707063,10.5075,1.16513317163
 11/10  17:00:00,244.87590529,29.5170756173,0.612146337901,0.0,62.886420148,41.4019203762,159.053341807,147.380687786,10.5075,1.1651540208
 11/10  18:00:00,254.890621664,29.5170756173,0.60096992316,0.0,62.886420148,41.4019203762,162.550740305,150.878286057,10.5075,1.16495424755
 11/10  19:00:00,252.50277587,29.5170756173,0.355849151984,0.0,41.9242800987,36.8599292233,167.586985778,157.081916812,9.34,1.1650689661
 11/10  20:00:00,232.722703128,29.5170756173,0.288150054051,0.0,41.9242800987,36.8599292233,172.999950894,162.495169366,9.34,1.16478152765
 11/10  21:00:00,207.342189396,29.5170756173,0.0332221755588,0.0,34.9369000822,32.3179380704,175.918489209,166.581235828,8.1725,1.16475338076
 11/10  22:00:00,150.417331096,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,135.978545269,131.288545269,4.67,0.02
 11/10  23:00:00,98.1845227621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946614923,0.0,2.335,1.16446614923
 11/10  24:00:00,132.365950089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,101.166422458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,93.5382665061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557951884,0.0,1.75125,1.16432951884
 11/11  03:00:00,92.5283739034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,91.7803417279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,97.8190347862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556581788,0.0,1.75125,1.16431581788
 11/11  06:00:00,96.9929073031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,138.260879082,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,251.083774556,247.561274556,3.5025,0.02
 11/11  08:00:00,137.236566754,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,234.55937908,229.892537841,3.5025,1.16434123897
 11/11  09:00:00,173.443705735,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,196.198389291,192.675889291,3.5025,0.02
 11/11  10:00:00,153.117708684,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,169.987239401,165.320350458,3.5025,1.16438894276
 11/11  11:00:00,194.024197032,29.5170756173,0.0767101673092,0.0,27.9495200658,27.7759469175,119.790132849,112.765132849,7.005,0.02
 11/11  12:00:00,226.02478729,29.5170756173,0.155730584397,0.0,27.9495200658,27.7759469175,96.7295894858,88.5598825377,7.005,1.16470694816
 11/11  13:00:00,237.358331893,29.5170756173,0.855804407642,0.0,41.9242800987,36.8599292233,87.1727729859,76.6679922251,9.34,1.16478076081
 11/11  14:00:00,234.430928367,29.5170756173,0.998104884005,0.0,41.9242800987,36.8599292233,87.6779673071,77.1731403316,9.34,1.16482697545
 11/11  15:00:00,224.96703299,29.5170756173,1.03663259104,0.0,41.9242800987,36.8599292233,92.6490882007,82.144281128,9.34,1.16480707264
 11/11  16:00:00,217.885928905,29.5170756173,0.919112975457,0.0,41.9242800987,36.8599292233,104.345409948,94.9854099485,9.34,0.02
 11/11  17:00:00,217.800983729,29.5170756173,0.747493029359,0.0,41.9242800987,36.8599292233,122.819595772,112.314702451,9.34,1.16489332143
 11/11  18:00:00,194.065738815,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,171.875742025,163.705858359,7.005,1.16488366588
 11/11  19:00:00,196.354237849,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,194.5590017,188.724373718,4.67,1.16462798197
 11/11  20:00:00,177.513016858,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,210.608310518,205.918310518,4.67,0.02
 11/11  21:00:00,167.740503546,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,217.941818474,212.107263846,4.67,1.16455462789
 11/11  22:00:00,152.15245048,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,179.370393789,174.680393789,4.67,0.02
 11/11  23:00:00,91.848498519,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564686426,0.0,1.75125,1.16439686426
 11/11  24:00:00,126.264675676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,95.7096248111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556640378,0.0,1.75125,1.16431640378
 11/12  02:00:00,87.6931200215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,85.891936622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,84.8054562269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556542218,0.0,1.75125,1.16431542218
 11/12  05:00:00,90.3352185304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,88.7917017015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,129.877902471,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,340.658030597,335.991196908,3.5025,1.16433368893
 11/12  08:00:00,126.667276614,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,303.91779387,300.39529387,3.5025,0.02
 11/12  09:00:00,162.055144078,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,244.546128825,241.023628825,3.5025,0.02
 11/12  10:00:00,136.631873618,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,214.068144599,209.401241207,3.5025,1.16440339198
 11/12  11:00:00,170.798373908,29.5170756173,0.00811377660955,0.0,27.9495200658,27.7759469175,194.938367839,186.768637646,7.005,1.1647301929
 11/12  12:00:00,198.736231489,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,202.705318706,195.680318706,7.005,0.02
 11/12  13:00:00,204.37697569,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,190.866891207,180.361971462,9.34,1.16491974578
 11/12  14:00:00,202.375820736,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,185.065258662,174.5603893,9.34,1.16486936151
 11/12  15:00:00,197.693347224,29.5170756173,0.0456059887624,0.0,41.9242800987,36.8599292233,181.634973457,171.130114156,9.34,1.16485930125
 11/12  16:00:00,193.373439825,29.5170756173,0.105331695329,0.0,41.9242800987,36.8599292233,186.538698624,176.033797321,9.34,1.16490130325
 11/12  17:00:00,196.089613904,29.5170756173,0.0153572277851,0.0,41.9242800987,36.8599292233,203.325541186,192.820735268,9.34,1.16480591787
 11/12  18:00:00,177.166418091,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,254.98851415,247.96351415,7.005,0.02
 11/12  19:00:00,183.002855393,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,293.983655712,288.148933964,4.67,1.16472174782
 11/12  20:00:00,162.618347178,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,310.325928322,304.491317162,4.67,1.16461116026
 11/12  21:00:00,154.095345879,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,314.090335793,309.400335793,4.67,0.02
 11/12  22:00:00,139.794938014,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,282.82264443,276.988218443,4.67,1.16442598684
 11/12  23:00:00,77.322140521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,112.651028552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,83.7360431762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992608463,0.0,2.335,1.1642608463
 11/13  02:00:00,77.8120007262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,81.8379812799,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,10.4481585361,8.09315853612,2.335,0.02
 11/13  04:00:00,90.4028625292,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,29.0846921272,25.5854411434,2.335,1.16425098378
 11/13  05:00:00,92.7388520109,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,24.014594217,21.659594217,2.335,0.02
 11/13  06:00:00,96.3721162689,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,37.0707504228,34.7157504228,2.335,0.02
 11/13  07:00:00,138.866019457,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,435.449657895,429.615380754,4.67,1.16427714192
 11/13  08:00:00,134.262396479,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,389.272786925,384.582786925,4.67,0.02
 11/13  09:00:00,210.460091249,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,324.302185528,314.965124661,8.1725,1.16456086669
 11/13  10:00:00,235.04591427,29.5170756173,0.0,0.0,62.886420148,41.4019203762,265.691698419,255.164198419,10.5075,0.02
 11/13  11:00:00,225.589817465,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.748579227,228.076054876,10.5075,1.16502435077
 11/13  12:00:00,256.304705059,29.5170756173,0.0,0.0,62.886420148,41.4019203762,217.386058256,204.568045841,10.5075,2.31051241583
 11/13  13:00:00,235.632322795,29.5170756173,0.0756374375412,0.0,62.886420148,41.4019203762,193.556405905,181.883637172,10.5075,1.1652687337
 11/13  14:00:00,234.169510062,29.5170756173,0.375490344914,0.0,62.886420148,41.4019203762,173.928428558,162.255714847,10.5075,1.16521371109
 11/13  15:00:00,230.344656927,29.5170756173,0.453040706748,0.0,62.886420148,41.4019203762,172.314757742,160.642070529,10.5075,1.16518721304
 11/13  16:00:00,226.641793358,29.5170756173,0.414715514156,0.0,62.886420148,41.4019203762,181.033746659,169.361108174,10.5075,1.1651384852
 11/13  17:00:00,229.376772907,29.5170756173,0.21669795331,0.0,62.886420148,41.4019203762,202.791651531,191.11898936,10.5075,1.16516217105
 11/13  18:00:00,238.983846831,29.5170756173,0.015312616503,0.0,62.886420148,41.4019203762,222.455757778,210.783294156,10.5075,1.1649636216
 11/13  19:00:00,238.001934939,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,240.447267077,229.942379965,9.34,1.16488711196
 11/13  20:00:00,222.006109227,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,246.068382766,235.563528776,9.34,1.16485398999
 11/13  21:00:00,197.197039634,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,248.610828857,239.273493242,8.1725,1.16483561562
 11/13  22:00:00,140.014108871,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,222.822867796,218.132867796,4.67,0.02
 11/13  23:00:00,80.08729353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946781663,0.0,2.335,1.16446781663
 11/13  24:00:00,115.500903029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,84.5750657421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925911129,0.0,2.335,1.16425911129
 11/14  02:00:00,78.5818309703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,78.7532900491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,79.0381021698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,101.52971697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924976025,0.0,2.335,1.16424976025
 11/14  06:00:00,101.349985044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,156.746617155,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,339.202217668,334.512217668,4.67,0.02
 11/14  08:00:00,146.835356699,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,307.674454046,301.839965343,4.67,1.16448870288
 11/14  09:00:00,214.50974915,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,270.30113366,262.10863366,8.1725,0.02
 11/14  10:00:00,240.326720221,29.5170756173,0.0117663409448,0.0,62.886420148,41.4019203762,233.218398367,221.546057326,10.5075,1.16484104088
 11/14  11:00:00,230.916523764,29.5170756173,0.0,0.0,62.886420148,41.4019203762,212.747083534,201.074542307,10.5075,1.16504122618
 11/14  12:00:00,261.535353368,29.5170756173,0.178510299292,0.0,62.886420148,41.4019203762,191.703171216,180.030286787,10.5075,1.16538442864
 11/14  13:00:00,242.207445663,29.5170756173,0.420454203087,0.0,62.886420148,41.4019203762,174.535403116,161.717122628,10.5075,2.31078048723
 11/14  14:00:00,240.899217642,29.5170756173,0.540770211492,0.0,62.886420148,41.4019203762,166.686508835,155.013689226,10.5075,1.16531960903
 11/14  15:00:00,236.688348537,29.5170756173,0.587428781952,0.0,62.886420148,41.4019203762,165.102891546,153.430139971,10.5075,1.16525157405
 11/14  16:00:00,233.215884646,29.5170756173,0.653015736561,0.0,62.886420148,41.4019203762,161.249712481,149.577258537,10.5075,1.16495394364
 11/14  17:00:00,236.579179495,29.5170756173,0.608087647124,0.0,62.886420148,41.4019203762,167.246109602,155.573629442,10.5075,1.16498016041
 11/14  18:00:00,246.391454474,29.5170756173,0.420159139847,0.0,62.886420148,41.4019203762,185.506152399,173.833630177,10.5075,1.16502222218
 11/14  19:00:00,243.71796524,29.5170756173,0.0176126220879,0.0,41.9242800987,36.8599292233,204.05398787,193.549060099,9.34,1.16492777031
 11/14  20:00:00,221.12134465,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,221.216555047,210.71169041,9.34,1.16486463726
 11/14  21:00:00,195.979203271,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,229.856316303,220.518972059,8.1725,1.1648442441
 11/14  22:00:00,140.015472393,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,196.611771025,191.921771025,4.67,0.02
 11/14  23:00:00,86.3228813507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945630531,0.0,2.335,1.16445630531
 11/14  24:00:00,121.425439243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,91.1764594564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,85.6360332367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924675176,0.0,2.335,1.16424675176
 11/15  03:00:00,85.5825930642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,85.5177787257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,92.0394238927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921265873,0.0,2.335,1.16421265873
 11/15  06:00:00,91.5515611433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,145.891332587,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,294.761273228,290.071273228,4.67,0.02
 11/15  08:00:00,144.36859497,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,268.237288812,262.402859046,4.67,1.16442976607
 11/15  09:00:00,220.368242928,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,237.957075186,229.764575186,8.1725,0.02
 11/15  10:00:00,248.034434992,29.5170756173,0.00514227739634,0.0,62.886420148,41.4019203762,205.735894003,194.063542904,10.5075,1.16485109878
 11/15  11:00:00,239.593512322,29.5170756173,0.106561250918,0.0,62.886420148,41.4019203762,186.267440399,174.595064216,10.5075,1.16487618312
 11/15  12:00:00,270.608321629,29.5170756173,0.353525442182,0.0,62.886420148,41.4019203762,170.778905587,159.106182734,10.5075,1.16522285263
 11/15  13:00:00,252.916765689,29.5170756173,0.512794664623,0.0,62.886420148,41.4019203762,159.80662999,148.133884675,10.5075,1.16524531481
 11/15  14:00:00,252.308948165,29.5170756173,0.738951991836,0.0,62.886420148,41.4019203762,141.804400467,128.985943134,10.5075,2.31095733339
 11/15  15:00:00,249.275850115,29.5170756173,0.856034439058,0.0,62.886420148,41.4019203762,130.85811085,119.185511965,10.5075,1.16509888452
 11/15  16:00:00,245.411675888,29.5170756173,0.894024275462,0.0,62.886420148,41.4019203762,128.40379967,116.731265419,10.5075,1.1650342503
 11/15  17:00:00,247.021861141,29.5170756173,0.803451008794,0.0,62.886420148,41.4019203762,139.360560894,127.687994267,10.5075,1.16506662693
 11/15  18:00:00,255.56665422,29.5170756173,0.678268990411,0.0,62.886420148,41.4019203762,154.07860166,142.405986762,10.5075,1.16511489808
 11/15  19:00:00,252.487428763,29.5170756173,0.395884614816,0.0,41.9242800987,36.8599292233,162.961681935,152.456679622,9.34,1.16500231323
 11/15  20:00:00,238.190073049,29.5170756173,0.327365676897,0.0,41.9242800987,36.8599292233,169.098132378,158.593223332,9.34,1.16490904609
 11/15  21:00:00,211.885844248,29.5170756173,0.089712877186,0.0,34.9369000822,32.3179380704,171.779138655,163.586638655,8.1725,0.02
 11/15  22:00:00,152.380157338,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,146.638057889,140.80338534,4.67,1.16467254875
 11/15  23:00:00,93.961537843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941938865,0.0,2.335,1.16441938865
 11/15  24:00:00,127.341789609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,96.3408844907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,88.9115055776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925084842,0.0,2.335,1.16425084842
 11/16  03:00:00,88.040516782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,87.0032007172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,92.4752399419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,90.8536660043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927725696,0.0,2.335,1.16427725696
 11/16  07:00:00,143.178610005,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,327.412711464,322.722711464,4.67,0.02
 11/16  08:00:00,139.396399681,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,300.408580969,295.718580969,4.67,0.02
 11/16  09:00:00,217.353342718,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,238.218758869,228.881569975,8.1725,1.16468889443
 11/16  10:00:00,247.101831273,29.5170756173,0.0934815435403,0.0,62.886420148,41.4019203762,175.589205757,163.91689783,10.5075,1.16480792749
 11/16  11:00:00,242.495655706,29.5170756173,0.637196553723,0.0,62.886420148,41.4019203762,133.480773901,121.808314054,10.5075,1.16495984645
 11/16  12:00:00,274.302140889,29.5170756173,1.15309353008,0.0,62.886420148,41.4019203762,98.2367776604,86.5639040403,10.5075,1.16537362004
 11/16  13:00:00,256.463262457,29.5170756173,1.36659161219,0.0,62.886420148,41.4019203762,83.6290085925,71.9560905222,10.5075,1.16541807027
 11/16  14:00:00,256.863402115,29.5170756173,1.55116199569,0.0,62.886420148,41.4019203762,71.8859941104,59.0677821522,10.5075,2.31071195823
 11/16  15:00:00,254.023816471,29.5170756173,1.72616502357,0.0,62.886420148,41.4019203762,63.0917435272,51.419012975,10.5075,1.16523055223
 11/16  16:00:00,248.426908738,29.5170756173,1.71955019154,0.0,62.886420148,41.4019203762,69.7134023755,58.0407546547,10.5075,1.16514772083
 11/16  17:00:00,247.092792689,29.5170756173,1.47693122452,0.0,62.886420148,41.4019203762,94.9038019822,83.2313516455,10.5075,1.16495033673
 11/16  18:00:00,252.399380463,29.5170756173,1.04680112803,0.0,62.886420148,41.4019203762,134.197520103,122.525019115,10.5075,1.16500098745
 11/16  19:00:00,248.280771032,29.5170756173,0.593223072466,0.0,41.9242800987,36.8599292233,157.59212048,147.087230095,9.34,1.16489038496
 11/16  20:00:00,233.19829947,29.5170756173,0.487852971565,0.0,41.9242800987,36.8599292233,166.698169381,156.193370391,9.34,1.16479898973
 11/16  21:00:00,207.023476133,29.5170756173,0.0729177203909,0.0,34.9369000822,32.3179380704,183.468862115,175.276362115,8.1725,0.02
 11/16  22:00:00,148.756322838,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,160.805605241,154.97096949,4.67,1.16463575049
 11/16  23:00:00,90.0401240791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,124.382973053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930754265,0.0,2.335,1.16430754265
 11/17  01:00:00,94.4699806993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,88.0272576965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,87.7847149881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928742814,0.0,2.335,1.16428742814
 11/17  04:00:00,87.6360695765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,110.040485104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,110.268082819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923876519,0.0,2.335,1.16423876519
 11/17  07:00:00,165.583706231,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,248.706884118,244.016884118,4.67,0.02
 11/17  08:00:00,158.850216924,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,217.092982822,212.402982822,4.67,0.02
 11/17  09:00:00,226.581785786,29.5170756173,0.0299337439569,0.0,34.9369000822,32.3179380704,189.813895304,180.476713137,8.1725,1.16468216624
 11/17  10:00:00,254.246673421,29.5170756173,0.333401839067,0.0,62.886420148,41.4019203762,162.13501107,150.462715963,10.5075,1.16479510686
 11/17  11:00:00,247.4083166,29.5170756173,0.659191775145,0.0,62.886420148,41.4019203762,147.12152274,135.448945512,10.5075,1.16507722791
 11/17  12:00:00,277.427910444,29.5170756173,0.821546787496,0.0,62.886420148,41.4019203762,133.64276684,121.969989121,10.5075,1.16527771824
 11/17  13:00:00,261.68414883,29.5170756173,0.862916975778,0.0,62.886420148,41.4019203762,128.598337725,116.925512749,10.5075,1.16532497526
 11/17  14:00:00,261.914244476,29.5170756173,0.962136859353,0.0,62.886420148,41.4019203762,120.910731014,108.092698562,10.5075,2.31053245227
 11/17  15:00:00,258.576636675,29.5170756173,1.02939372445,0.0,62.886420148,41.4019203762,114.279886128,102.607242308,10.5075,1.16514382029
 11/17  16:00:00,256.435025122,29.5170756173,1.07358527299,0.0,62.886420148,41.4019203762,109.390848907,97.7182857487,10.5075,1.1650631579
 11/17  17:00:00,261.571114186,29.5170756173,1.14550552449,0.0,62.886420148,41.4019203762,104.03218951,92.3595854819,10.5075,1.16510402798
 11/17  18:00:00,272.323145189,29.5170756173,1.17064302956,0.0,62.886420148,41.4019203762,103.825785384,92.1531244712,10.5075,1.16516091267
 11/17  19:00:00,269.197109207,29.5170756173,0.928677549635,0.0,41.9242800987,36.8599292233,108.299502654,97.7944707231,9.34,1.1650319309
 11/17  20:00:00,250.910252392,29.5170756173,0.861298300263,0.0,41.9242800987,36.8599292233,111.98091572,102.62091572,9.34,0.02
 11/17  21:00:00,227.16788585,29.5170756173,0.702929458228,0.0,34.9369000822,32.3179380704,109.876275253,100.538886706,8.1725,1.1648885467
 11/17  22:00:00,165.549367541,29.5170756173,0.0271795867717,0.0,13.9747600329,18.6919646116,76.0733429609,70.238711993,4.67,1.16463096783
 11/17  23:00:00,112.608451888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,144.331357833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931593325,0.0,2.335,1.16431593325
 11/18  01:00:00,114.571759572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,103.62057924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156002732,0.0,1.75125,1.1643502732
 11/18  03:00:00,99.628451337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,96.7700290029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,101.176833407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915551829,0.0,1.75125,1.164301829
 11/18  06:00:00,98.8490832547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,138.478816457,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,224.481046622,220.958546622,3.5025,0.02
 11/18  08:00:00,136.824729453,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,210.814631185,206.147613922,3.5025,1.16451726306
 11/18  09:00:00,198.194878105,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,204.477468242,198.619968242,5.8375,0.02
 11/18  10:00:00,216.166936067,29.5170756173,0.0314985109709,0.0,41.9242800987,36.8599292233,172.154759957,161.650020179,9.34,1.16473977795
 11/18  11:00:00,241.086034126,29.5170756173,0.532981595988,0.0,62.886420148,41.4019203762,136.46099657,124.788491712,10.5075,1.16500485795
 11/18  12:00:00,271.417763568,29.5170756173,0.903230733458,0.0,62.886420148,41.4019203762,113.282714411,101.609940042,10.5075,1.16527436847
 11/18  13:00:00,253.533427181,29.5170756173,1.04221575003,0.0,62.886420148,41.4019203762,103.336967251,90.5189867085,10.5075,2.31048054239
 11/18  14:00:00,251.547701377,29.5170756173,1.2264845851,0.0,62.886420148,41.4019203762,91.8940760476,80.2210949147,10.5075,1.16548113287
 11/18  15:00:00,245.777709114,29.5170756173,1.40229597902,0.0,62.886420148,41.4019203762,87.60040201,75.9277905283,10.5075,1.16511148162
 11/18  16:00:00,240.064149465,29.5170756173,1.44349057403,0.0,62.886420148,41.4019203762,94.1586799608,82.4860242823,10.5075,1.16515567849
 11/18  17:00:00,239.779755602,29.5170756173,1.19072304801,0.0,62.886420148,41.4019203762,122.314525844,110.641842233,10.5075,1.16518361068
 11/18  18:00:00,248.77823888,29.5170756173,0.845118166579,0.0,62.886420148,41.4019203762,153.975205105,142.30274675,10.5075,1.16495835555
 11/18  19:00:00,231.258442288,29.5170756173,0.0610987110923,0.0,34.9369000822,32.3179380704,187.08657669,177.749144152,8.1725,1.16493253755
 11/18  20:00:00,184.625658395,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,214.477136098,207.474719057,5.8375,1.16491704074
 11/18  21:00:00,173.197866176,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,232.590430586,225.588188617,5.8375,1.16474196884
 11/18  22:00:00,128.89654565,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,212.356984496,208.834484496,3.5025,0.02
 11/18  23:00:00,81.5362394018,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575048441,0.0,1.75125,1.16450048441
 11/18  24:00:00,116.740406018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,85.0434161053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155217247,0.0,1.75125,1.1642717247
 11/19  02:00:00,78.2013971228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,77.222012135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  04:00:00,76.3175821885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552724525,0.0,1.75125,1.16427724525
 11/19  05:00:00,86.6350144752,4.20640361226,0.0,0.0,3.49369000822,6.81298672936,8.74473677187,6.97348677187,1.75125,0.02
 11/19  06:00:00,90.7514564259,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,14.7584117735,12.9871617735,1.75125,0.02
 11/19  07:00:00,125.208031649,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,398.95533616,394.288533807,3.5025,1.16430235323
 11/19  08:00:00,121.190588215,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,354.296062033,350.773562033,3.5025,0.02
 11/19  09:00:00,157.850237565,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,274.722712855,271.200212855,3.5025,0.02
 11/19  10:00:00,133.798946991,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,221.215705591,216.548713841,3.5025,1.16449175004
 11/19  11:00:00,174.706644594,29.5170756173,0.0364334833286,0.0,27.9495200658,27.7759469175,162.063858854,153.894129912,7.005,1.16472894136
 11/19  12:00:00,209.59933459,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,125.375273366,118.350273366,7.005,0.02
 11/19  13:00:00,223.573609176,29.5170756173,0.870749603143,0.0,41.9242800987,36.8599292233,90.7899207531,80.2849845014,9.34,1.16493625162
 11/19  14:00:00,224.346878467,29.5170756173,1.27836478916,0.0,41.9242800987,36.8599292233,75.5084010765,65.0035014591,9.34,1.16489961733
 11/19  15:00:00,221.833976463,29.5170756173,1.52232762523,0.0,41.9242800987,36.8599292233,65.6354515663,55.1305479637,9.34,1.16490360257
 11/19  16:00:00,216.598409685,29.5170756173,1.6116667599,0.0,41.9242800987,36.8599292233,67.3237451413,56.8189777256,9.34,1.16476741569
 11/19  17:00:00,216.185165997,29.5170756173,1.22837700431,0.0,41.9242800987,36.8599292233,95.9225776695,85.4176988985,9.34,1.164878771
 11/19  18:00:00,191.847499059,29.5170756173,0.0784358974767,0.0,27.9495200658,27.7759469175,156.385197663,149.360197663,7.005,0.02
 11/19  19:00:00,193.917269437,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,196.817850719,190.98312021,4.67,1.16473050888
 11/19  20:00:00,173.455731137,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,209.449047933,203.614340433,4.67,1.1647075005
 11/19  21:00:00,164.16792193,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,205.30724908,200.61724908,4.67,0.02
 11/19  22:00:00,149.317088635,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,156.155267539,150.320737184,4.67,1.16453035505
 11/19  23:00:00,88.0759779315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,121.857240226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551027267,0.0,1.75125,1.16426027267
 11/20  01:00:00,93.4918560469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,86.4960168523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,85.616577695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924586525,0.0,2.335,1.16424586525
 11/20  04:00:00,84.7886628172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,90.5041586499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,89.2125829923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,142.59921757,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,279.991765131,274.157506047,4.67,1.16425908394
 11/20  08:00:00,139.656319006,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,245.335747009,240.645747009,4.67,0.02
 11/20  09:00:00,219.163911618,29.5170756173,0.0616088403733,0.0,34.9369000822,32.3179380704,183.989279761,174.652153726,8.1725,1.16462603495
 11/20  10:00:00,251.818625784,29.5170756173,0.843966121532,0.0,62.886420148,41.4019203762,118.459437341,106.787130699,10.5075,1.16480664228
 11/20  11:00:00,245.441438388,29.5170756173,1.50669516383,0.0,62.886420148,41.4019203762,84.5868172495,72.9144015939,10.5075,1.16491565566
 11/20  12:00:00,279.561982924,29.5170756173,2.10327450711,0.0,62.886420148,41.4019203762,50.9362905136,39.2633828669,10.5075,1.16540764668
 11/20  13:00:00,264.371859672,29.5170756173,2.38348829471,0.0,62.886420148,41.4019203762,34.7045215695,23.0315393964,10.5075,1.16548217316
 11/20  14:00:00,261.874650542,29.5170756173,2.5213705778,0.0,62.886420148,41.4019203762,28.8190246726,17.1460824397,10.5075,1.16544223298
 11/20  15:00:00,257.255417702,29.5170756173,2.66629668314,0.0,62.886420148,41.4019203762,25.1988466263,13.5261701637,10.5075,1.1651764626
 11/20  16:00:00,253.125949535,29.5170756173,2.70904419074,0.0,62.886420148,41.4019203762,27.3299005844,14.6988460924,10.5075,2.12355449199
 11/20  17:00:00,251.009776872,29.5170756173,2.14935129937,0.0,62.886420148,41.4019203762,62.7576432552,50.8986913671,10.5075,1.35145188813
 11/20  18:00:00,256.541960994,29.5170756173,1.70562774291,0.0,62.886420148,41.4019203762,91.9268181205,80.2542645571,10.5075,1.16505356347
 11/20  19:00:00,252.174769803,29.5170756173,1.27941084017,0.0,41.9242800987,36.8599292233,107.50293384,96.9980037229,9.34,1.16493011699
 11/20  20:00:00,233.866226047,29.5170756173,0.996273214065,0.0,41.9242800987,36.8599292233,129.281543505,119.921543505,9.34,0.02
 11/20  21:00:00,205.520671894,29.5170756173,0.498502218065,0.0,34.9369000822,32.3179380704,155.04988462,145.712593046,8.1725,1.16479157431
 11/20  22:00:00,146.032695949,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,142.210637469,136.375954679,4.67,1.16468279052
 11/20  23:00:00,86.589054788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,120.750926366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930865838,0.0,2.335,1.16430865838
 11/21  01:00:00,89.4022246457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,81.9831308256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,80.6869825266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926737397,0.0,2.335,1.16426737397
 11/21  04:00:00,79.6842552185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,101.038231881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,100.563163065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,155.601725174,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,358.511730828,352.677463238,4.67,1.16426758953
 11/21  08:00:00,147.231976812,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,329.929021168,325.239021168,4.67,0.02
 11/21  09:00:00,210.740147537,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,299.387501818,290.050424597,8.1725,1.16457722096
 11/21  10:00:00,235.13166827,29.5170756173,0.0,0.0,62.886420148,41.4019203762,266.900171309,255.227837435,10.5075,1.16483387394
 11/21  11:00:00,226.631359076,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.670826151,237.998380823,10.5075,1.16494532747
 11/21  12:00:00,258.129706991,29.5170756173,0.0,0.0,62.886420148,41.4019203762,224.38832509,212.715778298,10.5075,1.16504679273
 11/21  13:00:00,238.078279984,29.5170756173,0.116848738921,0.0,62.886420148,41.4019203762,206.78931218,195.116294079,10.5075,1.1655181009
 11/21  14:00:00,236.018204061,29.5170756173,0.310124965628,0.0,62.886420148,41.4019203762,192.919156181,181.246175897,10.5075,1.16548028489
 11/21  15:00:00,231.916808488,29.5170756173,0.339494781694,0.0,62.886420148,41.4019203762,191.396289301,178.578515085,10.5075,2.31027421627
 11/21  16:00:00,228.967177574,29.5170756173,0.379160441845,0.0,62.886420148,41.4019203762,188.46200245,176.789517307,10.5075,1.16498514332
 11/21  17:00:00,232.228094917,29.5170756173,0.275875896108,0.0,62.886420148,41.4019203762,201.668818907,189.996283673,10.5075,1.16503523403
 11/21  18:00:00,241.676026444,29.5170756173,0.072787289567,0.0,62.886420148,41.4019203762,219.462897445,207.790295892,10.5075,1.16510155261
 11/21  19:00:00,240.014002664,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,242.240232812,231.735253029,9.34,1.16497978281
 11/21  20:00:00,217.278457604,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,255.39172058,246.03172058,9.34,0.02
 11/21  21:00:00,192.257924343,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,261.890115128,252.552772371,8.1725,1.16484275774
 11/21  22:00:00,136.197917971,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,226.031744995,220.197154987,4.67,1.16459000772
 11/21  23:00:00,82.2586116507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,117.581884551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936175731,0.0,2.335,1.16436175731
 11/22  01:00:00,86.1533078545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,79.6994570381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,79.2879101908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924874962,0.0,2.335,1.16424874962
 11/22  04:00:00,78.836794627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,89.4823644183,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,8.56248069551,6.20748069551,2.335,0.02
 11/22  06:00:00,93.7612863174,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,14.7518479091,12.3968479091,2.335,0.02
 11/22  07:00:00,139.662832143,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,366.875733543,361.041456604,4.67,1.16427693907
 11/22  08:00:00,138.717604377,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,335.318921683,330.628921683,4.67,0.02
 11/22  09:00:00,211.530109601,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,302.644788271,293.307654276,8.1725,1.16463399512
 11/22  10:00:00,236.644965781,29.5170756173,0.0,0.0,62.886420148,41.4019203762,271.276012981,259.60361985,10.5075,1.16489313101
 11/22  11:00:00,228.113442944,29.5170756173,0.0,0.0,62.886420148,41.4019203762,254.685638264,243.01313128,10.5075,1.1650069841
 11/22  12:00:00,259.321177676,29.5170756173,0.0,0.0,62.886420148,41.4019203762,240.586708456,228.913986256,10.5075,1.1652221994
 11/22  13:00:00,239.645574773,29.5170756173,0.0,0.0,62.886420148,41.4019203762,234.999273748,223.326492096,10.5075,1.16528165236
 11/22  14:00:00,238.041764792,29.5170756173,0.0,0.0,62.886420148,41.4019203762,231.151751196,219.479001031,10.5075,1.16525016527
 11/22  15:00:00,234.397714502,29.5170756173,0.0,0.0,62.886420148,41.4019203762,229.411837397,216.593917706,10.5075,2.31041969091
 11/22  16:00:00,231.719615838,29.5170756173,0.0,0.0,62.886420148,41.4019203762,223.026904922,211.354344192,10.5075,1.16506072979
 11/22  17:00:00,235.478569366,29.5170756173,0.0,0.0,62.886420148,41.4019203762,223.553439322,211.880826293,10.5075,1.1651130291
 11/22  18:00:00,245.357515023,29.5170756173,0.0,0.0,62.886420148,41.4019203762,233.602859335,221.930177761,10.5075,1.16518157412
 11/22  19:00:00,243.678489545,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,243.90741148,233.402350072,9.34,1.16506140717
 11/22  20:00:00,228.389480001,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,250.749796096,240.245038875,9.34,1.16475722175
 11/22  21:00:00,202.826212778,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,254.091280422,245.898780422,8.1725,0.02
 11/22  22:00:00,145.175058146,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,224.821625339,218.986949978,4.67,1.16467536128
 11/22  23:00:00,86.3322227556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,121.435235654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936253923,0.0,2.335,1.16436253923
 11/23  01:00:00,88.1516738199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,81.738028098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,81.140880193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556561412,0.0,1.75125,1.16431561412
 11/23  04:00:00,80.4791746095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,86.3739441434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,93.9088509316,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,15.4597196002,12.5441652123,1.75125,1.16430438792
 11/23  07:00:00,127.023290224,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,419.847926417,416.325426417,3.5025,0.02
 11/23  08:00:00,126.99438007,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,385.588886973,380.922010441,3.5025,1.16437653122
 11/23  09:00:00,158.762681606,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,342.600640236,339.078140236,3.5025,0.02
 11/23  10:00:00,131.871127312,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,341.872342968,338.349842968,3.5025,0.02
 11/23  11:00:00,165.748356387,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,329.571412074,321.401606637,7.005,1.16480543743
 11/23  12:00:00,195.683015074,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,327.509637616,319.339850381,7.005,1.16478723431
 11/23  13:00:00,200.980669281,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,313.979847465,303.474938835,9.34,1.16490863076
 11/23  14:00:00,198.839565647,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,318.959861767,308.454880786,9.34,1.16498098113
 11/23  15:00:00,194.897803526,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,319.54166335,309.036877809,9.34,1.16478554102
 11/23  16:00:00,191.394958566,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,323.048912545,313.688912545,9.34,0.02
 11/23  17:00:00,194.742127252,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,327.193636337,316.688736794,9.34,1.16489954246
 11/23  18:00:00,176.403144955,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,387.38909396,379.219179873,7.005,1.16491408757
 11/23  19:00:00,182.76813708,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,416.57333562,410.738662111,4.67,1.16467350941
