Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  20:00:00,162.543335494,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,424.453725287,419.763725287,4.67,0.02
 11/23  21:00:00,153.924991415,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,428.031562745,422.196942629,4.67,1.16462011552
 11/23  22:00:00,139.698545313,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,393.665088876,387.830599103,4.67,1.16448977374
 11/23  23:00:00,76.8397327403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,116.19906998,4.20640361226,0.0,0.0,3.49369000822,6.81298672936,13.07029665,11.29904665,1.75125,0.02
 11/24  01:00:00,95.9126806016,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,37.673754757,34.1744877409,2.335,1.16426701608
 11/24  02:00:00,86.4186541493,8.87394926562,0.0,0.0,3.49369000822,9.08398230582,30.6079014256,28.2529014256,2.335,0.02
 11/24  03:00:00,93.8618285895,16.5229622466,0.0,0.0,3.49369000822,9.08398230582,55.6905718383,53.3355718383,2.335,0.02
 11/24  04:00:00,95.6826257771,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,63.9452374355,60.4459724712,2.335,1.16426496431
 11/24  05:00:00,113.185941008,13.2977841719,0.0,0.0,3.49369000822,9.08398230582,50.0508456023,47.6958456023,2.335,0.02
 11/24  06:00:00,117.187302985,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,77.7190757665,75.3640757665,2.335,0.02
 11/24  07:00:00,155.19559944,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,547.735271466,543.045271466,4.67,0.02
 11/24  08:00:00,146.464296077,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,502.508789092,496.674349985,4.67,1.16443910657
 11/24  09:00:00,210.290293122,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,434.360353905,425.023268023,8.1725,1.16458588242
 11/24  10:00:00,234.261511027,29.5170756173,0.0,0.0,62.886420148,41.4019203762,364.685562641,354.158062641,10.5075,0.02
 11/24  11:00:00,224.503398236,29.5170756173,0.0,0.0,62.886420148,41.4019203762,326.890266537,315.217827398,10.5075,1.16493913904
 11/24  12:00:00,255.421820937,29.5170756173,0.0,0.0,62.886420148,41.4019203762,296.26051247,283.442580588,10.5075,2.3104318816
 11/24  13:00:00,233.996199525,29.5170756173,0.0,0.0,62.886420148,41.4019203762,270.477012005,258.804244681,10.5075,1.16526732455
 11/24  14:00:00,232.023002472,29.5170756173,0.0,0.0,62.886420148,41.4019203762,251.645392926,239.972354852,10.5075,1.16553807314
 11/24  15:00:00,228.22413597,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.066860643,237.394127795,10.5075,1.16523284738
 11/24  16:00:00,224.767119595,29.5170756173,0.0,0.0,62.886420148,41.4019203762,254.253634782,242.581164574,10.5075,1.16497020781
 11/24  17:00:00,228.14690585,29.5170756173,0.0,0.0,62.886420148,41.4019203762,278.683200045,267.010685267,10.5075,1.16501477834
 11/24  18:00:00,238.332064791,29.5170756173,0.0,0.0,62.886420148,41.4019203762,289.383668033,277.711092253,10.5075,1.16507577959
 11/24  19:00:00,237.751974677,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,287.818953934,277.313933089,9.34,1.16502084463
 11/24  20:00:00,215.053810135,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,292.909117302,282.404299676,9.34,1.16481762537
 11/24  21:00:00,190.515792531,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,300.530848298,291.193523283,8.1725,1.16482501531
 11/24  22:00:00,135.023397303,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,277.119667766,271.284986629,4.67,1.16468113641
 11/24  23:00:00,79.5039384789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,114.792699325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,81.3333773609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564842596,0.0,1.75125,1.16439842596
 11/25  02:00:00,79.5277706333,4.20640361226,0.0,0.0,3.49369000822,6.81298672936,10.0124712178,8.24122121785,1.75125,0.02
 11/25  03:00:00,88.091624733,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,25.1863108044,22.2707215058,1.75125,1.16433929853
 11/25  04:00:00,84.0361349783,8.58573548994,0.0,0.0,3.49369000822,6.81298672936,19.1935550672,17.4223050672,1.75125,0.02
 11/25  05:00:00,94.9897554551,13.0803528779,0.0,0.0,3.49369000822,6.81298672936,31.4727658104,29.7015158104,1.75125,0.02
 11/25  06:00:00,94.5555174545,12.9650673676,0.0,0.0,3.49369000822,6.81298672936,31.8266184657,28.9110608334,1.75125,1.16430763239
 11/25  07:00:00,124.655643234,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,436.642838149,433.120338149,3.5025,0.02
 11/25  08:00:00,123.498860489,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,403.341607005,398.674532056,3.5025,1.16457494928
 11/25  09:00:00,182.97797941,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,365.024816508,359.167316508,5.8375,0.02
 11/25  10:00:00,200.305603243,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,298.932336158,288.427629334,9.34,1.16470682436
 11/25  11:00:00,225.576766074,29.5170756173,0.0,0.0,62.886420148,41.4019203762,246.782942585,235.110385773,10.5075,1.16505681178
 11/25  12:00:00,256.513655165,29.5170756173,0.0,0.0,62.886420148,41.4019203762,212.37927019,200.706649997,10.5075,1.16512019328
 11/25  13:00:00,235.917252466,29.5170756173,0.0,0.0,62.886420148,41.4019203762,193.680560111,182.007636491,10.5075,1.1654236206
 11/25  14:00:00,234.40436803,29.5170756173,0.173243144688,0.0,62.886420148,41.4019203762,183.900754588,171.082470285,10.5075,2.31078430238
 11/25  15:00:00,232.011336999,29.5170756173,0.322555837416,0.0,62.886420148,41.4019203762,177.523570683,165.850800057,10.5075,1.16527062632
 11/25  16:00:00,229.373697346,29.5170756173,0.350851490689,0.0,62.886420148,41.4019203762,179.50509041,167.8325134,10.5075,1.16507701046
 11/25  17:00:00,232.715657315,29.5170756173,0.152477483365,0.0,62.886420148,41.4019203762,200.108276378,188.435655686,10.5075,1.16512069126
 11/25  18:00:00,241.59228504,29.5170756173,0.0,0.0,62.886420148,41.4019203762,227.700559081,216.027911225,10.5075,1.16514785622
 11/25  19:00:00,225.402143712,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,255.07858089,245.740952726,8.1725,1.16512816333
 11/25  20:00:00,179.154026093,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,266.16019901,259.157805704,5.8375,1.16489330629
 11/25  21:00:00,168.658755492,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,286.044017372,279.041788914,5.8375,1.1647284577
 11/25  22:00:00,125.761633427,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,268.481620809,264.959120809,3.5025,0.02
 11/25  23:00:00,78.0085402863,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574373946,0.0,1.75125,1.16449373946
 11/25  24:00:00,112.946389455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,81.6063756246,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155197566,0.0,1.75125,1.1642697566
 11/26  02:00:00,79.8123090768,4.20640361226,0.0,0.0,3.49369000822,6.81298672936,12.2625399415,10.4912899415,1.75125,0.02
 11/26  03:00:00,88.2555725289,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,30.5570870281,28.7858370281,1.75125,0.02
 11/26  04:00:00,84.3537917935,8.75866375534,0.0,0.0,3.49369000822,6.81298672936,25.8561629537,22.9406057217,1.75125,1.16430723192
 11/26  05:00:00,94.9562788399,12.9650673676,0.0,0.0,3.49369000822,6.81298672936,42.8336266494,41.0623766494,1.75125,0.02
 11/26  06:00:00,96.9501129642,15.3016679339,0.0,0.0,3.49369000822,6.81298672936,44.3573536083,42.5861036083,1.75125,0.02
 11/26  07:00:00,124.700631256,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,510.931614518,506.264800978,3.5025,1.1643135396
 11/26  08:00:00,123.604742775,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,444.465624427,440.943124427,3.5025,0.02
 11/26  09:00:00,155.621590458,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,377.428417656,373.905917656,3.5025,0.02
 11/26  10:00:00,128.970465944,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,352.425234652,347.758329065,3.5025,1.16440558715
 11/26  11:00:00,165.155669808,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,309.045283916,300.875513655,7.005,1.1647702614
 11/26  12:00:00,197.229462415,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,273.519450756,266.494450756,7.005,0.02
 11/26  13:00:00,205.139210906,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,236.095883587,225.591176056,9.34,1.16470753112
 11/26  14:00:00,203.612997863,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,223.741498099,213.236525975,9.34,1.16497212319
 11/26  15:00:00,199.581642021,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,218.218153632,207.713355858,9.34,1.16479777453
 11/26  16:00:00,196.443975303,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,219.369351697,208.864485696,9.34,1.16486600085
 11/26  17:00:00,200.249450585,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,224.559924905,214.05493144,9.34,1.1649934649
 11/26  18:00:00,182.280332524,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,264.249600759,256.079816247,7.005,1.16478451186
 11/26  19:00:00,187.553618776,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,283.188224037,278.498224037,4.67,0.02
 11/26  20:00:00,168.213925494,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,288.778724303,282.94404261,4.67,1.16468169295
 11/26  21:00:00,159.417520851,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,298.110196219,292.275665723,4.67,1.16453049578
 11/26  22:00:00,144.331697331,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,259.206325991,254.516325991,4.67,0.02
 11/26  23:00:00,83.0667530542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,117.600521069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550667858,0.0,1.75125,1.16425667858
 11/27  01:00:00,87.7685135078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,80.4047491261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,87.6964914934,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,18.6562744639,15.1569830029,2.335,1.16429146103
 11/27  04:00:00,91.5939114014,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,28.6818500403,26.3268500403,2.335,0.02
 11/27  05:00:00,97.7937482117,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,31.5280551447,29.1730551447,2.335,0.02
 11/27  06:00:00,93.0344907153,8.58573548994,0.000746052723066,0.0,3.49369000822,9.08398230582,25.5984420292,22.0991611529,2.335,1.1642808763
 11/27  07:00:00,139.032153278,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,446.049828881,441.359828881,4.67,0.02
 11/27  08:00:00,137.899653411,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,405.293272641,400.603272641,4.67,0.02
 11/27  09:00:00,210.549379037,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,344.730070865,335.392989767,8.1725,1.16458109801
 11/27  10:00:00,234.888161667,29.5170756173,0.0,0.0,62.886420148,41.4019203762,280.033834163,268.361518228,10.5075,1.16481593437
 11/27  11:00:00,226.782474653,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.790165788,228.117760832,10.5075,1.1649049557
 11/27  12:00:00,259.013412413,29.5170756173,0.0,0.0,62.886420148,41.4019203762,201.844326012,190.17146994,10.5075,1.1653560721
 11/27  13:00:00,238.694514981,29.5170756173,0.0162558117063,0.0,62.886420148,41.4019203762,186.957307997,175.284380437,10.5075,1.16542756019
 11/27  14:00:00,236.71088826,29.5170756173,0.188620203436,0.0,62.886420148,41.4019203762,181.702678907,168.884376034,10.5075,2.31080287285
 11/27  15:00:00,232.521549188,29.5170756173,0.266880185935,0.0,62.886420148,41.4019203762,181.915859504,170.243309737,10.5075,1.16504976669
 11/27  16:00:00,227.868880521,29.5170756173,0.208922987073,0.0,62.886420148,41.4019203762,193.069642838,181.397134322,10.5075,1.16500851615
 11/27  17:00:00,229.303789705,29.5170756173,0.0412840293437,0.0,62.886420148,41.4019203762,216.520496425,204.847928316,10.5075,1.16506810843
 11/27  18:00:00,238.749250815,29.5170756173,0.0,0.0,62.886420148,41.4019203762,242.771292483,231.098648334,10.5075,1.1651441497
 11/27  19:00:00,237.951976094,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,263.585214901,253.080161458,9.34,1.16505344299
 11/27  20:00:00,221.78239798,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,275.252261786,264.747473509,9.34,1.16478827668
 11/27  21:00:00,197.015468674,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,292.796544143,283.459250818,8.1725,1.16479332521
 11/27  22:00:00,139.941109679,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,261.896052856,257.206052856,4.67,0.02
 11/27  23:00:00,79.8409948755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946526072,0.0,2.335,1.16446526072
 11/27  24:00:00,115.070643076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,83.9037206448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,77.8812529664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928115092,0.0,2.335,1.16428115092
 11/28  03:00:00,90.402382309,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,31.6161626702,29.2611626702,2.335,0.02
 11/28  04:00:00,90.410348471,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,32.8478574754,30.4928574754,2.335,0.02
 11/28  05:00:00,108.777485873,8.58573548994,0.0,0.0,3.49369000822,9.08398230582,26.0262051279,22.5269310423,2.335,1.16427408558
 11/28  06:00:00,113.167105741,13.137995633,0.0,0.0,3.49369000822,9.08398230582,40.3997959919,38.0447959919,2.335,0.02
 11/28  07:00:00,155.403904115,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,449.629094633,444.939094633,4.67,0.02
 11/28  08:00:00,146.857371129,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,420.77594166,414.941521446,4.67,1.16442021393
 11/28  09:00:00,210.516214455,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,388.021993396,379.829493396,8.1725,0.02
 11/28  10:00:00,234.561018678,29.5170756173,0.0,0.0,62.886420148,41.4019203762,345.81144301,334.139062997,10.5075,1.1648800125
 11/28  11:00:00,224.819024468,29.5170756173,0.0,0.0,62.886420148,41.4019203762,328.673119775,317.000685803,10.5075,1.16493397148
 11/28  12:00:00,255.537120056,29.5170756173,0.0,0.0,62.886420148,41.4019203762,308.125197477,296.452375252,10.5075,1.16532222498
 11/28  13:00:00,234.17405975,29.5170756173,0.0,0.0,62.886420148,41.4019203762,285.461420825,272.643166387,10.5075,2.31075443766
 11/28  14:00:00,232.142716716,29.5170756173,0.0,0.0,62.886420148,41.4019203762,268.199188328,256.526336048,10.5075,1.16535228048
 11/28  15:00:00,228.326027977,29.5170756173,0.0,0.0,62.886420148,41.4019203762,263.734319422,252.061766711,10.5075,1.16505271097
 11/28  16:00:00,224.920541177,29.5170756173,0.0,0.0,62.886420148,41.4019203762,259.905172044,248.232637819,10.5075,1.16503422501
 11/28  17:00:00,228.314583961,29.5170756173,0.0,0.0,62.886420148,41.4019203762,281.042075102,269.369483192,10.5075,1.16509190945
 11/28  18:00:00,238.439155954,29.5170756173,0.0,0.0,62.886420148,41.4019203762,303.421904235,291.749238192,10.5075,1.16516604296
 11/28  19:00:00,237.776432205,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,321.383853374,310.878755466,9.34,1.16509790797
 11/28  20:00:00,214.976434,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,347.815514158,337.310646949,9.34,1.16486720939
 11/28  21:00:00,190.443941859,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,365.1288216,355.79144334,8.1725,1.16487826013
 11/28  22:00:00,134.943770647,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,348.605060801,343.915060801,4.67,0.02
 11/28  23:00:00,79.1388433481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994754388,0.0,2.335,1.1644754388
 11/28  24:00:00,114.294550943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,96.1288753008,12.9650673676,0.0,0.0,3.49369000822,9.08398230582,44.4564869941,40.9572129955,2.335,1.1642739986
 11/29  02:00:00,91.7147894275,14.2516164833,0.0,0.0,3.49369000822,9.08398230582,48.820560001,46.465560001,2.335,0.02
 11/29  03:00:00,90.5446147344,13.1124949813,0.0,0.0,3.49369000822,9.08398230582,41.4498892972,39.0948892972,2.335,0.02
 11/29  04:00:00,95.654118995,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,64.3379111418,60.8386583717,2.335,1.16425277016
 11/29  05:00:00,101.349543911,17.3312595188,0.0,0.0,3.49369000822,9.08398230582,58.3997751309,56.0447751309,2.335,0.02
 11/29  06:00:00,96.7941626369,13.3366317213,0.0,0.0,3.49369000822,9.08398230582,36.9029948423,34.5479948423,2.335,0.02
 11/29  07:00:00,138.523198309,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,502.457570638,497.767570638,4.67,0.02
 11/29  08:00:00,137.456429868,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,434.771259773,428.936792222,4.67,1.16446755117
 11/29  09:00:00,210.33840505,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,370.016007955,360.678883406,8.1725,1.16462454889
 11/29  10:00:00,234.685152038,29.5170756173,0.0,0.0,62.886420148,41.4019203762,298.40037713,287.87287713,10.5075,0.02
 11/29  11:00:00,225.605130884,29.5170756173,0.0,0.0,62.886420148,41.4019203762,252.535805917,240.863313448,10.5075,1.16499246958
 11/29  12:00:00,256.668457076,29.5170756173,0.0,0.0,62.886420148,41.4019203762,215.850078404,203.032000402,10.5075,2.31057800204
 11/29  13:00:00,236.300438828,29.5170756173,0.017689327534,0.0,62.886420148,41.4019203762,188.187367387,176.514509591,10.5075,1.16535779611
 11/29  14:00:00,235.192869231,29.5170756173,0.366832065502,0.0,62.886420148,41.4019203762,161.305872402,149.633035116,10.5075,1.1653372863
 11/29  15:00:00,232.9837101,29.5170756173,0.707207174808,0.0,62.886420148,41.4019203762,143.615901664,131.943316834,10.5075,1.16508482922
 11/29  16:00:00,229.414808817,29.5170756173,0.755850059657,0.0,62.886420148,41.4019203762,146.486257042,134.813667708,10.5075,1.16508933403
 11/29  17:00:00,232.065869398,29.5170756173,0.510943356367,0.0,62.886420148,41.4019203762,172.041041521,160.368396582,10.5075,1.16514493955
 11/29  18:00:00,240.861863982,29.5170756173,0.146065302132,0.0,62.886420148,41.4019203762,205.416608858,192.598855867,10.5075,2.31025299097
 11/29  19:00:00,238.700286322,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,233.765279708,223.260351522,9.34,1.16492818613
 11/29  20:00:00,222.43219865,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,246.873638459,237.513638459,9.34,0.02
 11/29  21:00:00,197.560327765,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,247.434414979,238.097111296,8.1725,1.16480368276
 11/29  22:00:00,140.555541676,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,219.474011948,213.639302867,4.67,1.16470908121
 11/29  23:00:00,81.7453063266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,116.889218663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933786922,0.0,2.335,1.16433786922
 11/30  01:00:00,85.3929767143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,78.6594561446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,78.1473137868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930190255,0.0,2.335,1.16430190255
 11/30  04:00:00,82.1462014327,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,9.89983236371,7.54483236371,2.335,0.02
 11/30  05:00:00,97.3149946152,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,23.1748119088,20.8198119088,2.335,0.02
 11/30  06:00:00,92.6940168376,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,16.9755364462,14.6205364462,2.335,0.02
 11/30  07:00:00,138.997597853,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,402.178056561,396.343776439,4.67,1.16428012264
 11/30  08:00:00,137.955144689,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,358.535644611,353.845644611,4.67,0.02
 11/30  09:00:00,211.105422314,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,295.428858566,286.091719952,8.1725,1.16463861454
 11/30  10:00:00,237.024581201,29.5170756173,0.0148520672682,0.0,62.886420148,41.4019203762,225.670542199,213.998215281,10.5075,1.16482691827
 11/30  11:00:00,229.797100203,29.5170756173,0.0842894107198,0.0,62.886420148,41.4019203762,178.932796572,167.260245101,10.5075,1.16505147123
 11/30  12:00:00,264.515989809,29.5170756173,0.680480761585,0.0,62.886420148,41.4019203762,135.938309532,124.265520057,10.5075,1.16528947472
 11/30  13:00:00,250.896960479,29.5170756173,1.24075095862,0.0,62.886420148,41.4019203762,99.614886243,87.9420180622,10.5075,1.1653681808
 11/30  14:00:00,252.47613529,29.5170756173,1.61064050763,0.0,62.886420148,41.4019203762,77.2783118496,64.4601083973,10.5075,2.31070345227
 11/30  15:00:00,246.818465527,29.5170756173,1.71734830536,0.0,62.886420148,41.4019203762,73.1122218625,61.4394544986,10.5075,1.1652673639
 11/30  16:00:00,236.722539219,29.5170756173,1.6763895082,0.0,62.886420148,41.4019203762,86.3722262747,74.6997547825,10.5075,1.16497149217
 11/30  17:00:00,235.367211218,29.5170756173,1.36273340477,0.0,62.886420148,41.4019203762,114.665141189,102.992603602,10.5075,1.16503758661
 11/30  18:00:00,242.110559792,29.5170756173,0.972616014172,0.0,62.886420148,41.4019203762,146.696121778,135.023501316,10.5075,1.16512046189
 11/30  19:00:00,241.553818551,29.5170756173,0.499870012637,0.0,41.9242800987,36.8599292233,168.964567588,158.459532413,9.34,1.16503517478
 11/30  20:00:00,226.060474482,29.5170756173,0.235586529279,0.0,41.9242800987,36.8599292233,190.511207221,180.006433347,9.34,1.16477387376
 11/30  21:00:00,200.710637025,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,208.483005328,199.145720671,8.1725,1.16478465662
 11/30  22:00:00,142.936967366,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,187.537502068,182.847502068,4.67,0.02
 11/30  23:00:00,82.977287615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945843229,0.0,2.335,1.16445843229
 11/30  24:00:00,117.535876767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,85.445554066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,78.6114771389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927557012,0.0,2.335,1.16427557012
 12/01  03:00:00,78.0635944419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,86.2905530911,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,21.8422496911,19.4872496911,2.335,0.02
 12/01  05:00:00,112.770814059,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,39.2596527975,35.7603709852,2.335,1.16428181228
 12/01  06:00:00,113.008051381,12.8786032349,0.0,0.0,3.49369000822,9.08398230582,43.5961271821,41.2411271821,2.335,0.02
 12/01  07:00:00,155.329672865,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,493.022502037,488.332502037,4.67,0.02
 12/01  08:00:00,146.612264529,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,469.254723597,463.420302704,4.67,1.16442089276
 12/01  09:00:00,210.33802794,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,429.053400234,420.860900234,8.1725,0.02
 12/01  10:00:00,234.131820497,29.5170756173,0.0,0.0,62.886420148,41.4019203762,378.264041913,366.591652563,10.5075,1.16488935021
 12/01  11:00:00,224.515839813,29.5170756173,0.0,0.0,62.886420148,41.4019203762,354.832448371,343.159998566,10.5075,1.16494980563
 12/01  12:00:00,255.42090787,29.5170756173,0.0,0.0,62.886420148,41.4019203762,339.594381683,327.921534247,10.5075,1.16534743533
 12/01  13:00:00,233.939746479,29.5170756173,0.0,0.0,62.886420148,41.4019203762,329.011056715,316.192731477,10.5075,2.31082523719
 12/01  14:00:00,231.886278118,29.5170756173,0.0,0.0,62.886420148,41.4019203762,319.801492959,308.128595741,10.5075,1.16539721855
 12/01  15:00:00,228.100524712,29.5170756173,0.0,0.0,62.886420148,41.4019203762,317.845376769,306.172775205,10.5075,1.16510156469
 12/01  16:00:00,224.680268667,29.5170756173,0.0,0.0,62.886420148,41.4019203762,318.807764408,307.135175334,10.5075,1.16508907405
 12/01  17:00:00,228.055953546,29.5170756173,0.0,0.0,62.886420148,41.4019203762,341.232504998,329.559851756,10.5075,1.16515324167
 12/01  18:00:00,238.181918319,29.5170756173,0.0,0.0,62.886420148,41.4019203762,365.09233861,353.419604597,10.5075,1.16523401353
 12/01  19:00:00,237.615690138,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,386.765617635,376.260674071,9.34,1.16494356477
 12/01  20:00:00,214.746892054,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,406.860661513,396.355716527,9.34,1.16494498675
 12/01  21:00:00,190.209760222,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,413.812808711,404.475537133,8.1725,1.16477157802
 12/01  22:00:00,134.840938583,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,394.933234809,389.098597481,4.67,1.16463732836
 12/01  23:00:00,78.8534200153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,122.632244559,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,27.0579951921,24.7029951921,2.335,0.02
 12/02  01:00:00,93.9344913537,13.137995633,0.0,0.0,3.49369000822,6.81298672936,48.8666857639,45.9510281507,1.75125,1.16440761319
 12/02  02:00:00,92.6451726639,17.5041877842,0.0,0.0,3.49369000822,6.81298672936,51.9959466993,50.2246966993,1.75125,0.02
 12/02  03:00:00,89.1715500051,14.0214028664,0.0,0.0,3.49369000822,6.81298672936,44.3778337677,41.4622205293,1.75125,1.16436323834
 12/02  04:00:00,92.5179293316,17.5430353336,0.0,0.0,3.49369000822,6.81298672936,65.1272776742,63.3560276743,1.75125,0.02
 12/02  05:00:00,99.2472432444,17.5041877842,0.0,0.0,3.49369000822,6.81298672936,64.2772900707,62.5060400707,1.75125,0.02
 12/02  06:00:00,95.3270622282,14.0214028664,0.0,0.0,3.49369000822,6.81298672936,52.9289766905,50.0134209565,1.75125,1.16430573402
 12/02  07:00:00,124.29291899,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,532.223330476,528.700830476,3.5025,0.02
 12/02  08:00:00,123.225729414,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,482.944496459,478.277434689,3.5025,1.16456176995
 12/02  09:00:00,182.803917503,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,446.213840246,440.356340246,5.8375,0.02
 12/02  10:00:00,199.924752432,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,401.801975942,391.297267375,9.34,1.16470856749
 12/02  11:00:00,224.624257281,29.5170756173,0.0,0.0,62.886420148,41.4019203762,372.068137997,360.395561483,10.5075,1.16507651451
 12/02  12:00:00,255.468414146,29.5170756173,0.0,0.0,62.886420148,41.4019203762,355.525046388,343.852387587,10.5075,1.16515880098
 12/02  13:00:00,234.04865441,29.5170756173,0.0,0.0,62.886420148,41.4019203762,340.701463905,329.028481084,10.5075,1.16548282065
 12/02  14:00:00,231.983272449,29.5170756173,0.0,0.0,62.886420148,41.4019203762,330.737864992,317.91941774,10.5075,2.31094725136
 12/02  15:00:00,228.142649182,29.5170756173,0.0,0.0,62.886420148,41.4019203762,326.643297313,314.970683143,10.5075,1.16511416939
 12/02  16:00:00,224.721427054,29.5170756173,0.0,0.0,62.886420148,41.4019203762,323.386662517,311.713972745,10.5075,1.16518977184
 12/02  17:00:00,231.511313709,29.5170756173,0.0,0.0,62.886420148,41.4019203762,326.92171085,315.248962242,10.5075,1.16524860772
 12/02  18:00:00,238.288538164,29.5170756173,0.0,0.0,62.886420148,41.4019203762,335.50995471,323.837409203,10.5075,1.16504550662
 12/02  19:00:00,223.942206365,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,362.068807538,352.731259185,8.1725,1.16504835314
 12/02  20:00:00,178.302746289,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,385.057085369,378.054728517,5.8375,1.16485685233
 12/02  21:00:00,168.084699701,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,387.319271287,380.317039836,5.8375,1.16473145108
 12/02  22:00:00,125.451421188,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,355.205221142,351.682721142,3.5025,0.02
 12/02  23:00:00,76.8184635013,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579120337,0.0,1.75125,1.16454120337
 12/02  24:00:00,116.180033048,4.20640361226,0.0,0.0,3.49369000822,6.81298672936,12.7562457721,10.9849957721,1.75125,0.02
 12/03  01:00:00,93.9055554735,12.8497818573,0.0,0.0,3.49369000822,6.81298672936,36.6073483759,33.691748997,1.75125,1.16434937887
 12/03  02:00:00,85.0673460171,9.80871520592,0.0,0.0,3.49369000822,6.81298672936,29.9603010127,28.1890510127,1.75125,0.02
 12/03  03:00:00,93.0692879916,17.9621731515,0.0,0.0,3.49369000822,6.81298672936,50.7603568317,48.9891068317,1.75125,0.02
 12/03  04:00:00,91.7074442406,16.4735601083,0.0,0.0,3.49369000822,6.81298672936,54.4139801812,51.498408431,1.75125,1.16432175016
 12/03  05:00:00,95.8489465091,14.1943311318,0.0,0.0,3.49369000822,6.81298672936,40.7931949037,39.0219449037,1.75125,0.02
 12/03  06:00:00,99.389077215,18.4007347441,0.0,0.0,3.49369000822,6.81298672936,53.2287227904,51.4574727904,1.75125,0.02
 12/03  07:00:00,124.345597723,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,572.878006796,568.211166541,3.5025,1.1643402551
 12/03  08:00:00,123.244165851,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,513.987172435,510.464672435,3.5025,0.02
 12/03  09:00:00,155.344188504,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,453.707444849,449.040577238,3.5025,1.16436761079
 12/03  10:00:00,127.895236434,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,437.504932155,433.982432155,3.5025,0.02
 12/03  11:00:00,162.64091885,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,406.745569456,398.575742443,7.005,1.16482701318
 12/03  12:00:00,193.967120462,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,395.465645635,387.2958016,7.005,1.16484403591
 12/03  13:00:00,200.00033027,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,371.372752233,360.86792575,9.34,1.16482648309
 12/03  14:00:00,198.487408839,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,361.707223092,352.347223092,9.34,0.02
 12/03  15:00:00,194.661248384,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,356.73897409,346.234099085,9.34,1.16487500556
 12/03  16:00:00,191.237234037,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,352.835781284,342.330827757,9.34,1.16495352716
 12/03  17:00:00,197.993750217,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,356.684987855,346.180107266,9.34,1.16488058946
 12/03  18:00:00,176.306929318,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,415.600406107,407.430503974,7.005,1.16490213294
 12/03  19:00:00,182.744183548,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,432.489632799,426.654996882,4.67,1.16463591643
 12/03  20:00:00,162.711233114,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,435.658260056,430.968260056,4.67,0.02
 12/03  21:00:00,153.919505309,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,438.957772489,433.123190911,4.67,1.1645815775
 12/03  22:00:00,139.701948701,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,395.491368461,390.801368461,4.67,0.02
 12/03  23:00:00,76.8073887329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566961689,0.0,1.75125,1.16441961689
 12/03  24:00:00,120.376189995,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,27.153217872,25.381967872,1.75125,0.02
 12/04  01:00:00,94.6217067847,11.3485367236,0.0,0.0,3.49369000822,9.08398230582,36.5365844063,34.1815844063,2.335,0.02
 12/04  02:00:00,93.9168985586,16.6464883737,0.0,0.0,3.49369000822,9.08398230582,69.2053871133,65.7060844377,2.335,1.16430267565
 12/04  03:00:00,95.5785267503,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,76.6987972815,74.3437972815,2.335,0.02
 12/04  04:00:00,91.4903848278,14.1943311318,0.0,0.0,3.49369000822,9.08398230582,65.8918760957,63.5368760957,2.335,0.02
 12/04  05:00:00,101.149020251,17.5982778102,0.0,0.0,3.49369000822,9.08398230582,106.940886131,103.441605454,2.335,1.16428067704
 12/04  06:00:00,102.697365742,19.4062124476,0.0,0.0,3.49369000822,9.08398230582,118.066754587,115.711754587,2.335,0.02
 12/04  07:00:00,138.577871979,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,622.139216023,617.449216023,4.67,0.02
 12/04  08:00:00,140.55957359,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,580.550293562,574.715766586,4.67,1.16452697591
 12/04  09:00:00,210.132865444,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,520.614917792,512.422417792,8.1725,0.02
 12/04  10:00:00,234.074716242,29.5170756173,0.0,0.0,62.886420148,41.4019203762,464.638608582,452.966291831,10.5075,1.16481675101
 12/04  11:00:00,224.343776517,29.5170756173,0.0,0.0,62.886420148,41.4019203762,433.750352193,422.077781476,10.5075,1.16507071668
 12/04  12:00:00,255.358890057,29.5170756173,0.0,0.0,62.886420148,41.4019203762,404.244752916,392.571775446,10.5075,1.16547747027
 12/04  13:00:00,233.833565627,29.5170756173,0.0,0.0,62.886420148,41.4019203762,393.21368544,380.395080695,10.5075,2.31110474474
 12/04  14:00:00,231.762677134,29.5170756173,0.0,0.0,62.886420148,41.4019203762,384.777359825,373.104313582,10.5075,1.16554624228
 12/04  15:00:00,227.952847918,29.5170756173,0.0,0.0,62.886420148,41.4019203762,373.570397059,361.897642796,10.5075,1.16525426307
 12/04  16:00:00,224.551436005,29.5170756173,0.0,0.0,62.886420148,41.4019203762,367.775961149,356.103455206,10.5075,1.16500594305
 12/04  17:00:00,231.346003123,29.5170756173,0.0,0.0,62.886420148,41.4019203762,371.939516973,360.266944658,10.5075,1.1650723143
 12/04  18:00:00,238.123640182,29.5170756173,0.0,0.0,62.886420148,41.4019203762,377.511331349,365.838675749,10.5075,1.16515559984
 12/04  19:00:00,237.607859991,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,384.114325951,373.609206309,9.34,1.16511964228
 12/04  20:00:00,221.445263925,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,389.993830484,379.488899346,9.34,1.16493113783
 12/04  21:00:00,196.467678798,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,397.325456421,387.988189999,8.1725,1.16476642131
 12/04  22:00:00,139.645369102,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,373.101638327,367.266959909,4.67,1.1646784179
 12/04  23:00:00,78.9763756968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,122.839187818,8.58573548994,0.0,0.0,3.49369000822,9.08398230582,29.300630092,25.8013202395,2.335,1.16430985256
 12/05  01:00:00,99.5083969204,16.4223516337,0.0,0.0,3.49369000822,9.08398230582,60.8949031085,58.5399031085,2.335,0.02
 12/05  02:00:00,95.561401903,18.2278064786,0.0,0.0,3.49369000822,9.08398230582,77.3041840754,74.9491840754,2.335,0.02
 12/05  03:00:00,91.4653011395,14.1943311318,0.0,0.0,3.49369000822,9.08398230582,67.0141197454,63.5148184253,2.335,1.1643013201
 12/05  04:00:00,93.6058572649,16.6464883737,0.0,0.0,3.49369000822,9.08398230582,97.3246433898,94.9696433898,2.335,0.02
 12/05  05:00:00,119.64688539,20.0407387386,0.0,0.0,3.49369000822,9.08398230582,122.194600987,119.839600987,2.335,0.02
 12/05  06:00:00,115.681494666,16.0979100048,0.0,0.0,3.49369000822,9.08398230582,103.392336777,101.037336777,2.335,0.02
 12/05  07:00:00,154.780753772,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,654.002829411,648.168549729,4.67,1.16427968151
 12/05  08:00:00,149.639630452,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,599.124173962,594.434173962,4.67,0.02
 12/05  09:00:00,210.202167206,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,543.80110902,534.463981008,8.1725,1.16462801264
 12/05  10:00:00,234.068718654,29.5170756173,0.0,0.0,62.886420148,41.4019203762,475.983368886,464.310948988,10.5075,1.16491989811
 12/05  11:00:00,224.324949642,29.5170756173,0.0,0.0,62.886420148,41.4019203762,438.192948416,426.520383566,10.5075,1.16506484972
 12/05  12:00:00,255.354460215,29.5170756173,0.0,0.0,62.886420148,41.4019203762,407.546924576,395.874107806,10.5075,1.16531676994
 12/05  13:00:00,233.833558123,29.5170756173,0.0,0.0,62.886420148,41.4019203762,390.037268486,378.364361297,10.5075,1.16540718934
 12/05  14:00:00,231.770786294,29.5170756173,0.0,0.0,62.886420148,41.4019203762,371.011127557,358.192814639,10.5075,2.31081291788
 12/05  15:00:00,227.956723894,29.5170756173,0.0,0.0,62.886420148,41.4019203762,350.596795276,338.924222473,10.5075,1.16507280278
 12/05  16:00:00,224.567538669,29.5170756173,0.0,0.0,62.886420148,41.4019203762,347.526951554,335.854404742,10.5075,1.16504681155
 12/05  17:00:00,231.38210408,29.5170756173,0.0,0.0,62.886420148,41.4019203762,349.870865038,338.19824114,10.5075,1.16512389746
 12/05  18:00:00,238.181542352,29.5170756173,0.0,0.0,62.886420148,41.4019203762,353.170871538,341.498153755,10.5075,1.16521778346
 12/05  19:00:00,237.653690446,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,356.505772211,346.000631123,9.34,1.16514108806
 12/05  20:00:00,214.996469117,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,360.788974125,350.284088117,9.34,1.16488600841
 12/05  21:00:00,190.470102642,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,367.854092536,358.516686412,8.1725,1.16490612396
 12/05  22:00:00,135.014268008,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,342.399149187,337.709149187,4.67,0.02
 12/05  23:00:00,79.2279288415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947587751,0.0,2.335,1.16447587751
 12/05  24:00:00,118.600563793,4.29286774497,0.0,0.0,3.49369000822,9.08398230582,14.7451931957,12.3901931957,2.335,0.02
 12/06  01:00:00,97.3900680959,13.9956950435,0.0,0.0,3.49369000822,9.08398230582,44.3933889707,42.0383889707,2.335,0.02
 12/06  02:00:00,91.5369932492,14.0214028664,0.0,0.0,3.49369000822,9.08398230582,46.5591195731,43.0598276598,2.335,1.16429191335
 12/06  03:00:00,94.7779057301,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,75.0785428084,72.7235428084,2.335,0.02
 12/06  04:00:00,94.8401673967,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,78.9591030672,76.6041030672,2.335,0.02
 12/06  05:00:00,97.8652275017,14.0214028664,0.0,0.0,3.49369000822,9.08398230582,70.4932055356,66.9939254328,2.335,1.16428010278
 12/06  06:00:00,101.838962188,18.7214413026,0.0,0.0,3.49369000822,9.08398230582,109.539151622,107.184151622,2.335,0.02
 12/06  07:00:00,138.588521194,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,610.286491591,605.596491591,4.67,0.02
 12/06  08:00:00,140.556299393,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,581.991236629,576.156795486,4.67,1.16444114311
 12/06  09:00:00,210.124727984,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,532.088484664,523.895984664,8.1725,0.02
 12/06  10:00:00,233.995025316,29.5170756173,0.0,0.0,62.886420148,41.4019203762,488.168095565,476.495744092,10.5075,1.16485147304
 12/06  11:00:00,224.246812353,29.5170756173,0.0,0.0,62.886420148,41.4019203762,470.152234387,458.479624047,10.5075,1.16511033994
 12/06  12:00:00,255.267716541,29.5170756173,0.0,0.0,62.886420148,41.4019203762,447.655131227,435.982401883,10.5075,1.16522934416
 12/06  13:00:00,233.626740014,29.5170756173,0.0,0.0,62.886420148,41.4019203762,433.178580031,420.360185269,10.5075,2.31089476142
 12/06  14:00:00,231.494979449,29.5170756173,0.0,0.0,62.886420148,41.4019203762,423.624436278,411.951642007,10.5075,1.16529427102
 12/06  15:00:00,227.731389815,29.5170756173,0.0,0.0,62.886420148,41.4019203762,418.241770368,406.568954366,10.5075,1.16531600166
 12/06  16:00:00,224.325946787,29.5170756173,0.0,0.0,62.886420148,41.4019203762,424.138556699,412.465986338,10.5075,1.16507036052
 12/06  17:00:00,231.113286923,29.5170756173,0.0,0.0,62.886420148,41.4019203762,445.473045404,433.800404354,10.5075,1.16514104993
 12/06  18:00:00,237.874665536,29.5170756173,0.0,0.0,62.886420148,41.4019203762,465.631746748,452.813959389,10.5075,2.31028735901
 12/06  19:00:00,237.462721702,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,486.069267312,475.564304452,9.34,1.16496286002
 12/06  20:00:00,221.169147925,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,504.896711626,495.536711626,9.34,0.02
 12/06  21:00:00,196.163680584,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,518.889366552,509.552017645,8.1725,1.16484890762
 12/06  22:00:00,139.490599549,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,503.161271877,497.326657775,4.67,1.16461410243
 12/06  23:00:00,85.3978359659,6.99784752175,0.0,0.0,3.49369000822,9.08398230582,31.8522379666,29.4972379666,2.335,0.02
 12/06  24:00:00,128.031250761,14.0214028664,0.0,0.0,3.49369000822,9.08398230582,67.2511465008,63.7517719469,2.335,1.16437455393
 12/07  01:00:00,100.646586626,17.9660528609,0.0,0.0,3.49369000822,9.08398230582,113.583787752,111.228787752,2.335,0.02
 12/07  02:00:00,96.4590768323,19.4077666572,0.0,0.0,3.49369000822,9.08398230582,131.91407108,129.55907108,2.335,0.02
 12/07  03:00:00,93.2476070231,16.2508565939,0.0,0.0,3.49369000822,9.08398230582,120.81967087,117.320367816,2.335,1.16430305445
 12/07  04:00:00,97.9162579832,21.2801073025,0.0,0.0,3.49369000822,9.08398230582,174.58153533,172.22653533,2.335,0.02
 12/07  05:00:00,104.789850633,21.2412597531,0.0,0.0,3.49369000822,9.08398230582,170.314635016,167.959635016,2.335,0.02
 12/07  06:00:00,99.5972481438,16.512784179,0.0,0.0,3.49369000822,9.08398230582,138.2202603,134.720981104,2.335,1.16427919557
 12/07  07:00:00,138.140326422,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,710.561537081,705.871537081,4.67,0.02
 12/07  08:00:00,140.451980712,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,657.029060175,652.339060175,4.67,0.02
 12/07  09:00:00,210.099116562,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,594.12360252,584.78653165,8.1725,1.16457086968
 12/07  10:00:00,234.068853449,29.5170756173,0.0,0.0,62.886420148,41.4019203762,516.789415549,505.117086086,10.5075,1.16482946336
 12/07  11:00:00,224.224063905,29.5170756173,0.0,0.0,62.886420148,41.4019203762,487.142687548,475.470246589,10.5075,1.16494095876
 12/07  12:00:00,255.270313095,29.5170756173,0.0,0.0,62.886420148,41.4019203762,450.248060856,438.575135989,10.5075,1.16542486712
 12/07  13:00:00,233.669476129,29.5170756173,0.0,0.0,62.886420148,41.4019203762,420.505642329,408.832622582,10.5075,1.16551974706
 12/07  14:00:00,231.600986689,29.5170756173,0.0,0.0,62.886420148,41.4019203762,409.16924918,396.350699039,10.5075,2.31105014121
 12/07  15:00:00,227.817062462,29.5170756173,0.0,0.0,62.886420148,41.4019203762,401.066018228,389.393322887,10.5075,1.16519534163
 12/07  16:00:00,224.429751661,29.5170756173,0.0,0.0,62.886420148,41.4019203762,395.360635674,383.687962411,10.5075,1.16517326246
 12/07  17:00:00,231.237340255,29.5170756173,0.0,0.0,62.886420148,41.4019203762,394.751131256,383.078624498,10.5075,1.16500675767
 12/07  18:00:00,238.010367984,29.5170756173,0.0,0.0,62.886420148,41.4019203762,405.874585769,394.201985086,10.5075,1.16510068258
 12/07  19:00:00,237.533799982,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,420.651690491,410.146641561,9.34,1.16504893074
 12/07  20:00:00,221.33297236,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,429.560897274,419.056066777,9.34,1.16483049695
 12/07  21:00:00,196.299358212,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,437.389517646,428.052159102,8.1725,1.16485854422
 12/07  22:00:00,139.538342239,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,412.91708482,408.22708482,4.67,0.02
 12/07  23:00:00,78.7389214825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926962358,0.0,2.335,1.16426962358
 12/07  24:00:00,124.39622519,10.2887733857,0.0,0.0,3.49369000822,9.08398230582,34.6022618733,32.2472618733,2.335,0.02
 12/08  01:00:00,101.375038728,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,58.9714990866,55.472216499,2.335,1.16428258752
 12/08  02:00:00,93.7806946536,16.6464883737,0.0,0.0,3.49369000822,9.08398230582,77.8536157387,75.4986157387,2.335,0.02
 12/08  03:00:00,91.0607225378,14.0214028664,0.0,0.0,3.49369000822,9.08398230582,58.6120019545,56.2570019545,2.335,0.02
 12/08  04:00:00,95.349305212,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,98.5829083037,95.0836248613,2.335,1.1642834424
 12/08  05:00:00,117.262783995,17.5982778102,0.0,0.0,3.49369000822,9.08398230582,96.3254886449,93.9704886449,2.335,0.02
 12/08  06:00:00,114.604808267,14.9731923029,0.0,0.0,3.49369000822,9.08398230582,85.2469602818,82.8919602818,2.335,0.02
 12/08  07:00:00,154.850763513,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,604.74553735,600.05553735,4.67,0.02
 12/08  08:00:00,149.722113346,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,557.905964378,552.071489072,4.67,1.16447530579
 12/08  09:00:00,210.227396828,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,504.577941437,495.240791321,8.1725,1.16465011592
 12/08  10:00:00,234.167564589,29.5170756173,0.0,0.0,62.886420148,41.4019203762,448.828390847,438.300890847,10.5075,0.02
 12/08  11:00:00,224.324253396,29.5170756173,0.0,0.0,62.886420148,41.4019203762,423.460807723,411.788264102,10.5075,1.16504362018
 12/08  12:00:00,255.321974915,29.5170756173,0.0,0.0,62.886420148,41.4019203762,409.138962772,396.320713419,10.5075,2.3107493527
 12/08  13:00:00,233.725903705,29.5170756173,0.0,0.0,62.886420148,41.4019203762,400.774706793,389.101733008,10.5075,1.16547378575
 12/08  14:00:00,231.624572382,29.5170756173,0.0,0.0,62.886420148,41.4019203762,394.991793869,383.318822079,10.5075,1.16547178979
 12/08  15:00:00,227.830141713,29.5170756173,0.0,0.0,62.886420148,41.4019203762,398.278049449,385.460213359,10.5075,2.3103360903
 12/08  16:00:00,224.430825518,29.5170756173,0.0,0.0,62.886420148,41.4019203762,401.110668105,389.438105703,10.5075,1.16506240226
 12/08  17:00:00,231.218107807,29.5170756173,0.0,0.0,62.886420148,41.4019203762,418.776280133,407.103630097,10.5075,1.16515003587
 12/08  18:00:00,237.975469448,29.5170756173,0.0,0.0,62.886420148,41.4019203762,431.445168265,419.772413614,10.5075,1.16525465017
 12/08  19:00:00,237.496183251,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,455.47681817,444.971887609,9.34,1.16493056111
 12/08  20:00:00,214.604885917,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,479.394005703,468.889129224,9.34,1.1648764793
 12/08  21:00:00,190.032625455,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,504.369985655,496.177485655,8.1725,0.02
 12/08  22:00:00,134.75380018,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,485.097124817,479.262456437,4.67,1.16466838057
 12/08  23:00:00,82.7929159974,4.37933187767,0.0,0.0,3.49369000822,9.08398230582,23.6115855845,20.1120947191,2.335,1.1644908654
 12/08  24:00:00,131.523578487,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,81.9544891024,79.5994891024,2.335,0.02
 12/09  01:00:00,95.2078549784,14.5652825444,0.0,0.0,3.49369000822,6.81298672936,82.2974201407,80.5261701407,1.75125,0.02
 12/09  02:00:00,93.9746148191,19.4466142066,0.0,0.0,3.49369000822,6.81298672936,134.235072178,131.319415566,1.75125,1.16440661197
 12/09  03:00:00,95.2662175454,20.5048727346,0.0,0.0,3.49369000822,6.81298672936,144.804439986,143.033189986,1.75125,0.02
 12/09  04:00:00,92.4770601233,17.7584748353,0.0,0.0,3.49369000822,6.81298672936,130.446671086,128.675421086,1.75125,0.02
 12/09  05:00:00,101.632577332,20.6689429372,0.0,0.0,3.49369000822,6.81298672936,165.336230617,162.420658605,1.75125,1.16432201188
 12/09  06:00:00,101.469620467,20.6067334621,0.0,0.0,3.49369000822,6.81298672936,162.933326376,161.162076376,1.75125,0.02
 12/09  07:00:00,124.287236188,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,690.118558159,685.45178081,3.5025,1.16427734979
 12/09  08:00:00,126.262790601,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,622.72340771,619.20090771,3.5025,0.02
 12/09  09:00:00,182.628760674,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,562.771348781,555.769162326,5.8375,1.16468645426
 12/09  10:00:00,199.607092945,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,494.677012022,485.317012022,9.34,0.02
 12/09  11:00:00,224.327931034,29.5170756173,0.0,0.0,62.886420148,41.4019203762,442.976690533,431.304034762,10.5075,1.16515577142
 12/09  12:00:00,255.362082243,29.5170756173,0.0,0.0,62.886420148,41.4019203762,398.381700311,385.563407828,10.5075,2.31079248285
 12/09  13:00:00,233.867101367,29.5170756173,0.0,0.0,62.886420148,41.4019203762,375.607998387,363.935057413,10.5075,1.16544097384
 12/09  14:00:00,231.823065148,29.5170756173,0.0,0.0,62.886420148,41.4019203762,367.241974973,355.569017931,10.5075,1.16545704241
 12/09  15:00:00,228.006003698,29.5170756173,0.0,0.0,62.886420148,41.4019203762,361.718481488,348.900708912,10.5075,2.31027257566
 12/09  16:00:00,224.59988119,29.5170756173,0.0,0.0,62.886420148,41.4019203762,354.970938827,343.298285884,10.5075,1.16515294284
