Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  17:00:00,231.389730515,29.5170756173,0.0,0.0,62.886420148,41.4019203762,363.293124388,351.620402016,10.5075,1.16522237215
 12/09  18:00:00,238.145002569,29.5170756173,0.0,0.0,62.886420148,41.4019203762,379.607129535,367.934603744,10.5075,1.16502579079
 12/09  19:00:00,223.844502104,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,415.754705258,406.417171643,8.1725,1.16503361487
 12/09  20:00:00,178.166131625,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,435.99521723,428.992899369,5.8375,1.16481786153
 12/09  21:00:00,167.886543405,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,439.862600653,434.005100653,5.8375,0.02
 12/09  22:00:00,125.34678163,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,414.293728943,409.62654096,3.5025,1.16468798305
 12/09  23:00:00,76.5009048163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576143381,0.0,1.75125,1.16451143381
 12/09  24:00:00,124.828467936,12.9650673676,0.0,0.0,3.49369000822,6.81298672936,39.3708432624,37.5995932624,1.75125,0.02
 12/10  01:00:00,97.2858435229,16.3476393871,0.0,0.0,3.49369000822,6.81298672936,44.8979961974,43.1267461974,1.75125,0.02
 12/10  02:00:00,89.356996155,14.1943311318,0.0,0.0,3.49369000822,6.81298672936,41.7523186256,38.8367297494,1.75125,1.16433887616
 12/10  03:00:00,93.2130807698,18.2278064786,0.0,0.0,3.49369000822,6.81298672936,62.9471049496,61.1758549496,1.75125,0.02
 12/10  04:00:00,91.7798458302,16.6464883737,0.0,0.0,3.49369000822,6.81298672936,62.2280821371,59.3125133851,1.75125,1.16431875202
 12/10  05:00:00,95.8937097844,14.1943311318,0.0,0.0,3.49369000822,6.81298672936,53.2382828214,51.4670328214,1.75125,0.02
 12/10  06:00:00,99.3146854358,18.2278064786,0.0,0.0,3.49369000822,6.81298672936,72.5488283402,70.7775783402,1.75125,0.02
 12/10  07:00:00,124.490697671,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,551.986022192,547.319216822,3.5025,1.16430537011
 12/10  08:00:00,126.661443411,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,498.460405302,494.937905302,3.5025,0.02
 12/10  09:00:00,155.374307373,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,431.371703756,427.849203756,3.5025,0.02
 12/10  10:00:00,128.033967272,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,398.371602651,393.704683886,3.5025,1.1644187649
 12/10  11:00:00,162.837417108,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,351.156246258,342.986426746,7.005,1.16481951187
 12/10  12:00:00,194.509210748,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,320.936817875,313.911817875,7.005,0.02
 12/10  13:00:00,203.213039841,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,287.696255288,277.191282166,9.34,1.16497312225
 12/10  14:00:00,203.827469708,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,277.018584431,266.513709772,9.34,1.16487465972
 12/10  15:00:00,200.637801654,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,270.750119312,260.24519136,9.34,1.16492795186
 12/10  16:00:00,197.16311395,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,271.961132226,261.456309685,9.34,1.164822541
 12/10  17:00:00,203.322414368,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,272.864367488,262.359394993,9.34,1.16497249509
 12/10  18:00:00,181.245115297,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,314.045588331,305.875792174,7.005,1.16479615727
 12/10  19:00:00,186.784571323,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,328.725951589,324.035951589,4.67,0.02
 12/10  20:00:00,167.396844304,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,333.053306195,327.218563155,4.67,1.16474303991
 12/10  21:00:00,158.296463303,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,334.089285159,328.254649431,4.67,1.16463572769
 12/10  22:00:00,143.542006657,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,290.131052357,285.441052357,4.67,0.02
 12/10  23:00:00,82.3453499517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566369893,0.0,1.75125,1.16441369893
 12/10  24:00:00,117.448226026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,88.3327028296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,81.7512066644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929812514,0.0,2.335,1.16429812514
 12/11  03:00:00,85.2059355319,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,8.97864397644,6.62364397644,2.335,0.02
 12/11  04:00:00,89.3759308449,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,15.5317166282,13.1767166282,2.335,0.02
 12/11  05:00:00,100.331043326,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,22.3981975511,18.898921488,2.335,1.16427606315
 12/11  06:00:00,96.2957489553,8.75866375534,0.00207254912223,0.0,3.49369000822,9.08398230582,16.4229318109,14.0679318109,2.335,0.02
 12/11  07:00:00,141.178249732,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,398.959303689,394.269303689,4.67,0.02
 12/11  08:00:00,144.432895995,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,362.901036728,357.066573121,4.67,1.16446360697
 12/11  09:00:00,213.842955814,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,321.203836713,313.011336713,8.1725,0.02
 12/11  10:00:00,239.506367475,29.5170756173,0.0,0.0,62.886420148,41.4019203762,276.614375077,264.94210494,10.5075,1.16477013719
 12/11  11:00:00,229.715208629,29.5170756173,0.0,0.0,62.886420148,41.4019203762,268.455815694,256.783274447,10.5075,1.16504124745
 12/11  12:00:00,259.568876747,29.5170756173,0.0,0.0,62.886420148,41.4019203762,260.790047492,249.117078512,10.5075,1.16546897948
 12/11  13:00:00,238.792773308,29.5170756173,0.0,0.0,62.886420148,41.4019203762,256.950459506,244.131825949,10.5075,2.31113355768
 12/11  14:00:00,236.661252322,29.5170756173,0.0,0.0,62.886420148,41.4019203762,251.855903066,240.182821118,10.5075,1.1655819478
 12/11  15:00:00,233.041825022,29.5170756173,0.0,0.0,62.886420148,41.4019203762,241.898199608,230.225400872,10.5075,1.16529873616
 12/11  16:00:00,230.452298793,29.5170756173,0.0,0.0,62.886420148,41.4019203762,230.437300527,218.764740557,10.5075,1.16505997053
 12/11  17:00:00,237.620779438,29.5170756173,0.0,0.0,62.886420148,41.4019203762,231.633542305,219.960901362,10.5075,1.16514094314
 12/11  18:00:00,244.273254771,29.5170756173,0.0,0.0,62.886420148,41.4019203762,237.069102327,224.251286224,10.5075,2.31031610324
 12/11  19:00:00,242.822340704,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,242.280040177,231.775050913,9.34,1.16498926441
 12/11  20:00:00,227.453885064,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,247.602675544,238.242675544,9.34,0.02
 12/11  21:00:00,202.599024609,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,252.436578067,243.099195526,8.1725,1.16488254086
 12/11  22:00:00,145.272391748,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,221.874152876,216.039499468,4.67,1.16465340803
 12/11  23:00:00,86.459241242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,121.141363045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935201767,0.0,2.335,1.16435201767
 12/12  01:00:00,89.6421255117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,82.7501753987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,82.0223846852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926231873,0.0,2.335,1.16426231873
 12/12  04:00:00,81.7461212864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,103.92239782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,112.297040533,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,15.1935685612,11.6943058976,2.335,1.16426266366
 12/12  07:00:00,157.6840288,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,382.537046618,377.847046618,4.67,0.02
 12/12  08:00:00,153.993858323,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,343.42381298,338.73381298,4.67,0.02
 12/12  09:00:00,214.92706845,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,302.125381133,292.788252588,8.1725,1.16462854498
 12/12  10:00:00,240.942227138,29.5170756173,0.0,0.0,62.886420148,41.4019203762,257.706021975,246.033623636,10.5075,1.164898339
 12/12  11:00:00,231.719070881,29.5170756173,0.0,0.0,62.886420148,41.4019203762,230.698613243,219.026092797,10.5075,1.16502044579
 12/12  12:00:00,261.989099606,29.5170756173,0.0,0.0,62.886420148,41.4019203762,223.027062561,211.35434004,10.5075,1.16522252008
 12/12  13:00:00,241.881357201,29.5170756173,0.0,0.0,62.886420148,41.4019203762,219.640091326,206.821625163,10.5075,2.31096616271
 12/12  14:00:00,239.848347181,29.5170756173,0.0,0.0,62.886420148,41.4019203762,209.041517232,197.368675496,10.5075,1.16534173555
 12/12  15:00:00,235.311114898,29.5170756173,0.0,0.0,62.886420148,41.4019203762,204.347239199,192.674411493,10.5075,1.16532770533
 12/12  16:00:00,232.214920369,29.5170756173,0.0,0.0,62.886420148,41.4019203762,203.301899417,191.62933088,10.5075,1.16506853747
 12/12  17:00:00,238.937043589,29.5170756173,0.0,0.0,62.886420148,41.4019203762,211.773161728,200.100505819,10.5075,1.16515590948
 12/12  18:00:00,244.62703213,29.5170756173,0.0,0.0,62.886420148,41.4019203762,227.50115131,215.828390908,10.5075,1.1652604022
 12/12  19:00:00,242.673313197,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,238.277564221,227.772580227,9.34,1.16498399344
 12/12  20:00:00,220.396052496,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,245.780715302,235.275908628,9.34,1.16480667361
 12/12  21:00:00,195.040698108,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,257.17114684,247.83379876,8.1725,1.16484808048
 12/12  22:00:00,138.25188311,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,239.057444511,233.222867796,4.67,1.1645767148
 12/12  23:00:00,83.7842549631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,118.648489314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929793566,0.0,2.335,1.16429793566
 12/13  01:00:00,86.6988029159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,79.4787730242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,90.8195544407,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,31.3214613539,28.9664613539,2.335,0.02
 12/13  04:00:00,90.6574814942,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,33.1834191888,29.6841854211,2.335,1.1642337677
 12/13  05:00:00,92.9756951039,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,23.3206444223,20.9656444223,2.335,0.02
 12/13  06:00:00,96.9924614703,12.9650673676,0.00125009887094,0.0,3.49369000822,9.08398230582,38.4220930175,36.0670930175,2.335,0.02
 12/13  07:00:00,139.013466291,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,438.894942868,433.060663214,4.67,1.16427965317
 12/13  08:00:00,141.360907364,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,388.806405034,384.116405034,4.67,0.02
 12/13  09:00:00,210.927798842,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,329.896839829,320.559632261,8.1725,1.16470756775
 12/13  10:00:00,237.944694585,29.5170756173,0.0,0.0,62.886420148,41.4019203762,267.803757387,256.131390507,10.5075,1.16486688055
 12/13  11:00:00,230.499067577,29.5170756173,0.0,0.0,62.886420148,41.4019203762,238.108697928,226.436168046,10.5075,1.16502988168
 12/13  12:00:00,261.759501838,29.5170756173,0.0,0.0,62.886420148,41.4019203762,212.687557601,201.014754489,10.5075,1.16530311238
 12/13  13:00:00,242.165044339,29.5170756173,0.0,0.0,62.886420148,41.4019203762,195.722477216,184.049565748,10.5075,1.16541146769
 12/13  14:00:00,240.356836646,29.5170756173,0.0848307969129,0.0,62.886420148,41.4019203762,189.944961364,177.126591552,10.5075,2.31086981175
 12/13  15:00:00,236.270993944,29.5170756173,0.141306041568,0.0,62.886420148,41.4019203762,193.759396738,182.086778414,10.5075,1.16511832409
 12/13  16:00:00,232.705015646,29.5170756173,0.109900356675,0.0,62.886420148,41.4019203762,200.747636414,189.075029524,10.5075,1.16510688947
 12/13  17:00:00,239.460137834,29.5170756173,0.0930389854877,0.0,62.886420148,41.4019203762,206.464611687,194.791911121,10.5075,1.16520056569
 12/13  18:00:00,245.741009086,29.5170756173,0.0,0.0,62.886420148,41.4019203762,217.042527292,205.369971009,10.5075,1.16505628284
 12/13  19:00:00,243.974892558,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,228.769629631,218.264614927,9.34,1.1650147044
 12/13  20:00:00,228.61523562,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,236.866285009,226.361480974,9.34,1.16480403523
 12/13  21:00:00,202.921803176,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,249.044547365,239.707204482,8.1725,1.16484288251
 12/13  22:00:00,145.012131813,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,218.7888797,214.0988797,4.67,0.02
 12/13  23:00:00,85.6681629905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949504653,0.0,2.335,1.16449504653
 12/13  24:00:00,120.547081512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,88.9073280177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923189496,0.0,2.335,1.16423189496
 12/14  02:00:00,82.0016044818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,80.8408769077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,79.944456379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924357681,0.0,2.335,1.16424357681
 12/14  05:00:00,94.6911286106,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,15.754825748,13.399825748,2.335,0.02
 12/14  06:00:00,98.5714188254,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,25.2583027525,22.9033027525,2.335,0.02
 12/14  07:00:00,139.627144422,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,391.75138167,387.06138167,4.67,0.02
 12/14  08:00:00,142.586582062,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,360.780694836,354.946217708,4.67,1.16447712738
 12/14  09:00:00,212.462808284,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,316.247494744,306.910331539,8.1725,1.16466320501
 12/14  10:00:00,238.771884261,29.5170756173,0.0,0.0,62.886420148,41.4019203762,267.230570439,256.703070439,10.5075,0.02
 12/14  11:00:00,230.428448738,29.5170756173,0.0,0.0,62.886420148,41.4019203762,253.926678198,242.254105302,10.5075,1.16507289596
 12/14  12:00:00,261.407642982,29.5170756173,0.0,0.0,62.886420148,41.4019203762,242.544580286,229.726228668,10.5075,2.31085161848
 12/14  13:00:00,241.608178183,29.5170756173,0.0,0.0,62.886420148,41.4019203762,227.517711679,215.844667576,10.5075,1.165544103
 12/14  14:00:00,239.803050431,29.5170756173,0.0,0.0,62.886420148,41.4019203762,216.565422653,204.892368835,10.5075,1.16555381749
 12/14  15:00:00,235.871416152,29.5170756173,0.0,0.0,62.886420148,41.4019203762,214.299390118,201.48136431,10.5075,2.31052580783
 12/14  16:00:00,232.392700248,29.5170756173,0.0169819080492,0.0,62.886420148,41.4019203762,207.422570088,195.749897553,10.5075,1.16517253502
 12/14  17:00:00,238.575979874,29.5170756173,0.0,0.0,62.886420148,41.4019203762,215.56590078,203.89337964,10.5075,1.16502113929
 12/14  18:00:00,244.954102591,29.5170756173,0.0,0.0,62.886420148,41.4019203762,230.546972801,218.874338811,10.5075,1.16513398989
 12/14  19:00:00,242.853940898,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,241.627243717,231.122171149,9.34,1.16507256894
 12/14  20:00:00,226.743907502,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,254.951642715,244.446814327,9.34,1.16482838848
 12/14  21:00:00,200.453100367,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,269.529073265,260.191708648,8.1725,1.16486461748
 12/14  22:00:00,142.550926925,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,244.410540336,239.720540336,4.67,0.02
 12/14  23:00:00,83.1286612436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949209916,0.0,2.335,1.16449209916
 12/14  24:00:00,118.338602428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,86.6261037217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,80.1192109318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929490911,0.0,2.335,1.16429490911
 12/15  03:00:00,79.2510465352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,91.4541812027,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,24.4898938755,22.1348938755,2.335,0.02
 12/15  05:00:00,113.704032528,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,27.7324958218,24.233216408,2.335,1.16427941385
 12/15  06:00:00,109.163194878,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,21.2408003565,18.8858003565,2.335,0.02
 12/15  07:00:00,155.540887999,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,419.84187867,415.15187867,4.67,0.02
 12/15  08:00:00,150.498748996,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,393.755055029,387.920513644,4.67,1.16454138513
 12/15  09:00:00,210.607487241,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,364.950203424,356.757703424,8.1725,0.02
 12/15  10:00:00,234.573115716,29.5170756173,0.0,0.0,62.886420148,41.4019203762,321.159751925,309.487394937,10.5075,1.16485698753
 12/15  11:00:00,224.914819505,29.5170756173,0.0,0.0,62.886420148,41.4019203762,308.778208717,297.10557141,10.5075,1.16513730719
 12/15  12:00:00,255.601930137,29.5170756173,0.0,0.0,62.886420148,41.4019203762,299.547056967,286.729029299,10.5075,2.31052766777
 12/15  13:00:00,234.33836563,29.5170756173,0.0,0.0,62.886420148,41.4019203762,291.422072123,279.749186936,10.5075,1.16538518655
 12/15  14:00:00,232.271909225,29.5170756173,0.0,0.0,62.886420148,41.4019203762,286.671552859,274.998655852,10.5075,1.16539700733
 12/15  15:00:00,228.379630172,29.5170756173,0.0,0.0,62.886420148,41.4019203762,285.087917277,273.415250409,10.5075,1.16516686875
 12/15  16:00:00,224.938637723,29.5170756173,0.0,0.0,62.886420148,41.4019203762,290.291925289,277.474201954,10.5075,2.31022333511
 12/15  17:00:00,231.721724917,29.5170756173,0.0,0.0,62.886420148,41.4019203762,291.10326975,279.430647165,10.5075,1.16512258516
 12/15  18:00:00,238.484881513,29.5170756173,0.0,0.0,62.886420148,41.4019203762,299.3373747,287.664632749,10.5075,1.16524195124
 12/15  19:00:00,237.820495313,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,311.012348254,300.507188023,9.34,1.16516023095
 12/15  20:00:00,215.088240729,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,319.467975145,308.963092737,9.34,1.16488240765
 12/15  21:00:00,190.666370541,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,319.690366285,311.497866285,8.1725,0.02
 12/15  22:00:00,135.107200312,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,293.524871753,287.690189291,4.67,1.16468246186
 12/15  23:00:00,79.4830954359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945690586,0.0,2.335,1.16445690586
 12/15  24:00:00,114.652934116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,81.1591480715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,88.05140412,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,28.7756070492,25.8599434168,1.75125,1.16441363242
 12/16  03:00:00,88.0956026094,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,30.4027290326,28.6314790326,1.75125,0.02
 12/16  04:00:00,84.3467807289,8.93159202075,0.0,0.0,3.49369000822,6.81298672936,26.8220896638,23.9065172389,1.75125,1.16432242491
 12/16  05:00:00,94.9461623376,13.137995633,0.0,0.0,3.49369000822,6.81298672936,43.2135294144,41.4422794144,1.75125,0.02
 12/16  06:00:00,98.7116738968,17.2044960959,0.0,0.0,3.49369000822,6.81298672936,47.0229135033,45.2516635033,1.75125,0.02
 12/16  07:00:00,124.568352541,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,481.887216347,477.220402386,3.5025,1.16431396074
 12/16  08:00:00,126.652155365,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,448.256881897,444.734381897,3.5025,0.02
 12/16  09:00:00,182.792319992,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,410.05205805,403.049817683,5.8375,1.16474036725
 12/16  10:00:00,199.761360208,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,363.542718004,353.038009644,9.34,1.16470835906
 12/16  11:00:00,224.56827898,29.5170756173,0.0,0.0,62.886420148,41.4019203762,334.993061469,323.320551824,10.5075,1.16500964478
 12/16  12:00:00,255.443136859,29.5170756173,0.0,0.0,62.886420148,41.4019203762,310.854191648,299.181516347,10.5075,1.16517530083
 12/16  13:00:00,234.00769794,29.5170756173,0.0,0.0,62.886420148,41.4019203762,301.090393361,289.41733353,10.5075,1.16555983162
 12/16  14:00:00,231.956011506,29.5170756173,0.0,0.0,62.886420148,41.4019203762,295.012319107,282.193938235,10.5075,2.31088087115
 12/16  15:00:00,228.146947952,29.5170756173,0.0,0.0,62.886420148,41.4019203762,292.963363626,281.290644605,10.5075,1.16521902089
 12/16  16:00:00,224.730983267,29.5170756173,0.0,0.0,62.886420148,41.4019203762,292.962936386,281.290377566,10.5075,1.16505881977
 12/16  17:00:00,231.521463893,29.5170756173,0.0,0.0,62.886420148,41.4019203762,299.130393349,287.457747107,10.5075,1.16514624208
 12/16  18:00:00,238.284775339,29.5170756173,0.0,0.0,62.886420148,41.4019203762,326.305689506,314.632973006,10.5075,1.1652164998
 12/16  19:00:00,223.922480202,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,370.689126543,361.351633101,8.1725,1.1649934419
 12/16  20:00:00,178.24578357,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,393.06956939,386.067039324,5.8375,1.16503006537
 12/16  21:00:00,167.997773047,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,407.133935954,400.131720293,5.8375,1.16471566091
 12/16  22:00:00,125.390703325,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,385.886299445,382.363799445,3.5025,0.02
 12/16  23:00:00,76.6839695232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580680834,0.0,1.75125,1.16455680834
 12/16  24:00:00,120.332856828,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,28.4956119079,26.7243619079,1.75125,0.02
 12/17  01:00:00,91.7263607194,10.8093645182,0.0,0.0,3.49369000822,6.81298672936,36.5714920657,33.6558979548,1.75125,1.16434411088
 12/17  02:00:00,92.4980867733,17.5430353336,0.0,0.0,3.49369000822,6.81298672936,63.2732934529,61.5020434529,1.75125,0.02
 12/17  03:00:00,92.4090095713,17.3312595188,0.0,0.0,3.49369000822,6.81298672936,68.464106819,66.692856819,1.75125,0.02
 12/17  04:00:00,89.2327493451,14.1943311318,0.0,0.0,3.49369000822,6.81298672936,59.201966989,56.2863911459,1.75125,1.16432584312
 12/17  05:00:00,98.9420727585,17.5430353336,0.0,0.0,3.49369000822,6.81298672936,82.8625008933,81.0912508933,1.75125,0.02
 12/17  06:00:00,98.5242728241,17.3312595188,0.0,0.0,3.49369000822,6.81298672936,79.927855621,78.156605621,1.75125,0.02
 12/17  07:00:00,124.416892507,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,598.612085313,593.945237033,3.5025,1.16434827932
 12/17  08:00:00,126.510731445,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,550.464546647,546.942046647,3.5025,0.02
 12/17  09:00:00,155.247845809,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,474.860376725,470.193460119,3.5025,1.16441660584
 12/17  10:00:00,127.689699289,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,446.338625527,442.816125527,3.5025,0.02
 12/17  11:00:00,162.415478232,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,396.456048708,388.286316159,7.005,1.16473254876
 12/17  12:00:00,193.864006085,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,365.834309776,357.664543967,7.005,1.16476580944
 12/17  13:00:00,199.754486104,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,334.235483667,323.730522466,9.34,1.16496120098
 12/17  14:00:00,198.187089915,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,323.972164612,313.467291148,9.34,1.16487346389
 12/17  15:00:00,194.362104267,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,314.481143214,305.121143214,9.34,0.02
 12/17  16:00:00,190.931063841,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,318.526999167,308.022062581,9.34,1.1649365868
 12/17  17:00:00,197.716466285,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,331.254651897,320.749773547,9.34,1.16487835016
 12/17  18:00:00,176.044470436,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,401.034538283,392.864600136,7.005,1.16493814689
 12/17  19:00:00,182.590369304,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,431.539804783,425.705078987,4.67,1.1647257962
 12/17  20:00:00,162.517808892,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,442.827913535,436.993233077,4.67,1.16468045813
 12/17  21:00:00,153.718801559,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,439.049122125,434.359122125,4.67,0.02
 12/17  22:00:00,139.611515975,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,388.480397226,382.645911229,4.67,1.16448599731
 12/17  23:00:00,76.8005575566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,116.182447968,4.20640361226,0.0,0.0,3.49369000822,6.81298672936,12.6216439296,10.8503939296,1.75125,0.02
 12/18  01:00:00,96.2043155471,12.9074246125,0.0,0.0,3.49369000822,9.08398230582,40.7274465418,37.2282280908,2.335,1.16421845098
 12/18  02:00:00,89.178697285,11.7579626542,0.0,0.0,3.49369000822,9.08398230582,35.972898139,33.617898139,2.335,0.02
 12/18  03:00:00,95.6132702648,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,59.6551145904,57.3001145904,2.335,0.02
 12/18  04:00:00,93.6555977501,16.4735601083,0.0,0.0,3.49369000822,9.08398230582,57.319876522,53.8206021762,2.335,1.16427434579
 12/18  05:00:00,97.8850868322,14.1943311318,0.0,0.0,3.49369000822,9.08398230582,50.2002302332,47.8452302332,2.335,0.02
 12/18  06:00:00,101.383836213,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,63.4417043122,61.0867043122,2.335,0.02
 12/18  07:00:00,138.403216519,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,569.034776209,563.200494685,4.67,1.16428152405
 12/18  08:00:00,140.606294431,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,517.248562752,512.558562752,4.67,0.02
 12/18  09:00:00,210.150363904,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,461.33711387,451.999963136,8.1725,1.16465073357
 12/18  10:00:00,234.17268617,29.5170756173,0.0,0.0,62.886420148,41.4019203762,402.028151998,390.355831981,10.5075,1.16482001682
 12/18  11:00:00,224.367581066,29.5170756173,0.0,0.0,62.886420148,41.4019203762,371.176381714,359.503888065,10.5075,1.16499364957
 12/18  12:00:00,255.3514588,29.5170756173,0.0,0.0,62.886420148,41.4019203762,340.881645392,329.208865936,10.5075,1.16527945576
 12/18  13:00:00,233.801639,29.5170756173,0.0,0.0,62.886420148,41.4019203762,325.623792373,313.950893968,10.5075,1.16539840504
 12/18  14:00:00,231.722072789,29.5170756173,0.0,0.0,62.886420148,41.4019203762,318.315962484,305.497590184,10.5075,2.31087229976
 12/18  15:00:00,227.93684501,29.5170756173,0.0,0.0,62.886420148,41.4019203762,311.493033607,299.82040388,10.5075,1.16512972714
 12/18  16:00:00,224.535866371,29.5170756173,0.0,0.0,62.886420148,41.4019203762,312.777945059,301.105318195,10.5075,1.16512686341
 12/18  17:00:00,227.939574161,29.5170756173,0.0,0.0,62.886420148,41.4019203762,333.067734661,321.395004299,10.5075,1.16523036184
 12/18  18:00:00,238.096238135,29.5170756173,0.0,0.0,62.886420148,41.4019203762,361.726802006,350.054208493,10.5075,1.16509351324
 12/18  19:00:00,237.568857152,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,381.952218858,371.44715867,9.34,1.16506018746
 12/18  20:00:00,221.304971403,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,393.70238074,383.197525109,9.34,1.16485563065
 12/18  21:00:00,196.312964347,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,411.070960133,401.733557175,8.1725,1.1649029579
 12/18  22:00:00,139.54523218,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,400.839254917,395.004661316,4.67,1.16459360155
 12/18  23:00:00,78.8188641482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,123.134522965,8.95809942614,0.0,0.0,3.49369000822,9.08398230582,31.2020129986,28.8470129986,2.335,0.02
 12/19  01:00:00,99.8641965982,16.906489811,0.0,0.0,3.49369000822,9.08398230582,66.3439059308,62.8446323853,2.335,1.16427354547
 12/19  02:00:00,94.7934019472,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,73.5945905134,71.2395905134,2.335,0.02
 12/19  03:00:00,91.2384171688,14.0214028664,0.0,0.0,3.49369000822,9.08398230582,64.23445736,61.87945736,2.335,0.02
 12/19  04:00:00,94.438929997,17.5041877842,0.0,0.0,3.49369000822,9.08398230582,99.1353847868,95.6361029618,2.335,1.16428182498
 12/19  05:00:00,117.162655642,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,99.7391373542,97.3841373542,2.335,0.02
 12/19  06:00:00,114.379653014,14.7616835392,0.0,0.0,3.49369000822,9.08398230582,87.5443954492,85.1893954492,2.335,0.02
 12/19  07:00:00,154.819183434,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,620.326410729,614.492188502,4.67,1.1642222276
 12/19  08:00:00,149.695709169,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,561.339657274,556.649657274,4.67,0.02
 12/19  09:00:00,210.220918196,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,495.006861668,485.669768802,8.1725,1.16459286586
 12/19  10:00:00,234.174881002,29.5170756173,0.0,0.0,62.886420148,41.4019203762,424.684143905,413.011879818,10.5075,1.16476408781
 12/19  11:00:00,224.404069774,29.5170756173,0.0,0.0,62.886420148,41.4019203762,380.82896769,369.156527909,10.5075,1.16493978122
 12/19  12:00:00,255.387761534,29.5170756173,0.0,0.0,62.886420148,41.4019203762,339.919982288,328.24695224,10.5075,1.16553004747
 12/19  13:00:00,234.644385477,29.5170756173,0.0,0.0,62.886420148,41.4019203762,307.239274901,295.566426097,10.5075,1.16534880385
 12/19  14:00:00,231.885048471,29.5170756173,0.0,0.0,62.886420148,41.4019203762,291.382780412,278.56450179,10.5075,2.31077862135
 12/19  15:00:00,228.057562912,29.5170756173,0.0,0.0,62.886420148,41.4019203762,278.736803821,267.063947584,10.5075,1.16535623639
 12/19  16:00:00,224.658904029,29.5170756173,0.0,0.0,62.886420148,41.4019203762,268.866660921,257.194077296,10.5075,1.16508362513
 12/19  17:00:00,228.088018887,29.5170756173,0.0,0.0,62.886420148,41.4019203762,288.82314527,277.150456215,10.5075,1.16518905455
 12/19  18:00:00,238.255620473,29.5170756173,0.0,0.0,62.886420148,41.4019203762,322.764672773,311.092118957,10.5075,1.16505381612
 12/19  19:00:00,237.670320874,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,344.238370305,333.733348336,9.34,1.16502196887
 12/19  20:00:00,214.932256094,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,354.664237655,344.159419016,9.34,1.16481863817
 12/19  21:00:00,190.376417767,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,364.069278115,354.731910445,8.1725,1.16486766997
 12/19  22:00:00,134.928259614,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,347.243164245,342.553164245,4.67,0.02
 12/19  23:00:00,79.1304963456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949231904,0.0,2.335,1.16449231904
 12/19  24:00:00,115.074342635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,92.4006801346,8.58573548994,0.0,0.0,3.49369000822,9.08398230582,23.5207913262,20.0215287269,2.335,1.16426259929
 12/20  02:00:00,90.6319247083,13.137995633,0.0,0.0,3.49369000822,9.08398230582,37.5008939824,35.1458939824,2.335,0.02
 12/20  03:00:00,92.5369814073,14.9663659921,0.0,0.0,3.49369000822,9.08398230582,41.0521198481,38.6971198481,2.335,0.02
 12/20  04:00:00,90.645880545,13.073647432,0.0,0.0,3.49369000822,9.08398230582,34.9912104554,31.4919324405,2.335,1.16427801496
 12/20  05:00:00,101.543613049,17.5430353336,0.0,0.0,3.49369000822,9.08398230582,57.4865939034,55.1315939034,2.335,0.02
 12/20  06:00:00,101.028577746,17.3312595188,0.0,0.0,3.49369000822,9.08398230582,60.9777082795,58.6227082795,2.335,0.02
 12/20  07:00:00,138.750133814,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,513.737278364,509.047278364,4.67,0.02
 12/20  08:00:00,140.866803715,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,476.300557412,470.466039124,4.67,1.16451828767
 12/20  09:00:00,210.305959992,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,413.824843366,404.487628408,8.1725,1.1647149577
 12/20  10:00:00,234.51410934,29.5170756173,0.0,0.0,62.886420148,41.4019203762,345.567529715,335.040029715,10.5075,0.02
 12/20  11:00:00,224.779494418,29.5170756173,0.0,0.0,62.886420148,41.4019203762,312.010011373,300.337371473,10.5075,1.16513990035
 12/20  12:00:00,255.57374461,29.5170756173,0.0,0.0,62.886420148,41.4019203762,276.323698527,263.505171844,10.5075,2.31102668319
 12/20  13:00:00,235.54370007,29.5170756173,0.0,0.0,62.886420148,41.4019203762,256.849591957,245.176442209,10.5075,1.16564974778
 12/20  14:00:00,232.539009281,29.5170756173,0.0,0.0,62.886420148,41.4019203762,244.786738651,231.968502754,10.5075,2.31073589727
 12/20  15:00:00,228.76396233,29.5170756173,0.0,0.0,62.886420148,41.4019203762,234.795419749,223.12258241,10.5075,1.165337339
 12/20  16:00:00,225.358041814,29.5170756173,0.0,0.0,62.886420148,41.4019203762,229.876882602,218.204316635,10.5075,1.16506596701
 12/20  17:00:00,228.5103296,29.5170756173,0.0,0.0,62.886420148,41.4019203762,250.966747152,239.294073922,10.5075,1.16517323031
 12/20  18:00:00,238.601722506,29.5170756173,0.0,0.0,62.886420148,41.4019203762,279.245201225,267.572403192,10.5075,1.16529803344
 12/20  19:00:00,237.84785516,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,299.082493511,288.577484523,9.34,1.16500898741
 12/20  20:00:00,221.656481246,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,318.309974595,307.805167827,9.34,1.16480676738
 12/20  21:00:00,196.766049495,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,337.928972874,328.591615429,8.1725,1.16485744508
 12/20  22:00:00,139.79189123,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,319.807061188,315.117061188,4.67,0.02
 12/20  23:00:00,79.3685945169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994982034,0.0,2.335,1.1644982034
 12/20  24:00:00,115.147989187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,92.3880886452,8.58573548994,0.0,0.0,3.49369000822,9.08398230582,27.1379854189,23.6387320778,2.335,1.16425334104
 12/21  02:00:00,92.1168931566,14.6389696014,0.0,0.0,3.49369000822,9.08398230582,47.7775394555,45.4225394555,2.335,0.02
 12/21  03:00:00,93.765312944,16.2494233683,0.0,0.0,3.49369000822,9.08398230582,54.5158603323,52.1608603323,2.335,0.02
 12/21  04:00:00,91.651904401,14.1943311318,0.0,0.0,3.49369000822,9.08398230582,47.9207419623,44.4214552952,2.335,1.16428666716
 12/21  05:00:00,102.091869816,18.4007347441,0.0,0.0,3.49369000822,9.08398230582,54.4662092387,52.1112092387,2.335,0.02
 12/21  06:00:00,99.6630604099,16.4735601083,0.0,0.0,3.49369000822,9.08398230582,70.6172660116,68.2622660116,2.335,0.02
 12/21  07:00:00,138.652382713,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,550.207239584,545.517239584,4.67,0.02
 12/21  08:00:00,140.730198915,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,501.991406636,496.156895895,4.67,1.16451074018
 12/21  09:00:00,210.233016399,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,440.222228583,430.885019461,8.1725,1.16470912203
 12/21  10:00:00,234.382155208,29.5170756173,0.0,0.0,62.886420148,41.4019203762,364.153018342,353.625518342,10.5075,0.02
 12/21  11:00:00,224.789201204,29.5170756173,0.0,0.0,62.886420148,41.4019203762,316.978211904,305.305575383,10.5075,1.16513652064
 12/21  12:00:00,255.597364609,29.5170756173,0.0,0.0,62.886420148,41.4019203762,276.39743138,263.578904783,10.5075,2.31102659712
 12/21  13:00:00,235.941985521,29.5170756173,0.0,0.0,62.886420148,41.4019203762,246.318066374,234.644913764,10.5075,1.16565260976
 12/21  14:00:00,232.978310592,29.5170756173,0.0,0.0,62.886420148,41.4019203762,232.736767884,219.918522154,10.5075,2.31074573007
 12/21  15:00:00,229.128399524,29.5170756173,0.0,0.0,62.886420148,41.4019203762,226.292163745,214.619319067,10.5075,1.16534467812
 12/21  16:00:00,226.131157719,29.5170756173,0.0,0.0,62.886420148,41.4019203762,226.592474504,214.919900112,10.5075,1.16507439264
 12/21  17:00:00,229.516950666,29.5170756173,0.0,0.0,62.886420148,41.4019203762,245.036397915,233.363714388,10.5075,1.1651835266
 12/21  18:00:00,238.988429183,29.5170756173,0.0,0.0,62.886420148,41.4019203762,270.251120886,258.578569709,10.5075,1.16505117694
 12/21  19:00:00,237.949301881,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,295.952211242,285.447188765,9.34,1.16502247646
 12/21  20:00:00,221.790550759,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,312.1128975,301.608076066,9.34,1.16482143424
 12/21  21:00:00,196.882742439,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,320.400901,311.063527284,8.1725,1.16487371624
 12/21  22:00:00,139.890026049,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,297.584172537,292.894172537,4.67,0.02
 12/21  23:00:00,79.577705757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949940451,0.0,2.335,1.16449940451
 12/21  24:00:00,115.276432533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,84.1708593886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927050588,0.0,2.335,1.16427050588
 12/22  02:00:00,86.2689151443,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,18.9387644367,16.5837644367,2.335,0.02
 12/22  03:00:00,90.7535267216,12.9650673676,0.0,0.0,3.49369000822,9.08398230582,33.3536275599,30.9986275599,2.335,0.02
 12/22  04:00:00,90.7872764496,12.9650673676,0.0,0.0,3.49369000822,9.08398230582,35.8873164947,32.3880293873,2.335,1.16428710743
 12/22  05:00:00,109.756184083,9.50339162775,0.0,0.0,3.49369000822,9.08398230582,26.7587753361,24.4037753361,2.335,0.02
 12/22  06:00:00,115.398866381,15.2822441592,0.0,0.0,3.49369000822,9.08398230582,43.3548154754,40.9998154754,2.335,0.02
 12/22  07:00:00,155.508761766,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,448.609248007,443.919248007,4.67,0.02
 12/22  08:00:00,150.531206952,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,405.566265814,399.731736286,4.67,1.16452952769
 12/22  09:00:00,210.723761115,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,351.553214708,342.215985139,8.1725,1.16472956991
 12/22  10:00:00,235.870215499,29.5170756173,0.0,0.0,62.886420148,41.4019203762,287.383926782,276.856426782,10.5075,0.02
 12/22  11:00:00,229.29665196,29.5170756173,0.0,0.0,62.886420148,41.4019203762,244.241930456,232.161996408,10.5075,1.5724340476
 12/22  12:00:00,261.885775684,29.5170756173,0.0,0.0,62.886420148,41.4019203762,199.99005705,187.579183793,10.5075,1.9033732574
 12/22  13:00:00,244.763105809,29.5170756173,0.0888354084848,0.0,62.886420148,41.4019203762,176.17188662,164.499030782,10.5075,1.16535583884
 12/22  14:00:00,243.931285739,29.5170756173,0.469093072321,0.0,62.886420148,41.4019203762,153.951998566,141.133689798,10.5075,2.31080876758
 12/22  15:00:00,240.905100708,29.5170756173,0.695102907659,0.0,62.886420148,41.4019203762,139.933371423,128.260492844,10.5075,1.16537857936
 12/22  16:00:00,236.996893629,29.5170756173,0.628595024289,0.0,62.886420148,41.4019203762,151.385941138,139.713331915,10.5075,1.1651092237
 12/22  17:00:00,238.738264211,29.5170756173,0.437868225688,0.0,62.886420148,41.4019203762,176.385842044,164.713121781,10.5075,1.16522026317
 12/22  18:00:00,247.113449851,29.5170756173,0.246168485457,0.0,62.886420148,41.4019203762,196.326278641,184.653689443,10.5075,1.16508919799
 12/22  19:00:00,244.554049272,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,213.369310283,202.864248212,9.34,1.16506207124
 12/22  20:00:00,222.429566867,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,224.715460681,214.210598488,9.34,1.16486219303
 12/22  21:00:00,197.106762393,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,235.860813004,226.52339699,8.1725,1.1649160139
 12/22  22:00:00,141.034982981,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,201.737398603,195.902788712,4.67,1.16460989082
 12/22  23:00:00,88.046208893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,123.138022409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,91.0448592746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569152172,0.0,1.75125,1.16444152172
 12/23  02:00:00,83.4921371174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,82.4143044802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555757013,0.0,1.75125,1.16430757013
 12/23  04:00:00,81.4788615734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,87.4029783283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,86.1177902765,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554614107,0.0,1.75125,1.16429614107
 12/23  07:00:00,126.984253712,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,383.614386206,380.091886206,3.5025,0.02
 12/23  08:00:00,130.204646239,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,354.077076992,349.40995962,3.5025,1.16461737241
 12/23  09:00:00,186.691257946,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,306.772736018,300.915236018,5.8375,0.02
 12/23  10:00:00,206.325615719,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,248.859348531,238.354543743,9.34,1.16480478799
 12/23  11:00:00,232.6613737,29.5170756173,0.0,0.0,62.886420148,41.4019203762,221.079629316,209.407139236,10.5075,1.16499008033
 12/23  12:00:00,263.509885293,29.5170756173,0.0,0.0,62.886420148,41.4019203762,206.641309414,194.968453943,10.5075,1.16535547114
 12/23  13:00:00,245.346668527,29.5170756173,0.154643315846,0.0,62.886420148,41.4019203762,186.475625264,173.657265722,10.5075,2.31085954277
 12/23  14:00:00,243.590891226,29.5170756173,0.379768400225,0.0,62.886420148,41.4019203762,174.881827496,163.208843323,10.5075,1.16548417321
 12/23  15:00:00,239.467296764,29.5170756173,0.458611285787,0.0,62.886420148,41.4019203762,172.028039834,160.355338007,10.5075,1.16520182651
 12/23  16:00:00,236.615199693,29.5170756173,0.512973176836,0.0,62.886420148,41.4019203762,168.043499087,156.370674611,10.5075,1.16532447566
 12/23  17:00:00,239.921994331,29.5170756173,0.495609888706,0.0,62.886420148,41.4019203762,173.479702579,161.807033462,10.5075,1.16516911724
 12/23  18:00:00,248.903012065,29.5170756173,0.376377275782,0.0,62.886420148,41.4019203762,188.051676823,175.233812993,10.5075,2.31036382967
 12/23  19:00:00,232.304905051,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,209.099902087,199.762275429,8.1725,1.16512665765
 12/23  20:00:00,187.732973212,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,218.454899106,211.452506564,5.8375,1.16489254186
 12/23  21:00:00,178.33754389,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,220.337641648,214.480141648,5.8375,0.02
 12/23  22:00:00,134.965638075,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,197.723749946,193.056532268,3.5025,1.16471767764
 12/23  23:00:00,88.4327321036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571599508,0.0,1.75125,1.16446599508
 12/23  24:00:00,123.081007409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,92.5983950476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  02:00:00,84.6842967428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555317237,0.0,1.75125,1.16430317237
 12/24  03:00:00,83.7043807865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,82.8387396734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  05:00:00,88.8079244566,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557924143,0.0,1.75125,1.16432924143
 12/24  06:00:00,87.9945174367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,129.957717946,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,372.19369104,368.67119104,3.5025,0.02
 12/24  08:00:00,137.267025253,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,350.588048187,345.921164965,3.5025,1.16438322202
 12/24  09:00:00,161.697981502,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,315.382385974,311.859885974,3.5025,0.02
 12/24  10:00:00,135.282377755,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,309.833867221,305.166891991,3.5025,1.16447522954
 12/24  11:00:00,169.623848934,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,281.941575619,273.771781714,7.005,1.16479390519
 12/24  12:00:00,199.554371752,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,281.495642111,274.470642112,7.005,0.02
 12/24  13:00:00,206.705317797,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,267.489955506,256.984980486,9.34,1.16497502004
 12/24  14:00:00,203.921650507,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,263.313677007,252.808779764,9.34,1.16489724344
 12/24  15:00:00,199.704018421,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,261.154970786,250.64999611,9.34,1.164974676
 12/24  16:00:00,196.337239998,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,259.266639045,248.761749385,9.34,1.16488966014
 12/24  17:00:00,200.48291301,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,251.649671493,241.144604526,9.34,1.16506696724
 12/24  18:00:00,182.482485257,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,283.933793836,275.763885232,7.005,1.16490860447
 12/24  19:00:00,187.951247543,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,308.550724461,302.716060925,4.67,1.16466353547
 12/24  20:00:00,168.459831934,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,316.082322887,311.392322887,4.67,0.02
 12/24  21:00:00,158.751253442,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,319.645358714,313.810719865,4.67,1.16463884935
 12/24  22:00:00,143.702238757,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,276.104060285,271.414060285,4.67,0.02
 12/24  23:00:00,82.5041398174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567058985,0.0,1.75125,1.16442058985
 12/24  24:00:00,117.821663545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,86.6196392362,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558229345,0.0,1.75125,1.16433229345
 12/25  02:00:00,79.3537079459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  03:00:00,78.6389118407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  04:00:00,86.9188342869,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,16.001866062,13.0862873159,1.75125,1.16432874612
 12/25  05:00:00,97.791982111,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,23.9095118123,22.1382618123,1.75125,0.02
 12/25  06:00:00,97.5422490397,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,23.504134469,21.732884469,1.75125,0.02
 12/25  07:00:00,126.275557447,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,429.108876737,424.44203456,3.5025,1.16434217704
 12/25  08:00:00,132.66886363,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,394.814504461,391.292004461,3.5025,0.02
 12/25  09:00:00,158.341114037,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,351.619081292,346.952175206,3.5025,1.16440608615
 12/25  10:00:00,131.667769531,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,342.229681722,338.707181722,3.5025,0.02
 12/25  11:00:00,165.726197629,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,317.008134555,308.838321148,7.005,1.16481340678
 12/25  12:00:00,196.523454366,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,307.294177697,299.124309654,7.005,1.16486804279
 12/25  13:00:00,203.867296148,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,290.543381566,280.038492661,9.34,1.16488890547
 12/25  14:00:00,201.715088595,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,279.553534226,270.193534226,9.34,0.02
 12/25  15:00:00,197.871631505,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,273.377537555,262.872560676,9.34,1.16497687872
 12/25  16:00:00,194.462772353,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,270.609894508,260.105005792,9.34,1.16488871672
 12/25  17:00:00,197.862335576,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,268.98507367,258.480014765,9.34,1.1650589053
 12/25  18:00:00,179.433605087,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,310.692836441,302.522921328,7.005,1.1649151127
 12/25  19:00:00,185.202130516,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,328.140720335,322.306009405,4.67,1.16471092965
