Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  20:00:00,165.488803628,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,340.09364091,334.258964191,4.67,1.16467671925
 12/25  21:00:00,156.594984039,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,345.798001624,341.108001624,4.67,0.02
 12/25  22:00:00,142.043436098,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,297.430424099,291.595935166,4.67,1.16448893292
 12/25  23:00:00,80.8569610219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,116.436829034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,87.4318494539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922388167,0.0,2.335,1.16422388167
 12/26  02:00:00,80.3024435156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,92.5870733412,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,23.8674872618,21.5124872618,2.335,0.02
 12/26  04:00:00,92.6993274025,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,25.5148655058,22.0155878247,2.335,1.16427768109
 12/26  05:00:00,110.883358035,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,19.0110013699,16.6560013699,2.335,0.02
 12/26  06:00:00,114.701088774,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,30.7011968454,28.3461968454,2.335,0.02
 12/26  07:00:00,156.074579264,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,411.454703605,405.620477198,4.67,1.16422640687
 12/26  08:00:00,155.178832522,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,373.930525046,369.240525046,4.67,0.02
 12/26  09:00:00,212.406536707,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,338.167701137,328.830519279,8.1725,1.1646818582
 12/26  10:00:00,237.525590159,29.5170756173,0.0,0.0,62.886420148,41.4019203762,295.091110457,283.41874455,10.5075,1.16486590744
 12/26  11:00:00,228.272099449,29.5170756173,0.0,0.0,62.886420148,41.4019203762,279.709203472,268.036648159,10.5075,1.16505531341
 12/26  12:00:00,259.620431729,29.5170756173,0.0,0.0,62.886420148,41.4019203762,263.935863781,252.263004019,10.5075,1.16535976274
 12/26  13:00:00,240.792392914,29.5170756173,0.0,0.0,62.886420148,41.4019203762,244.274951258,232.601956778,10.5075,1.16549447905
 12/26  14:00:00,239.61096008,29.5170756173,0.0,0.0,62.886420148,41.4019203762,219.83758675,207.018980129,10.5075,2.31110662059
 12/26  15:00:00,238.374860934,29.5170756173,0.0886199610703,0.0,62.886420148,41.4019203762,184.997328388,173.32456696,10.5075,1.16526142763
 12/26  16:00:00,236.939697776,29.5170756173,0.367266243315,0.0,62.886420148,41.4019203762,167.497789,155.825381196,10.5075,1.1649078033
 12/26  17:00:00,239.783581611,29.5170756173,0.312310301785,0.0,62.886420148,41.4019203762,181.306598512,169.633966216,10.5075,1.16513229564
 12/26  18:00:00,248.124315881,29.5170756173,0.0534133254235,0.0,62.886420148,41.4019203762,205.932150522,194.259386747,10.5075,1.16526377447
 12/26  19:00:00,245.657638464,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,220.385429694,209.880426292,9.34,1.16500340252
 12/26  20:00:00,223.874733505,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,227.344231198,216.839387512,9.34,1.16484368608
 12/26  21:00:00,198.592498375,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,232.418025379,223.080617217,8.1725,1.16490816158
 12/26  22:00:00,141.698614032,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,213.349635865,207.514908163,4.67,1.16472770222
 12/26  23:00:00,86.9299686072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,121.641117974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937648679,0.0,2.335,1.16437648679
 12/27  01:00:00,90.7704000596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,83.3489591799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,82.5577215552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926778994,0.0,2.335,1.16426778994
 12/27  04:00:00,81.7455315145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,96.1790836365,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,15.5052401415,13.1502401415,2.335,0.02
 12/27  06:00:00,100.028996281,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,23.830788242,21.475788242,2.335,0.02
 12/27  07:00:00,140.923335376,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,397.502973137,391.668691106,4.67,1.16428203059
 12/27  08:00:00,146.891142056,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,367.50220028,362.81220028,4.67,0.02
 12/27  09:00:00,212.867245166,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,314.689037244,305.351861727,8.1725,1.16467551737
 12/27  10:00:00,239.453061282,29.5170756173,0.0,0.0,62.886420148,41.4019203762,257.723591416,246.051171372,10.5075,1.16492004376
 12/27  11:00:00,231.873043877,29.5170756173,0.0,0.0,62.886420148,41.4019203762,237.769444711,226.096972331,10.5075,1.16497237958
 12/27  12:00:00,262.917414737,29.5170756173,0.0,0.0,62.886420148,41.4019203762,224.208009722,212.534995396,10.5075,1.16551432582
 12/27  13:00:00,243.565687913,29.5170756173,0.0,0.0,62.886420148,41.4019203762,226.296289419,213.477755653,10.5075,2.31103376605
 12/27  14:00:00,239.719530867,29.5170756173,0.0,0.0,62.886420148,41.4019203762,229.524061887,217.851150556,10.5075,1.16541133047
 12/27  15:00:00,234.654377449,29.5170756173,0.0,0.0,62.886420148,41.4019203762,232.984824829,221.312178092,10.5075,1.16514673703
 12/27  16:00:00,230.71012385,29.5170756173,0.0,0.0,62.886420148,41.4019203762,235.341110347,223.668429775,10.5075,1.16518057203
 12/27  17:00:00,233.898771907,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.741138605,228.068342716,10.5075,1.16529588851
 12/27  18:00:00,243.766394198,29.5170756173,0.0,0.0,62.886420148,41.4019203762,244.937301403,233.264634568,10.5075,1.16516683484
 12/27  19:00:00,242.261888689,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,253.370296444,241.720163491,9.34,2.31013295308
 12/27  20:00:00,226.659126512,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,258.698899642,249.338899642,9.34,0.02
 12/27  21:00:00,201.104252727,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,265.138722639,255.801345083,8.1725,1.16487755559
 12/27  22:00:00,142.993321101,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,236.578323228,230.74365844,4.67,1.16466478824
 12/27  23:00:00,83.827992388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,119.101137401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937123314,0.0,2.335,1.16437123314
 12/28  01:00:00,87.9445201549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,80.7095968319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,79.9642404379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928925689,0.0,2.335,1.16428925689
 12/28  04:00:00,83.6113585988,4.20640361226,0.0,0.0,3.49369000822,9.08398230582,9.31439850742,6.95939850742,2.335,0.02
 12/28  05:00:00,94.4986658128,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,16.2384074828,13.8834074828,2.335,0.02
 12/28  06:00:00,98.461941329,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,23.8054535879,20.3061906571,2.335,1.16426293079
 12/28  07:00:00,139.808803543,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,386.234589575,381.544589575,4.67,0.02
 12/28  08:00:00,146.265590056,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,359.5981956,354.9081956,4.67,0.02
 12/28  09:00:00,212.401236804,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,323.760151496,314.422958554,8.1725,1.1646929421
 12/28  10:00:00,237.563820974,29.5170756173,0.0,0.0,62.886420148,41.4019203762,286.835055631,275.162755704,10.5075,1.16479992713
 12/28  11:00:00,228.108090671,29.5170756173,0.0,0.0,62.886420148,41.4019203762,277.211272206,265.538624013,10.5075,1.16514819313
 12/28  12:00:00,258.843617869,29.5170756173,0.0,0.0,62.886420148,41.4019203762,266.533935863,254.861050353,10.5075,1.16538550982
 12/28  13:00:00,239.28126695,29.5170756173,0.0,0.0,62.886420148,41.4019203762,262.499725144,249.681159213,10.5075,2.31106593082
 12/28  14:00:00,237.112071082,29.5170756173,0.0,0.0,62.886420148,41.4019203762,257.058635799,245.385541362,10.5075,1.16559443654
 12/28  15:00:00,233.523152859,29.5170756173,0.0,0.0,62.886420148,41.4019203762,254.346868533,242.674038137,10.5075,1.16533039545
 12/28  16:00:00,230.303088802,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.230837109,237.558224751,10.5075,1.16511235822
 12/28  17:00:00,233.787811076,29.5170756173,0.0,0.0,62.886420148,41.4019203762,249.52224875,236.704450632,10.5075,2.31029811827
 12/28  18:00:00,243.728448279,29.5170756173,0.0,0.0,62.886420148,41.4019203762,253.311354135,241.638637141,10.5075,1.16521699468
 12/28  19:00:00,242.248936935,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,260.394648043,249.889494038,9.34,1.16515400526
 12/28  20:00:00,226.712726138,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,267.107804725,256.602915727,9.34,1.1648889976
 12/28  21:00:00,201.100824082,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,270.462547685,262.270047685,8.1725,0.02
 12/28  22:00:00,142.99256598,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,244.129710508,238.295006741,4.67,1.16470376621
 12/28  23:00:00,83.8173656324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948699412,0.0,2.335,1.16448699412
 12/28  24:00:00,119.120237747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,87.9010204798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,80.6609928243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992595254,0.0,2.335,1.1642595254
 12/29  03:00:00,79.9043231243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  04:00:00,92.2402408601,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,24.1978710645,21.8428710645,2.335,0.02
 12/29  05:00:00,114.487470142,12.6192108368,0.0,0.0,3.49369000822,9.08398230582,25.6584086988,22.1591617693,2.335,1.16424692945
 12/29  06:00:00,110.110154162,8.41280722453,0.0,0.0,3.49369000822,9.08398230582,19.2245879809,16.8695879809,2.335,0.02
 12/29  07:00:00,155.912319587,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,411.828735389,407.138735389,4.67,0.02
 12/29  08:00:00,154.23036395,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,372.226751754,366.39229496,4.67,1.1644567941
 12/29  09:00:00,211.409728713,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,331.982228126,323.789728126,8.1725,0.02
 12/29  10:00:00,236.906295303,29.5170756173,0.0,0.0,62.886420148,41.4019203762,297.449686104,285.777384757,10.5075,1.16480134677
 12/29  11:00:00,227.92821654,29.5170756173,0.0,0.0,62.886420148,41.4019203762,279.590048943,267.917437654,10.5075,1.16511128939
 12/29  12:00:00,258.78989852,29.5170756173,0.0,0.0,62.886420148,41.4019203762,264.915281676,252.09722623,10.5075,2.31055544603
 12/29  13:00:00,239.273107052,29.5170756173,0.0,0.0,62.886420148,41.4019203762,255.618648316,243.945709567,10.5075,1.16543874945
 12/29  14:00:00,237.108690397,29.5170756173,0.0,0.0,62.886420148,41.4019203762,247.34594837,235.672973343,10.5075,1.16547502664
 12/29  15:00:00,233.594303,29.5170756173,0.0,0.0,62.886420148,41.4019203762,242.436438063,229.618511076,10.5075,2.31042698712
 12/29  16:00:00,230.436213326,29.5170756173,0.0,0.0,62.886420148,41.4019203762,239.831451908,228.158794649,10.5075,1.16515725974
 12/29  17:00:00,233.841014657,29.5170756173,0.0,0.0,62.886420148,41.4019203762,241.276879501,229.604094664,10.5075,1.16528483704
 12/29  18:00:00,243.74666811,29.5170756173,0.0,0.0,62.886420148,41.4019203762,246.683567318,235.010899972,10.5075,1.1651673464
 12/29  19:00:00,242.255098645,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,253.881158087,243.376030032,9.34,1.16512805579
 12/29  20:00:00,220.13128496,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,261.433305858,250.928406084,9.34,1.16489977472
 12/29  21:00:00,195.111991994,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,266.604053657,257.266594018,8.1725,1.16495963892
 12/29  22:00:00,139.018016481,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,237.43812464,232.74812464,4.67,0.02
 12/29  23:00:00,84.8821655594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948349841,0.0,2.335,1.16448349841
 12/29  24:00:00,120.245519083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,86.9746790272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564561821,0.0,1.75125,1.16439561821
 12/30  02:00:00,79.5671657151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,78.7578896131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,86.4030266182,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,15.9311711909,13.0156287288,1.75125,1.16429246213
 12/30  05:00:00,92.881949852,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,16.0432951753,14.2720451753,1.75125,0.02
 12/30  06:00:00,92.8789184935,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,16.4900343606,14.7187843606,1.75125,0.02
 12/30  07:00:00,126.588817388,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,400.147994749,395.481134114,3.5025,1.16436063536
 12/30  08:00:00,133.656768326,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,354.961319252,351.438819252,3.5025,0.02
 12/30  09:00:00,186.413665377,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,323.609623215,316.607394908,5.8375,1.16472830694
 12/30  10:00:00,204.94211736,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,281.579088857,271.074400181,9.34,1.1646886765
 12/30  11:00:00,230.139819791,29.5170756173,0.0,0.0,62.886420148,41.4019203762,257.751940848,246.079313179,10.5075,1.1651276691
 12/30  12:00:00,260.752009223,29.5170756173,0.0,0.0,62.886420148,41.4019203762,241.926680803,230.253912742,10.5075,1.16526806173
 12/30  13:00:00,241.342662126,29.5170756173,0.0,0.0,62.886420148,41.4019203762,238.679403469,225.861183428,10.5075,2.31072004134
 12/30  14:00:00,238.362175305,29.5170756173,0.0,0.0,62.886420148,41.4019203762,231.88273741,220.209805517,10.5075,1.1654318932
 12/30  15:00:00,233.73636787,29.5170756173,0.0,0.0,62.886420148,41.4019203762,227.422738638,215.750081916,10.5075,1.16515672227
 12/30  16:00:00,229.818448159,29.5170756173,0.0,0.0,62.886420148,41.4019203762,228.983329149,217.310537629,10.5075,1.16529152021
 12/30  17:00:00,233.001761749,29.5170756173,0.0,0.0,62.886420148,41.4019203762,233.475300885,221.802655723,10.5075,1.16514516253
 12/30  18:00:00,242.861577841,29.5170756173,0.0,0.0,62.886420148,41.4019203762,242.895292174,230.077444184,10.5075,2.3103479901
 12/30  19:00:00,227.246185535,29.5170756173,0.0,0.0,34.9369000822,32.3179380704,265.198811289,255.861177483,8.1725,1.1651338052
 12/30  20:00:00,181.408667415,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,279.0427095,272.040302837,5.8375,1.1649066632
 12/30  21:00:00,170.279868796,29.5170756173,0.0,0.0,20.9621400493,23.2339557645,284.577586797,278.720086797,5.8375,0.02
 12/30  22:00:00,126.93045029,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,259.582362677,254.915276082,3.5025,1.1645865956
 12/30  23:00:00,79.7553790081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574174991,0.0,1.75125,1.16449174991
 12/30  24:00:00,115.366208188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,84.0799943467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,76.9991713728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558226479,0.0,1.75125,1.16433226479
 12/31  03:00:00,80.488889844,4.20640361226,0.0,0.0,3.49369000822,6.81298672936,9.65217441353,7.88092441353,1.75125,0.02
 12/31  04:00:00,88.596114866,12.6192108368,0.0,0.0,3.49369000822,6.81298672936,23.2623111439,21.4910611439,1.75125,0.02
 12/31  05:00:00,90.9022249468,8.41280722453,0.0,0.0,3.49369000822,6.81298672936,21.4096190896,18.4940323687,1.75125,1.16433672093
 12/31  06:00:00,94.8096515193,12.9650673676,0.0,0.0,3.49369000822,6.81298672936,38.7438802134,36.9726302134,1.75125,0.02
 12/31  07:00:00,124.801475052,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,492.570598269,489.048098269,3.5025,0.02
 12/31  08:00:00,130.421421745,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,453.179808159,448.51288552,3.5025,1.16442263888
 12/31  09:00:00,155.562367636,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,392.411997725,388.889497725,3.5025,0.02
 12/31  10:00:00,128.169576078,29.5170756173,0.0,0.0,6.98738001645,14.1499734587,362.983303226,358.316280863,3.5025,1.16452236304
 12/31  11:00:00,163.083901178,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,318.093781304,309.923927053,7.005,1.16485425134
 12/31  12:00:00,194.610491171,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,298.789449088,291.764449088,7.005,0.02
 12/31  13:00:00,202.696987453,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,269.4340831,258.929035867,9.34,1.165047233
 12/31  14:00:00,201.057345058,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,245.390821175,234.885842757,9.34,1.16497841817
 12/31  15:00:00,198.055279901,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,238.979560652,228.474699329,9.34,1.16486132269
 12/31  16:00:00,195.010188013,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,234.174087497,223.669097097,9.34,1.16499040046
 12/31  17:00:00,198.240768514,29.5170756173,0.0,0.0,41.9242800987,36.8599292233,245.317407202,234.812446198,9.34,1.1649610044
 12/31  18:00:00,179.600345953,29.5170756173,0.0,0.0,27.9495200658,27.7759469175,295.250144567,287.080320406,7.005,1.1648241603
 12/31  19:00:00,185.219137728,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,319.373074882,313.538284757,4.67,1.16479012513
 12/31  20:00:00,165.53374551,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,325.890434449,321.200434449,4.67,0.02
 12/31  21:00:00,156.579676706,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,330.738888376,324.904261044,4.67,1.16462733179
 12/31  22:00:00,142.029959859,29.5170756173,0.0,0.0,13.9747600329,18.6919646116,289.625660904,283.791121344,4.67,1.16453955993
 12/31  23:00:00,80.8525195863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,116.408125481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
